Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-28 16:00:00,30.27,3.7,30.4952930794,0.0,0.0,0.0,30.27,3.7,30.4952930794,78.12,30.64,0.0,30.64,0.0,0.0,0.0,30.64,0.0,30.64,66.07
2021-12-28 16:30:00,33.51,3.88,33.7338776307,0.0,0.0,0.0,33.51,3.88,33.7338776307,78.01,33.91,0.0,33.91,0.0,0.0,0.0,33.91,0.0,33.91,65.97
2021-12-28 17:00:00,36.61,3.14,36.7444104593,0.0,0.0,0.0,36.61,3.14,36.7444104593,77.7,37.05,0.0,37.05,0.0,0.0,0.0,37.05,0.0,37.05,65.72
2021-12-28 17:30:00,38.92,2.98,39.0339185837,0.0,0.0,0.0,38.92,2.98,39.0339185837,77.7,39.36,0.0,39.36,0.0,0.0,0.0,39.36,0.0,39.36,65.72
2021-12-28 18:00:00,41.88,2.31,41.9436586387,0.0,0.0,0.0,41.88,2.31,41.9436586387,77.44,42.38,0.0,42.38,0.0,0.0,0.0,42.38,0.0,42.38,65.5
2021-12-28 18:30:00,29.69,1.26,29.7167242475,0.0,0.0,0.0,29.69,1.26,29.7167242475,78.03,30.05,0.0,30.05,0.0,0.0,0.0,30.05,0.0,30.05,65.99
2021-12-28 19:00:00,32.48,1.24,32.5036613322,0.0,0.0,0.0,32.48,1.24,32.5036613322,78.03,32.87,0.0,32.87,0.0,0.0,0.0,32.87,0.0,32.87,65.99
2021-12-28 19:30:00,25.67,1.3900000000000001,25.7076058784,0.0,0.0,0.0,25.67,1.3900000000000001,25.7076058784,78.06,25.96,0.0,25.96,0.0,0.0,0.0,25.96,0.0,25.96,65.99
2021-12-28 20:00:00,23.93,0.33,23.9322752784,0.0,0.0,0.0,23.93,0.33,23.9322752784,78.43,24.21,0.0,24.21,0.0,0.0,0.0,24.21,0.0,24.21,66.31
2021-12-28 20:30:00,28.94,0.9400000000000001,28.9552620434,0.0,0.0,0.0,28.94,0.9400000000000001,28.9552620434,78.54,29.29,0.0,29.29,0.0,0.0,0.0,29.29,0.0,29.29,66.41
2021-12-28 21:00:00,25.1,0.0,25.1,0.0,0.0,0.0,25.1,0.0,25.1,78.45,25.39,0.0,25.39,0.0,0.0,0.0,25.39,0.0,25.39,66.34
2021-12-28 21:30:00,36.65,1.6800000000000002,36.6884845694,0.0,0.0,0.0,36.65,1.6800000000000002,36.6884845694,78.25,37.15,0.0,37.15,0.0,0.0,0.0,37.15,0.0,37.15,66.17
2021-12-28 22:00:00,44.11,3.08,44.2174004211,0.0,0.0,0.0,44.11,3.08,44.2174004211,78.3,44.62,0.0,44.62,0.0,0.0,0.0,44.62,0.0,44.62,66.22
2021-12-28 22:30:00,30.88,2.08,30.9499725363,0.0,0.0,0.0,30.88,2.08,30.9499725363,78.44,31.21,0.0,31.21,0.0,0.0,0.0,31.21,0.0,31.21,66.35
2021-12-28 23:00:00,41.48,3.27,41.6086926014,0.0,0.0,0.0,41.48,3.27,41.6086926014,78.83,41.97,0.0,41.97,0.0,0.0,0.0,41.97,0.0,41.97,66.67
2021-12-28 23:30:00,27.24,1.62,27.2881292873,0.0,0.0,0.0,27.24,1.62,27.2881292873,78.67,27.53,0.0,27.53,0.0,0.0,0.0,27.53,0.0,27.53,66.53
2021-12-29 00:00:00,36.85,-2.93,36.9663008698,0.0,0.0,0.0,36.85,-2.93,36.9663008698,78.88,37.17,0.0,37.17,0.0,0.0,0.0,37.17,0.0,37.17,66.7
2021-12-29 00:30:00,41.0435,-2.8995,41.1457894869,1.0935,-4.7095,4.8347836043,39.95,1.81,39.9909814833,77.15,41.4935,-4.7095,41.7599081955,1.0935,-4.7095,4.8347836043,40.4,0.0,40.4,65.25
2021-12-29 01:00:00,37.973,-2.727,38.0707927157,2.473,-5.547,6.0732971276,35.5,2.8200000000000003,35.6118294953,78.25,38.383,-5.547,38.7817469694,2.473,-5.547,6.0732971276,35.91,0.0,35.91,66.17
2021-12-29 01:30:00,34.042,-2.8185000000000002,34.1584792731,2.152,-4.8385,5.2954873477,31.89,2.02,31.9539121236,78.58,34.462,-4.8385,34.8000075611,2.152,-4.8385,5.2954873477,32.31,0.0,32.31,66.45
2021-12-29 02:00:00,42.927,-2.745,43.0146760304,3.607,-6.415,7.3595294687,39.32,3.67,39.4909014838,78.62,43.377,-6.415,43.8487896526,3.607,-6.415,7.3595294687,39.77,0.0,39.77,66.48
2021-12-29 02:30:00,41.3835,-2.768,41.4759676952,2.6734999999999998,-6.878,7.3793283062,38.71,4.11,38.9275763438,78.62,41.8635,-6.878,42.424751222,2.6734999999999998,-6.878,7.3793283062,39.19,0.0,39.19,66.48
2021-12-29 03:00:00,42.7115,-2.8115,42.8039339839,1.4715,-7.0315,7.1838224157,41.24,4.22,41.4553494739,78.62,43.2315,-7.0315,43.7995957116,1.4715,-7.0315,7.1838224157,41.76,0.0,41.76,66.48
2021-12-29 03:30:00,41.7935,-2.771,41.8852609309,1.4535,-6.751,6.9056978829,40.34,3.98,40.5358606668,78.75,42.2735,-6.751,42.8091672805,1.4535,-6.751,6.9056978829,40.82,0.0,40.82,66.6
2021-12-29 04:00:00,40.1115,-2.8315,40.2113146328,2.6915,-6.8015,7.3146821189,37.42,3.9699999999999998,37.630005314900004,78.91,40.5315,-6.8015,41.0982103564,2.6915,-6.8015,7.3146821189,37.84,0.0,37.84,66.72
2021-12-29 04:30:00,44.8285,-3.068,44.9333621739,2.3985,-7.458,7.8341921249,42.43,4.39,42.6565000908,78.91,45.3685,-7.458,45.9774135446,2.3985,-7.458,7.8341921249,42.97,0.0,42.97,66.72
2021-12-29 05:00:00,41.2785,-2.867,41.3779440191,1.9085,-7.487,7.7264183973,39.37,4.62,39.6401475779,78.91,41.7185,-7.487,42.3850021971,1.9085,-7.487,7.7264183973,39.81,0.0,39.81,66.72
2021-12-29 05:30:00,34.106,-2.915,34.2303441554,1.816,-6.775,7.0141628866,32.29,3.86,32.5198969863,78.91,34.496,-6.775,35.1550087612,1.816,-6.775,7.0141628866,32.68,0.0,32.68,66.72
2021-12-29 06:00:00,42.4335,-2.963,42.5368227686,2.3335,-6.663,7.0598010772,40.1,3.7,40.2703364774,79.05,42.9035,-6.663,43.4178060391,2.3335,-6.663,7.0598010772,40.57,0.0,40.57,66.83
2021-12-29 06:30:00,37.927,-2.9295,38.0399697588,2.807,-6.1795,6.7871547242,35.12,3.25,35.2700567054,78.98,38.357,-6.1795,38.8515851575,2.807,-6.1795,6.7871547242,35.55,0.0,35.55,66.79
2021-12-29 07:00:00,41.8685,-2.7915,41.9614557004,3.8785,-6.8715,7.8905180121,37.99,4.08,38.2084611048,79.02,42.2785,-6.8715,42.8332706491,3.8785,-6.8715,7.8905180121,38.4,0.0,38.4,66.79
2021-12-29 07:30:00,38.37,-2.797,38.4718092764,5.73,-2.817,6.3850128426,32.64,0.02,32.6400061275,79.02,38.64,-2.817,38.7425488191,5.73,-2.817,6.3850128426,32.91,0.0,32.91,66.79
2021-12-29 08:00:00,33.134,-2.6465,33.239523436,12.284,-3.2265,12.7006676301,20.85,0.58,20.8580655862,77.54,33.314,-3.2265,33.4698804636,12.284,-3.2265,12.7006676301,21.03,0.0,21.03,65.58
2021-12-29 08:30:00,39.182,-1.334,39.204702269,27.412,-5.024,27.8685902047,11.77,3.69,12.3348692737,77.58,39.232,-5.024,39.5523754027,27.412,-5.024,27.8685902047,11.82,0.0,11.82,65.58
2021-12-29 09:00:00,33.0205,-0.0575,33.0205500636,34.4505,-8.0575,35.3802240878,-1.43,8.0,8.1268013388,76.94,32.9605,-8.0575,33.9310752335,34.4505,-8.0575,35.3802240878,-1.49,0.0,1.49,65.07
2021-12-29 09:30:00,18.833,0.054,18.8330774171,36.423,-6.456,36.9907402602,-17.59,6.51,18.756017701,77.63,18.563,-6.456,19.6536232029,36.423,-6.456,36.9907402602,-17.86,0.0,17.86,65.63
2021-12-29 10:00:00,16.4495,0.0415,16.4495523495,36.0795,-4.9385,36.415918257,-19.63,4.98,20.2518468294,78.07,16.1595,-4.9385,16.8972844712,36.0795,-4.9385,36.415918257,-19.92,0.0,19.92,66.0
2021-12-29 10:30:00,14.018,0.048,14.0180821798,35.988,-4.352,36.2501868685,-21.97,4.4,22.406269212,78.13,13.708,-4.352,14.3822518404,35.988,-4.352,36.2501868685,-22.28,0.0,22.28,66.05
2021-12-29 11:00:00,13.8725,0.278,13.8752852313,35.8325,-3.052,35.9622407568,-21.96,3.33,22.21104455,77.81,13.5625,-3.052,13.9016585431,35.8325,-3.052,35.9622407568,-22.27,0.0,22.27,65.8
2021-12-29 11:30:00,20.516,0.0135,20.5160044417,34.056,-4.3265,34.3297209172,-13.54,4.34,14.2185512623,77.61,20.336,-4.3265,20.7911398978,34.056,-4.3265,34.3297209172,-13.72,0.0,13.72,65.61
2021-12-29 12:00:00,28.3265,0.21350000000000002,28.3273045753,35.3665,-5.0665,35.7275628122,-7.04,5.28,8.8,77.78,28.1765,-5.0665,28.6283875637,35.3665,-5.0665,35.7275628122,-7.19,0.0,7.19,65.77
2021-12-29 12:30:00,26.3125,0.0005,26.3125000048,33.8225,-4.5795,34.1311196198,-7.51,4.58,8.7963913055,77.78,26.1925,-4.5795,26.5898265602,33.8225,-4.5795,34.1311196198,-7.63,0.0,7.63,65.77
2021-12-29 13:00:00,20.0725,0.2585,20.0741644533,35.8525,-5.6615,36.2967538287,-15.78,5.92,16.8539253588,77.78,19.8425,-5.6615,20.6343739546,35.8525,-5.6615,36.2967538287,-16.01,0.0,16.01,65.77
2021-12-29 13:30:00,22.231,0.216,22.2320493207,36.421,-7.324,37.1501038626,-14.19,7.54,16.0688425221,77.78,22.021,-7.324,23.2070122377,36.421,-7.324,37.1501038626,-14.4,0.0,14.4,65.77
2021-12-29 14:00:00,28.3285,0.2625,28.329716174,36.3185,-9.6375,37.5754553998,-7.99,9.9,12.722032070400001,78.36,28.1885,-9.6375,29.7904840259,36.3185,-9.6375,37.5754553998,-8.13,0.0,8.13,66.26
2021-12-29 14:30:00,29.249,-0.064,29.2490700194,33.979,-8.734,35.0835459582,-4.73,8.67,9.8763252275,78.19,29.159,-8.734,30.4389559118,33.979,-8.734,35.0835459582,-4.82,0.0,4.82,66.11
2021-12-29 15:00:00,25.248,-0.709,25.257952906,27.938,-7.579,28.9477647669,-2.69,6.87,7.377872322,77.74,25.218,-7.579,26.3322761075,27.938,-7.579,28.9477647669,-2.7199999999999998,0.0,2.7199999999999998,65.75
2021-12-29 15:30:00,27.622,-1.1215,27.6447580248,25.732,-9.5315,27.4405779139,1.8900000000000001,8.41,8.6197563771,77.94,27.602,-9.5315,29.2013680544,25.732,-9.5315,27.4405779139,1.87,0.0,1.87,65.91
2021-12-29 16:00:00,29.819,-1.007,29.8359985588,25.099,-8.787,26.592690161,4.72,7.78,9.0998241741,78.75,29.839,-8.787,31.1059044234,25.099,-8.787,26.592690161,4.74,0.0,4.74,66.61
2021-12-29 16:30:00,24.485,-1.1440000000000001,24.511710691,26.215,-8.364,27.5169533379,-1.73,7.22,7.4243720273000005,78.35,24.425,-8.364,25.8173802118,26.215,-8.364,27.5169533379,-1.79,0.0,1.79,66.26
2021-12-29 17:00:00,24.5665,-1.233,24.5974228579,22.8365,-5.933,23.594622719,1.73,4.7,5.008283139,78.47,24.5465,-5.933,25.2533394079,22.8365,-5.933,23.594622719,1.71,0.0,1.71,66.34
2021-12-29 17:30:00,33.7195,-1.0515,33.7358908657,24.8695,-6.5015,25.7052821906,8.85,5.45,10.3935075889,77.7,33.8095,-6.5015,34.4289383005,24.8695,-6.5015,25.7052821906,8.94,0.0,8.94,65.69
2021-12-29 18:00:00,37.2925,-1.4275,37.3198112602,22.3925,-6.2575,23.2503841366,14.9,4.83,15.6632978648,77.62,37.4925,-6.2575,38.0111018322,22.3925,-6.2575,23.2503841366,15.1,0.0,15.1,65.64
2021-12-29 18:30:00,25.994,-1.5285000000000002,26.0389006728,21.294,-4.7185,21.8105176062,4.7,3.19,5.6803256949000005,77.66,25.994,-4.7185,26.4187864644,21.294,-4.7185,21.8105176062,4.7,0.0,4.7,65.64
2021-12-29 19:00:00,26.4655,-1.3325,26.4990235009,25.0455,-5.8225,25.7133929403,1.42,4.49,4.7091931368,78.05,26.4355,-5.8225,27.0691183177,25.0455,-5.8225,25.7133929403,1.3900000000000001,0.0,1.3900000000000001,65.98
2021-12-29 19:30:00,21.228,-1.572,21.2861261859,22.328,-6.662,23.3006829943,-1.1,5.09,5.2075042007,78.58,21.198,-6.662,22.2202035994,22.328,-6.662,23.3006829943,-1.13,0.0,1.13,66.42
2021-12-29 20:00:00,20.0355,-1.163,20.0692259255,25.3355,-5.093,25.8423336649,-5.3,3.93,6.5980982108,78.73,19.9455,-5.093,20.5854710719,25.3355,-5.093,25.8423336649,-5.39,0.0,5.39,66.54
2021-12-29 20:30:00,32.6865,-0.8555,32.6976935349,28.3865,-6.7655,29.1815930425,4.3,5.91,7.3087687062,77.75,32.7465,-6.7655,33.4380808735,28.3865,-6.7655,29.1815930425,4.36,0.0,4.36,65.73
2021-12-29 21:00:00,37.7565,-0.794,37.7648477853,29.3465,-7.884,30.387078146,8.41,7.09,10.999827271400001,77.75,37.8265,-7.884,38.6393783367,29.3465,-7.884,30.387078146,8.48,0.0,8.48,65.73
2021-12-29 21:30:00,28.819,-0.484,28.8230639766,31.999,-8.424,33.0892698167,-3.18,7.94,8.5531280828,77.95,28.749,-8.424,29.9577832458,31.999,-8.424,33.0892698167,-3.25,0.0,3.25,65.88
2021-12-29 22:00:00,20.1595,-0.49250000000000005,20.1655150319,32.9795,-8.5525,34.0704076362,-12.82,8.06,15.1431832849,78.07,19.9895,-8.5525,21.7422484233,32.9795,-8.5525,34.0704076362,-12.99,0.0,12.99,65.95
2021-12-29 22:30:00,32.3905,-0.6095,32.3962340481,32.7305,-10.5095,34.376375907,-0.34,9.9,9.9058366633,78.29,32.4105,-10.5095,34.0718373514,32.7305,-10.5095,34.376375907,-0.32,0.0,0.32,66.12
2021-12-29 23:00:00,41.9605,-0.47750000000000004,41.9632168274,33.0005,-12.8475,35.4131508977,8.96,12.37,15.2741120855,78.17,42.0505,-12.8475,43.9693393912,33.0005,-12.8475,35.4131508977,9.05,0.0,9.05,66.03
2021-12-29 23:30:00,37.142,-0.47250000000000003,37.1450053204,34.352,-13.5625,36.9323883637,2.79,13.09,13.3840277944,78.47,37.172,-13.5625,39.5689144437,34.352,-13.5625,36.9323883637,2.8200000000000003,0.0,2.8200000000000003,66.3
2021-12-30 00:00:00,38.2065,-0.5615,38.2106258062,34.7165,-13.1815,37.1347184519,3.49,12.62,13.0936816824,78.82,38.2165,-13.1815,40.425892872,34.7165,-13.1815,37.1347184519,3.5,0.0,3.5,66.58
2021-12-30 00:30:00,40.9805,-0.305,40.9816349753,35.3505,-13.625,37.8853332472,5.63,13.32,14.4609577829,78.82,41.0105,-13.625,43.2146009498,35.3505,-13.625,37.8853332472,5.66,0.0,5.66,66.58
2021-12-30 01:00:00,42.7995,-0.063,42.7995463673,36.9395,-13.933,39.4798068543,5.86,13.87,15.057107956,78.7,42.8995,-13.933,45.1053831516,36.9395,-13.933,39.4798068543,5.96,0.0,5.96,66.48
2021-12-30 01:30:00,39.461,-0.24050000000000002,39.4617328719,36.201,-13.2405,38.5463777968,3.26,13.0,13.4025221507,78.31,39.461,-13.2405,41.623086878,36.201,-13.2405,38.5463777968,3.26,0.0,3.26,66.15
2021-12-30 02:00:00,39.8675,-0.4685,39.8702526767,35.4375,-13.4085,37.8893689377,4.43,12.94,13.6772987099,78.72,39.9175,-13.4085,42.1093181909,35.4375,-13.4085,37.8893689377,4.48,0.0,4.48,66.49
2021-12-30 02:30:00,33.469,-0.5315,33.4732199415,35.099,-12.8615,37.3812517614,-1.63,12.33,12.4372746211,78.89,33.419,-12.8615,35.8084870282,35.099,-12.8615,37.3812517614,-1.6800000000000002,0.0,1.6800000000000002,66.63
2021-12-30 03:00:00,39.2635,-0.5545,39.2674152765,34.6935,-13.0145,37.0542325855,4.57,12.46,13.2716427016,78.93,39.3235,-13.0145,41.4211885694,34.6935,-13.0145,37.0542325855,4.63,0.0,4.63,66.63
2021-12-30 03:30:00,30.821,-0.5205000000000001,30.8253947461,34.801,-13.3305,37.2667657739,-3.98,12.81,13.414041151,78.93,30.731,-13.3305,33.4977102389,34.801,-13.3305,37.2667657739,-4.07,0.0,4.07,66.63
2021-12-30 04:00:00,37.51,-0.7255,37.5170154763,33.08,-13.9455,35.8993505547,4.43,13.22,13.9424997759,79.18,37.55,-13.9455,40.0559542422,33.08,-13.9455,35.8993505547,4.47,0.0,4.47,66.88
2021-12-30 04:30:00,33.456,-0.7155,33.4636500736,33.216,-13.5855,35.8868843207,0.24,12.87,12.872237567700001,79.12,33.446,-13.5855,36.0998715545,33.216,-13.5855,35.8868843207,0.23,0.0,0.23,66.83
2021-12-30 05:00:00,36.1895,-0.7335,36.1969326394,32.7795,-13.5735,35.4786629187,3.41,12.84,13.2850931498,78.95,36.2495,-13.5735,38.707443115,32.7795,-13.5735,35.4786629187,3.47,0.0,3.47,66.69
2021-12-30 05:30:00,39.415,-0.6675,39.4206517101,33.595,-13.5175,36.2125231274,5.82,12.85,14.1065552138,78.93,39.435,-13.5175,41.6874325337,33.595,-13.5175,36.2125231274,5.84,0.0,5.84,66.67
2021-12-30 06:00:00,33.75,-0.726,33.7578076302,33.53,-12.566,35.8073352262,0.22,11.84,11.8420437425,78.93,33.78,-12.566,36.0415420869,33.53,-12.566,35.8073352262,0.25,0.0,0.25,66.67
2021-12-30 06:30:00,40.0885,-0.6990000000000001,40.0945935663,32.7685,-12.879,35.2085676114,7.32,12.18,14.2103764904,79.02,40.1385,-12.879,42.1540961622,32.7685,-12.879,35.2085676114,7.37,0.0,7.37,66.73
2021-12-30 07:00:00,35.2215,-0.712,35.2286957784,32.2015,-11.962,34.3515071904,3.02,11.25,11.6483003052,78.78,35.2715,-11.962,37.2447064192,32.2015,-11.962,34.3515071904,3.07,0.0,3.07,66.56
2021-12-30 07:30:00,38.6265,-0.9265,38.637609974,30.7665,-11.1165,32.713209786,7.86,10.19,12.8691763528,78.74,38.6965,-11.1165,40.2615906852,30.7665,-11.1165,32.713209786,7.93,0.0,7.93,66.52
2021-12-30 08:00:00,35.04,-0.8375,35.0500072218,31.36,-10.9675,33.2225173075,3.68,10.13,10.7777223939,78.74,35.08,-10.9675,36.7544889265,31.36,-10.9675,33.2225173075,3.7199999999999998,0.0,3.7199999999999998,66.52
2021-12-30 08:30:00,32.817,-0.6225,32.8229035164,31.957,-10.0725,33.5067919272,0.86,9.45,9.4890515859,78.57,32.817,-10.0725,34.3279877833,31.957,-10.0725,33.5067919272,0.86,0.0,0.86,66.37
2021-12-30 09:00:00,34.637,-0.323,34.6385060013,33.167,-10.093,34.6686968027,1.47,9.77,9.8799696356,78.49,34.667,-10.093,36.1063642313,33.167,-10.093,34.6686968027,1.5,0.0,1.5,66.31
2021-12-30 09:30:00,33.2895,-0.17350000000000002,33.2899521252,34.4295,-10.4035,35.9669748867,-1.1400000000000001,10.23,10.2933230786,78.28,33.2295,-10.4035,34.8200011847,34.4295,-10.4035,35.9669748867,-1.2,0.0,1.2,66.13
2021-12-30 10:00:00,29.3025,-0.1345,29.302808679400002,33.9625,-9.0745,35.1539180818,-4.66,8.94,10.0816268528,78.28,29.2125,-9.0745,30.5894868623,33.9625,-9.0745,35.1539180818,-4.75,0.0,4.75,66.13
2021-12-30 10:30:00,31.461,-0.28350000000000003,31.4622773055,33.321,-10.6335,34.9765687747,-1.8599999999999999,10.35,10.5158023945,78.28,31.451,-10.6335,33.1999506513,33.321,-10.6335,34.9765687747,-1.87,0.0,1.87,66.13
2021-12-30 11:00:00,43.6275,-0.1535,43.6277700381,33.6775,-10.9735,35.420216099,9.95,10.82,14.6994863856,78.38,43.7675,-10.9735,45.1221869871,33.6775,-10.9735,35.420216099,10.09,0.0,10.09,66.23
2021-12-30 11:30:00,42.344,-0.0245,42.3440070878,34.644,-11.1645,36.3985273912,7.7,11.14,13.5421416327,78.2,42.394,-11.1645,43.839449087,34.644,-11.1645,36.3985273912,7.75,0.0,7.75,66.1
2021-12-30 12:00:00,39.385,0.0665,39.3850561413,35.005,-10.3435,36.5012056958,4.38,10.41,11.2939142904,77.96,39.425,-10.3435,40.7592764564,35.005,-10.3435,36.5012056958,4.42,0.0,4.42,65.9
2021-12-30 12:30:00,39.6125,0.28800000000000003,39.6135469284,35.9325,-10.832,37.529678659,3.68,11.12,11.7131037731,77.81,39.6125,-10.832,41.0668038719,35.9325,-10.832,37.529678659,3.68,0.0,3.68,65.77
2021-12-30 13:00:00,22.7585,0.42550000000000004,22.7624772927,36.8585,-9.1345,37.9735185689,-14.1,9.56,17.0353632189,77.81,22.5385,-9.1345,24.3191914442,36.8585,-9.1345,37.9735185689,-14.32,0.0,14.32,65.77
2021-12-30 13:30:00,26.285,0.3435,26.287244383,36.775,-8.5765,37.7618455223,-10.49,8.92,13.7697676088,77.89,26.135,-8.5765,27.5062643274,36.775,-8.5765,37.7618455223,-10.64,0.0,10.64,65.84
2021-12-30 14:00:00,26.0385,0.23900000000000002,26.0395968335,36.6185,-8.751,37.6496287266,-10.58,8.99,13.8836774667,77.8,25.8885,-8.751,27.3275398316,36.6185,-8.751,37.6496287266,-10.73,0.0,10.73,65.76
2021-12-30 14:30:00,23.4595,0.444,23.4637012479,36.9495,-9.786,38.2234397491,-13.49,10.23,16.9302392186,78.02,23.2395,-9.786,25.2158711182,36.9495,-9.786,38.2234397491,-13.71,0.0,13.71,65.94
2021-12-30 15:00:00,26.2765,0.28450000000000003,26.2780401191,35.8365,-8.8655,36.9168230283,-9.56,9.15,13.2331439953,77.93,26.1365,-8.8655,27.5991616268,35.8365,-8.8655,36.9168230283,-9.7,0.0,9.7,65.87
2021-12-30 15:30:00,35.828,0.313,35.8293671867,36.458,-10.087,37.8276794557,-0.63,10.4,10.4190642574,77.86,35.788,-10.087,37.1823683081,36.458,-10.087,37.8276794557,-0.67,0.0,0.67,65.87
2021-12-30 16:00:00,38.517,0.34600000000000003,38.5185540357,37.197,-10.144,38.5553828278,1.32,10.49,10.5727243414,77.78,38.517,-10.144,39.8303907212,37.197,-10.144,38.5553828278,1.32,0.0,1.32,65.78
2021-12-30 16:30:00,41.3455,0.42750000000000005,41.3477100515,37.1655,-9.2725,38.3047470492,4.18,9.7,10.5623103533,77.65,41.3955,-9.2725,42.4212997974,37.1655,-9.2725,38.3047470492,4.23,0.0,4.23,65.68
2021-12-30 17:00:00,46.733,0.8815000000000001,46.7413128961,35.793,-13.9185,38.4039515057,10.94,14.8,18.4044451152,77.27,46.713,-13.9185,48.7424764579,35.793,-13.9185,38.4039515057,10.92,0.0,10.92,65.35
2021-12-30 17:30:00,44.7015,0.451,44.7037750447,34.9015,-14.529,37.8048481448,9.8,14.98,17.9008491419,78.48,44.7515,-14.529,47.0509149034,34.9015,-14.529,37.8048481448,9.85,0.0,9.85,66.36
2021-12-30 18:00:00,42.451,-0.2225,42.4515830947,30.641,-13.3625,33.4279417142,11.81,13.14,17.6673625649,79.09,42.451,-13.3625,44.5044245806,30.641,-13.3625,33.4279417142,11.81,0.0,11.81,66.87
2021-12-30 18:30:00,44.8435,-0.448,44.8457377713,28.7035,-13.608,31.7658397693,16.14,13.16,20.8251098436,79.17,44.9135,-13.608,46.9297362687,28.7035,-13.608,31.7658397693,16.21,0.0,16.21,66.91
2021-12-30 19:00:00,33.728,-0.6960000000000001,33.7351804501,26.768,-9.966,28.5630352029,6.96,9.27,11.5920015528,79.17,33.748,-9.966,35.1887575797,26.768,-9.966,28.5630352029,6.98,0.0,6.98,66.91
2021-12-30 19:30:00,44.652,-0.6895,44.6573231872,29.772,-7.9595,30.817618731,14.88,7.27,16.5610174808,77.3,44.832,-7.9595,45.5330853803,29.772,-7.9595,30.817618731,15.06,0.0,15.06,65.37
2021-12-30 20:00:00,25.354,-0.5680000000000001,25.3603615905,31.394,-6.508,32.0614612892,-6.04,5.94,8.4714343532,77.3,25.184,-6.508,26.0113036967,31.394,-6.508,32.0614612892,-6.21,0.0,6.21,65.37
2021-12-30 20:30:00,25.7695,-0.515,25.7746455892,32.0895,-7.335,32.9171419666,-6.32,6.82,9.2981073343,77.6,25.6895,-7.335,26.7161493343,32.0895,-7.335,32.9171419666,-6.4,0.0,6.4,65.61
2021-12-30 21:00:00,28.6145,-0.521,28.6192426743,32.0045,-8.831,33.2005207979,-3.39,8.31,8.9748649015,77.55,28.5345,-8.831,29.8697882693,32.0045,-8.831,33.2005207979,-3.47,0.0,3.47,65.56
2021-12-30 21:30:00,28.5275,-0.618,28.5341931768,32.9675,-10.028,34.4589152506,-4.44,9.41,10.4048882743,77.67,28.4475,-10.028,30.1632398832,32.9675,-10.028,34.4589152506,-4.52,0.0,4.52,65.66
2021-12-30 22:00:00,20.8465,-0.842,20.8634974597,31.0565,-9.702,32.5366715607,-10.21,8.86,13.5182728187,78.11,20.6765,-9.702,22.8395809123,31.0565,-9.702,32.5366715607,-10.38,0.0,10.38,66.02
2021-12-30 22:30:00,25.154,-0.855,25.1685267944,31.254,-10.725,33.0429741549,-6.1,9.87,11.6028832624,78.62,25.074,-10.725,27.2714337907,31.254,-10.725,33.0429741549,-6.18,0.0,6.18,66.39
2021-12-30 23:00:00,18.1365,-0.9395,18.1608175064,31.1265,-9.5695,32.5643107174,-12.99,8.63,15.5954159932,78.7,17.9465,-9.5695,20.3384412505,31.1265,-9.5695,32.5643107174,-13.18,0.0,13.18,66.47
2021-12-30 23:30:00,16.542,-0.8045,16.5615513842,32.072,-10.6645,33.7985908619,-15.53,9.86,18.3956652503,78.87,16.322,-10.6645,19.4971599021,32.072,-10.6645,33.7985908619,-15.75,0.0,15.75,66.6
2021-12-31 00:00:00,17.1085,-0.8160000000000001,17.1279487461,30.9385,-10.016,32.5193948014,-13.83,9.2,16.6105057117,78.98,16.9485,-10.016,19.6868460717,30.9385,-10.016,32.5193948014,-13.99,0.0,13.99,66.69
2021-12-31 00:30:00,18.8095,-0.963,18.8341354792,28.7895,-4.373,29.1197259474,-9.98,3.41,10.5464923079,78.88,18.7395,-4.373,19.242972464,28.7895,-4.373,29.1197259474,-10.05,0.0,10.05,66.62
2021-12-31 01:00:00,28.5655,-1.439,28.6017221728,25.4255,-4.209,25.7715294705,3.14,2.77,4.1871828238,77.27,28.6255,-4.209,28.9332841421,25.4255,-4.209,25.7715294705,3.2,0.0,3.2,65.26
2021-12-31 01:30:00,28.5355,-1.603,28.5804893109,23.9255,-4.753,24.3930432552,4.61,3.15,5.5834218898,77.24,28.5655,-4.753,28.9582250708,23.9255,-4.753,24.3930432552,4.64,0.0,4.64,65.27
2021-12-31 02:00:00,34.007,-1.6895,34.0489421165,23.097,-5.4495000000000005,23.7311706254,10.91,3.76,11.5397443646,77.24,34.097,-5.4495000000000005,34.5297329739,23.097,-5.4495000000000005,23.7311706254,11.0,0.0,11.0,65.27
2021-12-31 02:30:00,33.542,-1.7035,33.5852300312,23.152,-4.7735,23.6389806517,10.39,3.07,10.8340666418,77.43,33.632,-4.7735,33.9690701411,23.152,-4.7735,23.6389806517,10.48,0.0,10.48,65.43
2021-12-31 03:00:00,28.846,-1.7335,28.8980403877,23.556,-4.4635,23.9751531434,5.29,2.73,5.9528984537,77.53,28.886,-4.4635,29.2288184546,23.556,-4.4635,23.9751531434,5.33,0.0,5.33,65.52
2021-12-31 03:30:00,26.4505,-1.7535,26.5085592309,23.0505,-2.4735,23.1828331422,3.4,0.72,3.4753992576,77.73,26.4705,-2.4735,26.5858152499,23.0505,-2.4735,23.1828331422,3.42,0.0,3.42,65.69
2021-12-31 04:00:00,29.7055,-1.6925,29.7536768568,24.2155,-3.9025,24.5279421579,5.49,2.21,5.918124703,77.1,29.7655,-3.9025,30.0202347842,24.2155,-3.9025,24.5279421579,5.55,0.0,5.55,65.15
2021-12-31 04:30:00,35.537,-1.9580000000000002,35.5908995812,22.287,-3.608,22.5771573277,13.25,1.65,13.3523406188,77.18,35.637,-3.608,35.8191768889,22.287,-3.608,22.5771573277,13.35,0.0,13.35,65.2
2021-12-31 05:00:00,47.2625,-1.8900000000000001,47.3002749067,20.7725,-7.21,21.9881981129,26.49,5.32,27.0189285502,77.18,47.4625,-7.21,48.0070099699,20.7725,-7.21,21.9881981129,26.69,0.0,26.69,65.2
2021-12-31 05:30:00,41.7095,-1.4655,41.7352378752,26.8595,-13.5055,30.063786696,14.85,12.04,19.1176384525,77.26,41.8695,-13.5055,43.993790022,26.8595,-13.5055,30.063786696,15.01,0.0,15.01,65.27
2021-12-31 06:00:00,40.899,-1.3175,40.9202151418,29.039,-13.0475,31.8355269667,11.86,11.73,16.6809022538,78.17,41.029,-13.0475,43.0536420904,29.039,-13.0475,31.8355269667,11.99,0.0,11.99,66.02
2021-12-31 06:30:00,48.8645,-0.732,48.8699824458,33.3945,-13.642,36.0734915728,15.47,12.91,20.1491687173,78.09,49.0845,-13.642,50.9449929262,33.3945,-13.642,36.0734915728,15.69,0.0,15.69,65.95
2021-12-31 07:00:00,53.2385,-0.1,53.2385939169,36.6285,-15.6,39.8121465416,16.61,15.5,22.7187609697,77.7,53.4585,-15.6,55.6881605213,36.6285,-15.6,39.8121465416,16.83,0.0,16.83,65.63
2021-12-31 07:30:00,47.4025,-0.4635,47.4047659893,34.3525,-14.5435,37.3042577798,13.05,14.08,19.1976274576,77.7,47.5425,-14.5435,49.7172273815,34.3525,-14.5435,37.3042577798,13.19,0.0,13.19,65.63
2021-12-31 08:00:00,53.6915,-0.6045,53.694902854,34.0015,-15.2645,37.2707252747,19.69,14.66,24.5481506432,77.85,53.9315,-15.2645,56.0500816458,34.0015,-15.2645,37.2707252747,19.93,0.0,19.93,65.76
2021-12-31 08:30:00,51.783500000000004,-0.5385,51.7862998726,33.2935,-14.5785,36.3454234327,18.49,14.04,23.2164101446,77.79,52.0135,-14.5785,54.0179307684,33.2935,-14.5785,36.3454234327,18.72,0.0,18.72,65.71
2021-12-31 09:00:00,43.3535,-0.393,43.3552812383,33.1935,-12.873,35.6022832309,10.16,12.48,16.0927312784,77.79,43.4635,-12.873,45.3297911009,33.1935,-12.873,35.6022832309,10.27,0.0,10.27,65.71
2021-12-31 09:30:00,36.982,-0.6855,36.9883526836,30.192,-11.7955,32.4143592294,6.79,11.11,13.0206067447,77.75,37.092,-11.7955,38.9223622645,30.192,-11.7955,32.4143592294,6.9,0.0,6.9,65.67
2021-12-31 10:00:00,38.478,-0.3805,38.479881292,32.508,-12.1105,34.6905502154,5.97,11.73,13.1618311796,78.05,38.538,-12.1105,40.3960598852,32.508,-12.1105,34.6905502154,6.03,0.0,6.03,65.92
2021-12-31 10:30:00,38.9655,-0.3735,38.9672900328,31.6655,-11.5835,33.7176713683,7.3,11.21,13.3773726867,77.88,39.0655,-11.5835,40.7466656611,31.6655,-11.5835,33.7176713683,7.4,0.0,7.4,65.77
2021-12-31 11:00:00,39.042,-0.5345,39.0456585839,29.752,-11.0045,31.7219249771,9.29,10.47,13.9973211723,77.81,39.152,-11.0045,40.6691298684,29.752,-11.0045,31.7219249771,9.4,0.0,9.4,65.77
2021-12-31 11:30:00,31.9305,-0.668,31.9374866614,28.3505,-10.348,30.1799926151,3.58,9.68,10.3207945431,77.69,31.9605,-10.348,33.5939676765,28.3505,-10.348,30.1799926151,3.61,0.0,3.61,65.66
2021-12-31 12:00:00,30.432,-0.464,30.4355371236,29.852,-9.784,31.4144641845,0.58,9.32,9.3380297708,77.82,30.432,-9.784,31.9661270723,29.852,-9.784,31.4144641845,0.58,0.0,0.58,65.75
2021-12-31 12:30:00,37.1385,-0.499,37.1418521785,29.9285,-10.319,31.6574931612,7.21,9.82,12.1826310787,77.91,37.2285,-10.319,38.6321494775,29.9285,-10.319,31.6574931612,7.3,0.0,7.3,65.83
2021-12-31 13:00:00,42.901,-0.885,42.9101273128,28.231,-10.295,30.0495654877,14.67,9.41,17.4286258781,77.77,43.101,-10.295,44.3134655156,28.231,-10.295,30.0495654877,14.87,0.0,14.87,65.72
2021-12-31 13:30:00,36.474,-1.0955,36.4904480138,27.484,-9.4555,29.0650432006,8.99,8.36,12.2763879052,77.65,36.574,-9.4555,37.7765000529,27.484,-9.4555,29.0650432006,9.09,0.0,9.09,65.63
2021-12-31 14:00:00,42.0795,-0.999,42.0913568473,27.4795,-9.519,29.0815109864,14.6,8.52,16.9041533358,78.03,42.2595,-9.519,43.3183183105,27.4795,-9.519,29.0815109864,14.78,0.0,14.78,65.95
2021-12-31 14:30:00,38.403,-1.3965,38.4283830163,25.873,-9.1665,27.4488041862,12.53,7.77,14.7436020022,78.19,38.553,-9.1665,39.6277495103,25.873,-9.1665,27.4488041862,12.68,0.0,12.68,66.09
2021-12-31 15:00:00,46.7875,-1.249,46.8041681611,26.2975,-10.749,28.4094967792,20.49,9.5,22.5851743407,78.44,47.0575,-10.749,48.2695484467,26.2975,-10.749,28.4094967792,20.76,0.0,20.76,66.31
2021-12-31 15:30:00,44.4035,-1.0525,44.4159719977,27.5835,-10.6325,29.5617916998,16.82,9.58,19.3568799139,78.37,44.5935,-10.6325,45.8435415135,27.5835,-10.6325,29.5617916998,17.01,0.0,17.01,66.25
2021-12-31 16:00:00,44.8545,-0.6940000000000001,44.8598685492,28.4545,-9.144,29.887644709,16.4,8.45,18.4489159573,78.47,45.0745,-9.144,45.9926438276,28.4545,-9.144,29.887644709,16.62,0.0,16.62,66.33
2021-12-31 16:30:00,43.1335,-1.1055,43.1476645081,23.0535,-6.8255,24.042697696,20.08,5.72,20.8788122268,78.0,43.3435,-6.8255,43.87763032,23.0535,-6.8255,24.042697696,20.29,0.0,20.29,65.98
2021-12-31 17:00:00,44.604,-1.282,44.6224197013,20.854,-6.002,21.7005373205,23.75,4.72,24.2144770747,78.0,44.884,-6.002,45.283523052,20.854,-6.002,21.7005373205,24.03,0.0,24.03,65.98
2021-12-31 17:30:00,37.4075,-1.8054999999999999,37.4510465341,21.1575,-5.7355,21.9211260318,16.25,3.93,16.7184748108,77.52,37.5975,-5.7355,38.0324593801,21.1575,-5.7355,21.9211260318,16.44,0.0,16.44,65.58
2021-12-31 18:00:00,41.8445,-2.355,41.9107170691,11.9545,-5.245,13.0545047876,29.89,2.89,30.0293889382,77.57,42.2345,-5.245,42.5589357862,11.9545,-5.245,13.0545047876,30.28,0.0,30.28,65.58
2021-12-31 18:30:00,48.4225,-2.3465,48.47932104,7.4525,-5.4665,9.2424227614,40.97,3.12,41.0886273803,77.47,48.9625,-5.4665,49.2667131895,7.4525,-5.4665,9.2424227614,41.51,0.0,41.51,65.51
2021-12-31 19:00:00,49.286,-2.3415,49.3415891338,8.256,-7.2715,11.0016475243,41.03,4.93,41.3251231093,77.47,49.746,-7.2715,50.2746380221,8.256,-7.2715,11.0016475243,41.49,0.0,41.49,65.51
2021-12-31 19:30:00,47.065,-2.263,47.1193738711,10.215,-7.353,12.5862160318,36.85,5.09,37.1998736557,77.37,47.495,-7.353,48.0608118325,10.215,-7.353,12.5862160318,37.28,0.0,37.28,65.42
2021-12-31 20:00:00,36.952,-2.3035,37.0237277465,9.492,-6.6635,11.597426277,27.46,4.36,27.8039781326,77.55,37.272,-6.6635,37.8629662896,9.492,-6.6635,11.597426277,27.78,0.0,27.78,65.58
2021-12-31 20:30:00,41.096,-2.3695,41.1642532575,7.026,-7.0995,9.988372052,34.07,4.73,34.3967701972,77.87,41.476,-7.0995,42.0792285605,7.026,-7.0995,9.988372052,34.45,0.0,34.45,65.85
2021-12-31 21:00:00,40.852,-2.4775,40.9270559685,6.782,-6.7075,9.5386623931,34.07,4.23,34.3315860397,77.92,41.232,-6.7075,41.7740156108,6.782,-6.7075,9.5386623931,34.45,0.0,34.45,65.91
2021-12-31 21:30:00,34.6515,-2.477,34.7399191313,8.0615,-7.757,11.187440782,26.59,5.28,27.1091589689,77.71,34.9515,-7.757,35.8019329262,8.0615,-7.757,11.187440782,26.89,0.0,26.89,65.73
2021-12-31 22:00:00,43.1925,-2.605,43.270984288,8.1325,-9.745,12.6926191643,35.06,7.14,35.7796478462,78.01,43.6225,-9.745,44.6977351915,8.1325,-9.745,12.6926191643,35.49,0.0,35.49,65.96
2021-12-31 22:30:00,38.085,-2.5105,38.1676543064,11.045,-9.6305,14.6539603947,27.04,7.12,27.9616880749,78.31,38.375,-9.6305,39.5649738437,11.045,-9.6305,14.6539603947,27.33,0.0,27.33,66.2
2021-12-31 23:00:00,26.4945,-2.5955,26.6213288643,9.6945,-8.2155,12.7073903891,16.8,5.62,17.7150896131,78.38,26.6545,-8.2155,27.8918771419,9.6945,-8.2155,12.7073903891,16.96,0.0,16.96,66.2
2021-12-31 23:30:00,23.529,-2.7395,23.6879442175,9.589,-8.4595,12.787183476,13.94,5.72,15.0679129278,78.69,23.669,-8.4595,25.135327753,9.589,-8.4595,12.787183476,14.08,0.0,14.08,66.45
2022-01-01 00:00:00,35.8715,-2.7145,35.9740604116,9.6615,-9.0745,13.2548531678,26.21,6.36,26.9706080762,78.96,36.2215,-9.0745,37.340910708,9.6615,-9.0745,13.2548531678,26.56,0.0,26.56,66.67
2022-01-01 00:30:00,39.1385,-2.6315,39.2268654687,11.9485,-8.4315,14.6238450655,27.19,5.8,27.8017283635,78.54,39.4285,-8.4315,40.3199306113,11.9485,-8.4315,14.6238450655,27.48,0.0,27.48,66.35
2022-01-01 01:00:00,39.1845,-2.567,39.2684928314,13.6145,-8.507,16.0537739878,25.57,5.94,26.2508761759,78.24,39.4845,-8.507,40.3905284597,13.6145,-8.507,16.0537739878,25.87,0.0,25.87,66.1
2022-01-01 01:30:00,36.795,-2.596,36.8864641976,14.165,-8.876,16.7161778227,22.63,6.28,23.4852144976,78.03,37.055,-8.876,38.1032334717,14.165,-8.876,16.7161778227,22.89,0.0,22.89,65.91
2022-01-01 02:00:00,36.3105,-2.5145,36.3974603578,16.4305,-10.2945,19.389122221,19.88,7.78,21.3481334079,78.61,36.5305,-10.2945,37.9533155403,16.4305,-10.2945,19.389122221,20.1,0.0,20.1,66.4
2022-01-01 02:30:00,32.086,-2.656,32.1957408984,15.636,-10.246,18.6939833101,16.45,7.59,18.1165835631,78.82,32.276,-10.246,33.8632646388,15.636,-10.246,18.6939833101,16.64,0.0,16.64,66.57
2022-01-01 03:00:00,18.457,-2.637,18.644425923,14.057,-10.337,17.4485763889,4.4,7.7,8.8684835231,78.61,18.467,-10.337,21.1632619886,14.057,-10.337,17.4485763889,4.41,0.0,4.41,66.38
2022-01-01 03:30:00,25.8915,-2.6555,26.0273212702,13.2515,-10.1855,16.7136669376,12.64,7.53,14.7129364846,79.29,26.0515,-10.1855,27.9718619777,13.2515,-10.1855,16.7136669376,12.8,0.0,12.8,66.93
2022-01-01 04:00:00,33.478,-2.575,33.576883551,14.318,-9.925,17.42155989,19.16,7.35,20.5214058973,79.09,33.678,-9.925,35.1100172173,14.318,-9.925,17.42155989,19.36,0.0,19.36,66.78
2022-01-01 04:30:00,31.7325,-2.5915,31.8381442377,14.1425,-9.9515,17.2928499242,17.59,7.36,19.0677135493,78.97,31.9525,-9.9515,33.4663205103,14.1425,-9.9515,17.2928499242,17.81,0.0,17.81,66.69
2022-01-01 05:00:00,34.71,-2.593,34.8067198828,14.19,-10.383,17.5830255929,20.52,7.79,21.9489065787,78.97,34.89,-10.383,36.4021811022,14.19,-10.383,17.5830255929,20.7,0.0,20.7,66.69
2022-01-01 05:30:00,35.878,-2.436,35.9606031651,18.368,-10.606,21.2101546435,17.51,8.17,19.3222410708,78.97,36.108,-10.606,37.6334279597,18.368,-10.606,21.2101546435,17.74,0.0,17.74,66.69
2022-01-01 06:00:00,34.11,-2.615,34.210090982,17.66,-9.935,20.2627694307,16.45,7.32,18.0051353786,78.93,34.29,-9.935,35.7002566517,17.66,-9.935,20.2627694307,16.63,0.0,16.63,66.69
2022-01-01 06:30:00,35.4785,-2.866,35.5940713919,13.0985,-9.546,16.207924551,22.38,6.68,23.3556588432,79.12,35.7585,-9.546,37.0107611142,13.0985,-9.546,16.207924551,22.66,0.0,22.66,66.83
2022-01-01 07:00:00,35.3385,-2.7545,35.4456887717,13.3985,-8.4545,15.8429281542,21.94,5.7,22.668339154,79.04,35.5785,-8.4545,36.5692252106,13.3985,-8.4545,15.8429281542,22.18,0.0,22.18,66.77
2022-01-01 07:30:00,30.9145,-2.749,31.0364835516,13.9745,-7.959,16.0820499704,16.94,5.21,17.7230838174,79.04,31.1245,-7.959,32.1260047508,13.9745,-7.959,16.0820499704,17.15,0.0,17.15,66.77
2022-01-01 08:00:00,18.892,-2.592,19.0689834024,15.882,-6.432,17.1350094252,3.01,3.84,4.8791085251,78.86,18.882,-6.432,19.9474446484,15.882,-6.432,17.1350094252,3.0,0.0,3.0,66.61
2022-01-01 08:30:00,24.434,-2.08,24.5223725606,20.574,-6.75,21.6529900014,3.86,4.67,6.0587539973,78.43,24.474,-6.75,25.3877761137,20.574,-6.75,21.6529900014,3.9,0.0,3.9,66.23
2022-01-01 09:00:00,28.0165,-2.1275,28.0971622855,19.3965,-6.4075,20.4274391077,8.62,4.28,9.6240739814,78.43,28.1365,-6.4075,28.8568655349,19.3965,-6.4075,20.4274391077,8.74,0.0,8.74,66.23
2022-01-01 09:30:00,21.596,-2.271,21.7150790236,17.276,-5.031,17.9936415714,4.32,2.76,5.1264022472,78.28,21.656,-5.031,22.2327078198,17.276,-5.031,17.9936415714,4.38,0.0,4.38,66.11
2022-01-01 10:00:00,22.0535,-2.1275,22.1558822551,18.3335,-5.1575,19.0451313595,3.7199999999999998,3.03,4.7978432655,78.28,22.0935,-5.1575,22.6874976253,18.3335,-5.1575,19.0451313595,3.76,0.0,3.76,66.11
2022-01-01 10:30:00,23.9485,-2.228,24.0519154383,17.6685,-5.408,18.4776177104,6.28,3.18,7.0392329128,78.07,24.0085,-5.408,24.6100494971,17.6685,-5.408,18.4776177104,6.34,0.0,6.34,65.93
2022-01-01 11:00:00,20.8705,-2.2675,20.993316234,14.8405,-4.4975,15.5070289385,6.03,2.23,6.4291368005,78.25,20.9405,-4.4975,21.4180308735,14.8405,-4.4975,15.5070289385,6.1,0.0,6.1,66.09
2022-01-01 11:30:00,31.9175,-2.2505,31.9967429046,13.6375,-5.9005,14.8592498633,18.28,3.65,18.6408395734,78.25,32.1575,-5.9005,32.6943528228,13.6375,-5.9005,14.8592498633,18.52,0.0,18.52,66.09
2022-01-01 12:00:00,36.4555,-2.073,36.5143918099,16.8655,-6.623,18.1193051536,19.59,4.55,20.1114544477,78.19,36.6555,-6.623,37.2490242725,16.8655,-6.623,18.1193051536,19.79,0.0,19.79,66.09
2022-01-01 12:30:00,32.3445,-1.8599999999999999,32.3979363579,20.1145,-5.85,20.9479261563,12.23,3.99,12.8644082647,77.82,32.4945,-5.85,33.0168900754,20.1145,-5.85,20.9479261563,12.38,0.0,12.38,65.74
2022-01-01 13:00:00,27.022,-1.203,27.048765092,26.382,-5.633,26.9766679373,0.64,4.43,4.4759915103,77.72,27.002,-5.633,27.5833046062,26.382,-5.633,26.9766679373,0.62,0.0,0.62,65.66
2022-01-01 13:30:00,18.5115,-0.876,18.5322154167,28.2515,-4.546,28.6149151362,-9.74,3.67,10.408482118,77.63,18.3915,-4.546,18.945009587,28.2515,-4.546,28.6149151362,-9.86,0.0,9.86,65.56
2022-01-01 14:00:00,18.4905,-1.147,18.5260411111,25.4505,-4.697,25.8802967381,-6.96,3.55,7.813072379,77.69,18.3905,-4.697,18.9808403199,25.4505,-4.697,25.8802967381,-7.06,0.0,7.06,65.6
2022-01-01 14:30:00,18.192,-1.1645,18.2292326841,25.742,-5.5445,26.3323383741,-7.55,4.38,8.728510755,77.85,18.092,-5.5445,18.9225247853,25.742,-5.5445,26.3323383741,-7.65,0.0,7.65,65.74
2022-01-01 15:00:00,24.9705,-1.19,24.9988393781,26.0405,-6.26,26.7823680852,-1.07,5.07,5.1816792645,77.93,24.9605,-6.26,25.7335221112,26.0405,-6.26,26.7823680852,-1.08,0.0,1.08,65.8
2022-01-01 15:30:00,31.9645,-1.2625,31.9894227285,25.9945,-6.8625,26.8850876231,5.97,5.6,8.1854077479,77.88,32.0445,-6.8625,32.771083084,25.9945,-6.8625,26.8850876231,6.05,0.0,6.05,65.8
2022-01-01 16:00:00,23.822,-1.4715,23.8674044724,24.262,-6.1915,25.039555033,-0.44,4.72,4.7404641123,77.75,23.822,-6.1915,24.6134588437,24.262,-6.1915,25.039555033,-0.44,0.0,0.44,65.68
2022-01-01 16:30:00,27.054,-1.642,27.1037834997,23.254,-6.042,24.0261166234,3.8,4.4,5.8137767415,77.85,27.074,-6.042,27.7399935112,23.254,-6.042,24.0261166234,3.8200000000000003,0.0,3.8200000000000003,65.76
2022-01-01 17:00:00,29.301,-1.456,29.3371528441,25.071,-6.756,25.96533414,4.23,5.3,6.7810692372,77.45,29.361,-6.756,30.1282567866,25.071,-6.756,25.96533414,4.29,0.0,4.29,65.42
2022-01-01 17:30:00,36.8625,-1.3505,36.8872302633,22.9925,-7.5504999999999995,24.2005187238,13.87,6.2,15.1926594117,77.77,37.0225,-7.5504999999999995,37.7845941688,22.9925,-7.5504999999999995,24.2005187238,14.03,0.0,14.03,65.69
2022-01-01 18:00:00,34.7885,-1.541,34.8226135327,24.4585,-7.201,25.4965217873,10.33,5.66,11.7789855251,78.02,34.9185,-7.201,35.6532753509,24.4585,-7.201,25.4965217873,10.46,0.0,10.46,65.91
2022-01-01 18:30:00,40.6185,-2.006,40.6680043554,20.7385,-7.566,22.0755461597,19.88,5.5600000000000005,20.6428680178,78.02,40.8985,-7.566,41.5924471299,20.7385,-7.566,22.0755461597,20.16,0.0,20.16,65.86
2022-01-01 19:00:00,43.029,-2.3335,43.0922274111,14.799,-7.2935,16.4986527708,28.23,4.96,28.6624231355,77.97,43.379,-7.2935,43.9878708652,14.799,-7.2935,16.4986527708,28.58,0.0,28.58,65.86
2022-01-01 19:30:00,36.9225,-2.5460000000000003,37.0101759284,12.7925,-7.616,14.8879653496,24.13,5.07,24.6568813924,78.05,37.2025,-7.616,37.97406302,12.7925,-7.616,14.8879653496,24.41,0.0,24.41,65.93
2022-01-01 20:00:00,31.0815,-2.438,31.176970447,10.6615,-6.308,12.387834607,20.42,3.87,20.7834862331,78.35,31.3015,-6.308,31.9307808588,10.6615,-6.308,12.387834607,20.64,0.0,20.64,66.17
2022-01-01 20:30:00,36.8885,-2.516,36.9742030103,8.4685,-6.196,10.4931362447,28.42,3.68,28.6572643496,78.48,37.2785,-6.196,37.7899057719,8.4685,-6.196,10.4931362447,28.81,0.0,28.81,66.29
2022-01-01 21:00:00,38.2375,-2.479,38.3177745602,10.3575,-6.459,12.206411727,27.88,3.98,28.1626490231,78.21,38.5375,-6.459,39.0750251088,10.3575,-6.459,12.206411727,28.18,0.0,28.18,66.08
2022-01-01 21:30:00,36.3985,-2.6015,36.4913497215,10.5885,-6.9515,12.6664787727,25.81,4.35,26.174006189300002,78.28,36.7085,-6.9515,37.3609063661,10.5885,-6.9515,12.6664787727,26.12,0.0,26.12,66.13
2022-01-01 22:00:00,38.595,-2.6805,38.6879710666,9.415,-7.7205,12.1757277093,29.18,5.04,29.6120583547,78.88,38.965,-7.7205,39.7225042671,9.415,-7.7205,12.1757277093,29.55,0.0,29.55,66.65
2022-01-01 22:30:00,37.6845,-2.7385,37.7838711953,11.0945,-8.4585,13.9511344521,26.59,5.72,27.1982811957,78.8,38.0145,-8.4585,38.9441707127,11.0945,-8.4585,13.9511344521,26.92,0.0,26.92,66.58
2022-01-01 23:00:00,39.12,-2.701,39.2131330169,10.36,-9.641,14.151977989,28.76,6.94,29.5854896867,78.77,39.46,-9.641,40.6206903068,10.36,-9.641,14.151977989,29.1,0.0,29.1,66.54
2022-01-01 23:30:00,36.0925,-2.843,36.2042981599,10.8625,-9.153,14.2046230239,25.23,6.31,26.0070951857,78.97,36.3925,-9.153,37.5258772749,10.8625,-9.153,14.2046230239,25.53,0.0,25.53,66.72
2022-01-02 00:00:00,32.222,-2.83,32.34603815,9.832,-9.56,13.7135635048,22.39,6.73,23.3795851118,78.88,32.432,-9.56,33.8116581078,9.832,-9.56,13.7135635048,22.6,0.0,22.6,66.63
2022-01-02 00:30:00,29.3405,-2.7195,29.4662624114,9.650500000000001,-5.2395,10.9810978732,19.69,2.52,19.8506045248,79.22,29.5205,-5.2395,29.9818658609,9.650500000000001,-5.2395,10.9810978732,19.87,0.0,19.87,66.92
2022-01-02 01:00:00,24.762,-2.6915,24.9078464796,9.102,-2.5315,9.4474809473,15.66,-0.16,15.6608173478,78.14,24.852,-2.5315,24.9806003981,9.102,-2.5315,9.4474809473,15.75,0.0,15.75,66.02
2022-01-02 01:30:00,26.6175,-2.8715,26.7719408803,9.7675,-2.4115,10.0607846861,16.85,-0.46,16.8562777623,77.8,26.7975,-2.4115,26.9057863386,9.7675,-2.4115,10.0607846861,17.03,0.0,17.03,65.73
2022-01-02 02:00:00,30.682,-2.739,30.804013456,12.792,-3.6790000000000003,13.3105336106,17.89,0.9400000000000001,17.9146783393,77.73,30.802,-3.6790000000000003,31.0209323683,12.792,-3.6790000000000003,13.3105336106,18.01,0.0,18.01,65.68
2022-01-02 02:30:00,31.499,-2.6155,31.6074016846,13.759,-3.1655,14.1184443637,17.74,0.55,17.7485238823,77.73,31.619,-3.1655,31.7770601417,13.759,-3.1655,14.1184443637,17.86,0.0,17.86,65.68
2022-01-02 03:00:00,31.9115,-2.3845,32.0004636295,15.9015,-3.2945,16.2391943304,16.01,0.91,16.0358411067,77.53,32.0515,-3.2945,32.2203721658,15.9015,-3.2945,16.2391943304,16.15,0.0,16.15,65.52
2022-01-02 03:30:00,30.0645,-2.282,30.1509814807,15.2545,-2.5620000000000003,15.4681483782,14.81,0.28,14.812646623700001,77.57,30.1645,-2.5620000000000003,30.2731052958,15.2545,-2.5620000000000003,15.4681483782,14.91,0.0,14.91,65.52
2022-01-02 04:00:00,21.6035,-1.7365,21.6731779972,20.8735,-2.6165000000000003,21.036850394,0.73,0.88,1.1433722054,77.47,21.6335,-2.6165000000000003,21.7911540424,20.8735,-2.6165000000000003,21.036850394,0.76,0.0,0.76,65.46
2022-01-02 04:30:00,32.6235,-0.989,32.6384876067,27.4335,-4.139,27.7439767022,5.19,3.15,6.0711283959,77.62,32.6635,-4.139,32.9246951884,27.4335,-4.139,27.7439767022,5.23,0.0,5.23,65.57
2022-01-02 05:00:00,21.9005,-1.1945000000000001,21.9330510987,28.2805,-3.4745,28.4931365508,-6.38,2.2800000000000002,6.7751605147,77.12,21.860500000000002,-3.4745,22.1348957644,28.2805,-3.4745,28.4931365508,-6.42,0.0,6.42,65.15
2022-01-02 05:30:00,24.821,-0.992,24.8408153047,29.891,-3.822,30.1343585464,-5.07,2.83,5.8063585835,77.16,24.801,-3.822,25.0937698443,29.891,-3.822,30.1343585464,-5.09,0.0,5.09,65.18
2022-01-02 06:00:00,20.37,-1.3519999999999999,20.4148182456,27.71,-2.932,27.8646859663,-7.34,1.58,7.508128928,77.1,20.32,-2.932,20.5304413981,27.71,-2.932,27.8646859663,-7.39,0.0,7.39,65.13
2022-01-02 06:30:00,30.5375,-1.1735,30.5600394061,28.3575,-4.0835,28.6500048604,2.18,2.91,3.6360005501,77.39,30.6075,-4.0835,30.8786986206,28.3575,-4.0835,28.6500048604,2.25,0.0,2.25,65.36
2022-01-02 07:00:00,34.0265,-1.443,34.0570837162,25.6065,-4.023,25.9205974324,8.42,2.58,8.8064067587,76.89,34.0965,-4.023,34.3330138679,25.6065,-4.023,25.9205974324,8.49,0.0,8.49,64.96
2022-01-02 07:30:00,27.483,-1.2815,27.5128611971,27.573,-3.6415,27.8124226066,-0.09,2.36,2.3617154782,76.74,27.463,-3.6415,27.7033732829,27.573,-3.6415,27.8124226066,-0.11,0.0,0.11,64.83
2022-01-02 08:00:00,31.4435,-0.752,31.4524910977,30.7535,-6.302,31.392562276,0.6900000000000001,5.55,5.5927274205,76.82,31.4735,-6.302,32.0982305782,30.7535,-6.302,31.392562276,0.72,0.0,0.72,64.9
2022-01-02 08:30:00,36.8485,-1.022,36.8626699555,29.1585,-6.832,29.9481943738,7.69,5.8100000000000005,9.6380599708,77.16,36.908500000000004,-6.832,37.5354978154,29.1585,-6.832,29.9481943738,7.75,0.0,7.75,65.18
2022-01-02 09:00:00,38.741,-1.4775,38.7691641289,25.221,-5.4375,25.8004892832,13.52,3.96,14.0880090857,77.09,38.881,-5.4375,39.2593755331,25.221,-5.4375,25.8004892832,13.66,0.0,13.66,65.13
2022-01-02 09:30:00,37.6195,-1.191,37.63834828,26.7995,-4.751,27.217369477,10.82,3.56,11.390610168,77.15,37.7195,-4.751,38.0175312356,26.7995,-4.751,27.217369477,10.92,0.0,10.92,65.18
2022-01-02 10:00:00,27.926,-1.2815,27.9553880003,26.356,-3.5615,26.5955450828,1.57,2.2800000000000002,2.7682666057,76.99,27.976,-3.5615,28.2017882101,26.356,-3.5615,26.5955450828,1.62,0.0,1.62,65.04
2022-01-02 10:30:00,30.6685,-1.108,30.6885085374,26.9785,-5.078,27.4522411881,3.69,3.9699999999999998,5.4200553503,76.99,30.6685,-5.078,31.0860575862,26.9785,-5.078,27.4522411881,3.69,0.0,3.69,65.04
2022-01-02 11:00:00,30.506,-1.1485,30.5276118989,25.996,-4.3785,26.362156176,4.51,3.23,5.5473417057,77.27,30.566,-4.3785,30.8780118895,25.996,-4.3785,26.362156176,4.57,0.0,4.57,65.28
2022-01-02 11:30:00,33.259,-1.5255,33.2939668897,22.029,-4.1055,22.4083013914,11.23,2.58,11.52255614,77.12,33.399,-4.1055,33.6503838202,22.029,-4.1055,22.4083013914,11.37,0.0,11.37,65.2
2022-01-02 12:00:00,40.9,-1.8170000000000002,40.9403406068,17.73,-6.347,18.831816402,23.17,4.53,23.6086806069,77.12,41.13,-6.347,41.6168392481,17.73,-6.347,18.831816402,23.4,0.0,23.4,65.2
2022-01-02 12:30:00,30.737,-0.9885,30.7528909413,24.907,-4.6185,25.3315848547,5.83,3.63,6.8677361627,77.98,30.767,-4.6185,31.1117153376,24.907,-4.6185,25.3315848547,5.86,0.0,5.86,65.9
2022-01-02 13:00:00,31.583,-0.8165,31.5935525266,25.623,-5.4465,26.1954669981,5.96,4.63,7.5470855302,77.76,31.683,-5.4465,32.1477347763,25.623,-5.4465,26.1954669981,6.06,0.0,6.06,65.71
2022-01-02 13:30:00,35.5655,-0.017,35.5655040629,33.7855,-8.127,34.7492178221,1.78,8.11,8.3030416114,77.91,35.5655,-8.127,36.4822274436,33.7855,-8.127,34.7492178221,1.78,0.0,1.78,65.83
2022-01-02 14:00:00,33.5745,-0.048,33.5745343117,32.8545,-7.9879999999999995,33.8116298668,0.72,7.94,7.9725780021,77.71,33.5645,-7.9879999999999995,34.5019391375,32.8545,-7.9879999999999995,33.8116298668,0.71,0.0,0.71,65.66
2022-01-02 14:30:00,21.181,-0.1275,21.1813837426,32.591,-7.0775,33.3506264896,-11.41,6.95,13.3600374251,77.71,21.021,-7.0775,22.1804744595,32.591,-7.0775,33.3506264896,-11.57,0.0,11.57,65.66
2022-01-02 15:00:00,18.4065,-0.0635,18.406609533,34.0265,-7.8235,34.9143216245,-15.62,7.76,17.4413875595,78.0,18.1865,-7.8235,19.79787702,34.0265,-7.8235,34.9143216245,-15.84,0.0,15.84,65.86
2022-01-02 15:30:00,19.9005,-0.0165,19.9005068403,33.4505,-7.4365,34.2671487361,-13.55,7.42,15.4485889323,77.93,19.7105,-7.4365,21.0666879813,33.4505,-7.4365,34.2671487361,-13.74,0.0,13.74,65.81
2022-01-02 16:00:00,29.013,0.122,29.0132565046,34.963,-7.548,35.7684731712,-5.95,7.67,9.7072859235,77.87,28.923000000000002,-7.548,29.8916749782,34.963,-7.548,35.7684731712,-6.04,0.0,6.04,65.75
2022-01-02 16:30:00,33.09,0.227,33.0907786098,34.52,-7.053,35.233154968,-1.43,7.28,7.4191171982,77.43,33.03,-7.053,33.7746311453,34.52,-7.053,35.233154968,-1.49,0.0,1.49,65.41
2022-01-02 17:00:00,25.244,0.6295000000000001,25.2518475809,32.674,-8.8705,33.856698691,-7.43,9.5,12.0604684818,77.05,25.124,-8.8705,26.6439701668,32.674,-8.8705,33.856698691,-7.55,0.0,7.55,65.11
2022-01-02 17:30:00,35.912,0.5535,35.9162652046,35.222,-10.9965,36.8986760772,0.6900000000000001,11.55,11.5705920333,78.51,35.872,-10.9965,37.5196401402,35.222,-10.9965,36.8986760772,0.65,0.0,0.65,66.33
2022-01-02 18:00:00,39.9585,0.5395,39.9621418658,35.0185,-11.1005,36.7357651683,4.94,11.64,12.6448882953,78.51,39.9185,-11.1005,41.4331720063,35.0185,-11.1005,36.7357651683,4.9,0.0,4.9,66.33
2022-01-02 18:30:00,40.661,0.679,40.6666689317,35.691,-12.551,37.8335179702,4.97,13.23,14.1327208987,78.51,40.651,-12.551,42.5444638232,35.691,-12.551,37.8335179702,4.96,0.0,4.96,66.33
2022-01-02 19:00:00,41.0335,0.7025,41.0395130149,36.9135,-14.3875,39.618261427,4.12,15.09,15.642330389,78.6,40.9635,-14.3875,43.4166844485,36.9135,-14.3875,39.618261427,4.05,0.0,4.05,66.41
2022-01-02 19:30:00,38.058,0.737,38.0651353997,36.578,-13.863,39.116912621,1.48,14.6,14.6748219751,79.16,38.038,-13.863,40.4854568086,36.578,-13.863,39.116912621,1.46,0.0,1.46,66.87
2022-01-02 20:00:00,31.5835,0.8225,31.5942079898,37.0835,-12.2275,39.0473779978,-5.5,13.05,14.1616559766,79.16,31.4035,-12.2275,33.7000232715,37.0835,-12.2275,39.0473779978,-5.68,0.0,5.68,66.87
2022-01-02 20:30:00,36.4515,0.1675,36.4518848415,35.4415,-9.0725,36.5842886838,1.01,9.24,9.2950363098,78.57,36.4515,-9.0725,37.5635742242,35.4415,-9.0725,36.5842886838,1.01,0.0,1.01,66.36
2022-01-02 21:00:00,38.0045,0.136,38.0047433388,35.6545,-9.044,36.7836554226,2.35,9.18,9.4760170958,77.42,38.0345,-9.044,39.0949757162,35.6545,-9.044,36.7836554226,2.38,0.0,2.38,65.39
2022-01-02 21:30:00,35.549,0.08,35.5490900165,35.309,-9.06,36.4528336484,0.24,9.14,9.1431504417,77.48,35.539,-9.06,36.6756611529,35.309,-9.06,36.4528336484,0.23,0.0,0.23,65.45
2022-01-02 22:00:00,41.143,-0.099,41.1431191088,34.423,-9.149,35.618073081,6.72,9.05,11.2721293463,77.37,41.213,-9.149,42.2162950767,34.423,-9.149,35.618073081,6.79,0.0,6.79,65.34
