Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-02 22:30:00,45.8595,0.0685,45.8595511589,36.4695,-10.6415,37.9903402525,9.39,10.71,14.2434616579,77.78,45.9795,-10.6415,47.1948719937,36.4695,-10.6415,37.9903402525,9.51,0.0,9.51,65.68
2022-01-02 23:00:00,36.413,0.006500000000000001,36.4130005801,35.793,-10.9535,37.43151094,0.62,10.96,10.9775224892,77.23,36.393,-10.9535,38.0056523592,35.793,-10.9535,37.43151094,0.6000000000000001,0.0,0.6000000000000001,65.21
2022-01-02 23:30:00,26.1805,-0.14200000000000002,26.1808850929,35.3505,-9.552,36.6182816944,-9.17,9.41,13.1391400023,77.92,26.0305,-9.552,27.7277412396,35.3505,-9.552,36.6182816944,-9.32,0.0,9.32,65.79
2022-01-03 00:00:00,21.5545,-0.108,21.5547705683,36.0045,-10.088,37.3910652997,-14.45,9.98,17.5614037024,78.33,21.3545,-10.088,23.6174176033,36.0045,-10.088,37.3910652997,-14.65,0.0,14.65,66.12
2022-01-03 00:30:00,36.1595,-0.22,36.1601692508,34.9495,-11.41,36.7648697842,1.21,11.19,11.2552298955,78.33,36.2095,-11.41,37.9646676563,34.9495,-11.41,36.7648697842,1.26,0.0,1.26,66.12
2022-01-03 01:00:00,43.8585,-0.1095,43.8586366922,35.0685,-12.1995,37.1298733165,8.79,12.09,14.9476486445,78.28,43.8985,-12.1995,45.5621125772,35.0685,-12.1995,37.1298733165,8.83,0.0,8.83,66.12
2022-01-03 01:30:00,39.1205,-0.58,39.1247992998,32.6405,-11.07,34.4666090623,6.48,10.49,12.3300648822,78.0,39.2405,-11.07,40.7720705907,32.6405,-11.07,34.4666090623,6.6,0.0,6.6,65.87
2022-01-03 02:00:00,32.191,-0.675,32.1980761227,31.431,-10.755,33.22014127,0.76,10.08,10.1086101913,78.5,32.151,-10.755,33.9021655061,31.431,-10.755,33.22014127,0.72,0.0,0.72,66.29
2022-01-03 02:30:00,43.745,-0.669,43.7501152684,31.835,-12.329,34.1390021237,11.91,11.66,16.6674443152,78.89,43.885,-12.329,45.5839606221,31.835,-12.329,34.1390021237,12.05,0.0,12.05,66.61
2022-01-03 03:00:00,43.2385,-1.002,43.2501085114,29.4785,-11.962,31.8130697395,13.76,10.96,17.5914524699,78.78,43.4085,-11.962,45.0265179228,29.4785,-11.962,31.8130697395,13.93,0.0,13.93,66.53
2022-01-03 03:30:00,39.3155,-0.9365,39.3266521903,28.6955,-10.8965,30.6947134292,10.62,9.96,14.5597390086,78.99,39.4355,-10.8965,40.913229798,28.6955,-10.8965,30.6947134292,10.74,0.0,10.74,66.71
2022-01-03 04:00:00,30.7625,-0.8165,30.7733338867,30.9025,-10.3165,32.5790527563,-0.14,9.5,9.5010315229,78.73,30.7425,-10.3165,32.4273261078,30.9025,-10.3165,32.5790527563,-0.16,0.0,0.16,66.48
2022-01-03 04:30:00,18.8155,-1.133,18.8495816731,30.6255,-8.393,31.754742941,-11.81,7.26,13.8630335785,78.73,18.6555,-8.393,20.4565424559,30.6255,-8.393,31.754742941,-11.97,0.0,11.97,66.48
2022-01-03 05:00:00,12.7495,-1.147,12.8009905574,31.0395,-7.077,31.8360564337,-18.29,5.93,19.2272983022,78.73,12.4995,-7.077,14.3638932484,31.0395,-7.077,31.8360564337,-18.54,0.0,18.54,66.48
2022-01-03 05:30:00,17.926,-1.5030000000000001,17.988898938,28.126,-5.763,28.7103473507,-10.2,4.26,11.053850008,78.93,17.816,-5.763,18.7249038716,28.126,-5.763,28.7103473507,-10.31,0.0,10.31,66.64
2022-01-03 06:00:00,20.568,-1.4805000000000001,20.6212149072,27.898,-7.6805,28.9359375907,-7.33,6.2,9.6004635305,78.7,20.468,-7.6805,21.8615897009,27.898,-7.6805,28.9359375907,-7.43,0.0,7.43,66.44
2022-01-03 06:30:00,19.5685,-1.1805,19.6040754054,29.4085,-6.5504999999999995,30.1292038146,-9.84,5.37,11.2099286349,78.8,19.4385,-6.5504999999999995,20.5125408592,29.4085,-6.5504999999999995,30.1292038146,-9.97,0.0,9.97,66.52
2022-01-03 07:00:00,20.056,-1.2925,20.097604142,29.746,-6.8725000000000005,30.5295884717,-9.69,5.58,11.1817932372,78.38,19.926,-6.8725000000000005,21.0778730485,29.746,-6.8725000000000005,30.5295884717,-9.82,0.0,9.82,66.17
2022-01-03 07:30:00,21.565,-1.6705,21.6296046023,26.995,-6.7505,27.82623358,-5.43,5.08,7.4358119933,78.6,21.515,-6.7505,22.5491568634,26.995,-6.7505,27.82623358,-5.48,0.0,5.48,66.35
2022-01-03 08:00:00,22.044,-2.0115,22.1355837567,22.944,-8.3715,24.4235367678,-0.9,6.36,6.4233636048000005,78.5,22.014,-8.3715,23.5520319346,22.944,-8.3715,24.4235367678,-0.93,0.0,0.93,66.28
2022-01-03 08:30:00,17.127,-1.706,17.2117565925,23.867,-8.016,25.177171108,-6.74,6.31,9.2327514859,79.03,17.017,-8.016,18.8104902913,23.867,-8.016,25.177171108,-6.85,0.0,6.85,66.72
2022-01-03 09:00:00,16.056,-1.687,16.144383079,23.016,-7.377,24.1693273593,-6.96,5.69,8.9898665174,79.0,15.956,-7.377,17.5787958916,23.016,-7.377,24.1693273593,-7.06,0.0,7.06,66.72
2022-01-03 09:30:00,15.425,-1.78,15.5273637492,21.925,-5.73,22.6613884173,-6.5,3.95,7.6060830918,78.95,15.315,-5.73,16.3518232928,21.925,-5.73,22.6613884173,-6.61,0.0,6.61,66.68
2022-01-03 10:00:00,15.1625,-1.5235,15.23884702,22.5325,-4.9335,23.0662736154,-7.37,3.41,8.1206526831,78.49,15.0625,-4.9335,15.8498684064,22.5325,-4.9335,23.0662736154,-7.47,0.0,7.47,66.31
2022-01-03 10:30:00,17.078,-1.7555,17.1679895227,19.288,-5.2955,20.0017315313,-2.21,3.54,4.1732121921,78.3,17.028,-5.2955,17.8324172296,19.288,-5.2955,20.0017315313,-2.26,0.0,2.26,66.15
2022-01-03 11:00:00,18.93,-1.274,18.9728220357,23.81,-5.734,24.4907095855,-4.88,4.46,6.6110513536,78.6,18.87,-5.734,19.7219587263,23.81,-5.734,24.4907095855,-4.94,0.0,4.94,66.41
2022-01-03 11:30:00,19.606,-1.3795,19.6544716604,22.166,-5.8895,22.9350772017,-2.56,4.51,5.1859136129,78.37,19.546,-5.8895,20.4140227846,22.166,-5.8895,22.9350772017,-2.62,0.0,2.62,66.22
2022-01-03 12:00:00,20.1155,-1.1355,20.1475234334,23.5855,-5.8955,24.3111647294,-3.47,4.76,5.8905432687,78.37,20.0555,-5.8955,20.904066602,23.5855,-5.8955,24.3111647294,-3.5300000000000002,0.0,3.5300000000000002,66.22
2022-01-03 12:30:00,25.4515,-0.7825000000000001,25.4635260422,27.5715,-8.0925,28.7345814046,-2.12,7.31,7.6112088396,78.08,25.3915,-8.0925,26.6498935927,27.5715,-8.0925,28.7345814046,-2.18,0.0,2.18,65.99
2022-01-03 13:00:00,30.359,-0.8695,30.3714489488,26.999,-7.5395,28.0319471541,3.36,6.67,7.4685005188,78.36,30.389,-7.5395,31.3103079073,26.999,-7.5395,28.0319471541,3.39,0.0,3.39,66.25
2022-01-03 13:30:00,40.499,-0.874,40.508429703,26.349,-7.244,27.3266415243,14.15,6.37,15.5177124603,78.11,40.689,-7.244,41.3288066244,26.349,-7.244,27.3266415243,14.34,0.0,14.34,66.03
2022-01-03 14:00:00,42.62,-0.8245,42.627974386,26.55,-7.8745,27.693144463,16.07,7.05,17.5484301292,77.67,42.81,-7.8745,43.5281960372,26.55,-7.8745,27.693144463,16.26,0.0,16.26,65.68
2022-01-03 14:30:00,36.8425,-1.3679999999999999,36.867888877,23.1325,-7.268,24.2473994533,13.71,5.9,14.9256189151,77.77,37.0025,-7.268,37.7095323526,23.1325,-7.268,24.2473994533,13.87,0.0,13.87,65.75
2022-01-03 15:00:00,27.9285,-1.3535,27.9612781271,22.0285,-7.1835,23.1701852496,5.9,5.83,8.2945102327,77.94,27.9585,-7.1835,28.8665965174,22.0285,-7.1835,23.1701852496,5.93,0.0,5.93,65.9
2022-01-03 15:30:00,23.6935,-1.3519999999999999,23.7320426059,20.6135,-5.602,21.3611513325,3.08,4.25,5.2487046021,78.22,23.7235,-5.602,24.3759483149,20.6135,-5.602,21.3611513325,3.11,0.0,3.11,66.13
2022-01-03 16:00:00,29.999,-1.534,30.0381949691,18.189,-6.234,19.2276487642,11.81,4.7,12.7108654308,78.22,30.129,-6.234,30.7671805176,18.189,-6.234,19.2276487642,11.94,0.0,11.94,66.13
2022-01-03 16:30:00,38.1565,-1.708,38.1947084849,16.3465,-6.338,17.5322076833,21.81,4.63,22.2960310369,77.95,38.4465,-6.338,38.9654155149,16.3465,-6.338,17.5322076833,22.1,0.0,22.1,65.92
2022-01-03 17:00:00,46.662,-1.5545,46.6878861617,18.772,-6.8545,19.9842976922,27.89,5.3,28.3891193946,77.7,46.962,-6.8545,47.4595998113,18.772,-6.8545,19.9842976922,28.19,0.0,28.19,65.69
2022-01-03 17:30:00,45.472,-1.698,45.503692026,16.382,-6.148,17.4976520711,29.09,4.45,29.4283978497,77.38,45.852,-6.148,46.2623368195,16.382,-6.148,17.4976520711,29.47,0.0,29.47,65.44
2022-01-03 18:00:00,48.586,-1.9885000000000002,48.6266750688,13.176,-5.8785,14.4278805876,35.41,3.89,35.6230290683,77.52,48.996,-5.8785,49.3473887683,13.176,-5.8785,14.4278805876,35.82,0.0,35.82,65.55
2022-01-03 18:30:00,43.8915,-1.854,43.9306395156,16.4515,-5.944,17.4923694293,27.44,4.09,27.7431378903,77.76,44.1915,-5.944,44.589458488,16.4515,-5.944,17.4923694293,27.74,0.0,27.74,65.75
2022-01-03 19:00:00,42.1625,-1.8685,42.203882505,15.5625,-6.6185,16.9114147398,26.6,4.75,27.0207790413,77.76,42.4825,-6.6185,42.9949688743,15.5625,-6.6185,16.9114147398,26.92,0.0,26.92,65.75
2022-01-03 19:30:00,40.1515,-1.9060000000000001,40.1967136499,15.8915,-6.916,17.3312096592,24.26,5.01,24.7719135313,78.04,40.4515,-6.916,41.0384564555,15.8915,-6.916,17.3312096592,24.56,0.0,24.56,65.98
2022-01-03 20:00:00,35.5555,-1.7105000000000001,35.5966204927,19.4355,-6.7405,20.5711691573,16.12,5.03,16.8865419787,78.1,35.7355,-6.7405,36.3656472581,19.4355,-6.7405,20.5711691573,16.3,0.0,16.3,66.05
2022-01-03 20:30:00,37.293,-1.865,37.339604631,17.803,-7.245,19.220739684,19.49,5.38,20.218914412,78.35,37.493,-7.245,38.1865823818,17.803,-7.245,19.220739684,19.69,0.0,19.69,66.25
2022-01-03 21:00:00,45.0405,-1.8820000000000001,45.0798021763,18.6805,-9.062,20.7624883925,26.36,7.18,27.3203587092,78.35,45.3705,-9.062,46.2666414844,18.6805,-9.062,20.7624883925,26.69,0.0,26.69,66.25
2022-01-03 21:30:00,60.5905,-2.0765,60.6260714751,17.1905,-10.9565,20.3852442345,43.4,8.88,44.2991467186,78.17,61.1405,-10.9565,62.114455906,17.1905,-10.9565,20.3852442345,43.95,0.0,43.95,66.1
2022-01-03 22:00:00,51.388,-2.314,51.4400732892,16.028,-10.784,19.3181634738,35.36,8.47,36.3602874026,78.02,51.808,-10.784,52.9184610509,16.028,-10.784,19.3181634738,35.78,0.0,35.78,65.97
2022-01-03 22:30:00,45.5645,-2.013,45.6089446189,17.3645,-9.583,19.8332990007,28.2,7.57,29.1983715299,78.07,45.8745,-9.583,46.8647376953,17.3645,-9.583,19.8332990007,28.51,0.0,28.51,66.01
2022-01-03 23:00:00,34.282,-2.0655,34.3441671067,17.512,-8.4555,19.4464810249,16.77,6.39,17.9461695077,77.67,34.472,-8.4555,35.4938623462,17.512,-8.4555,19.4464810249,16.96,0.0,16.96,65.68
2022-01-03 23:30:00,23.071,-2.1975,23.1754190307,17.071,-7.6475,18.7057022656,6.0,5.45,8.1057078654,77.92,23.101,-7.6475,24.3339363287,17.071,-7.6475,18.7057022656,6.03,0.0,6.03,65.89
2022-01-04 00:00:00,34.2645,-2.5575,34.3598132489,11.8545,-8.7275,14.7206802322,22.41,6.17,23.2438594042,78.09,34.5345,-8.7275,35.6202322634,11.8545,-8.7275,14.7206802322,22.68,0.0,22.68,66.05
2022-01-04 00:30:00,20.3265,-2.6734999999999998,20.5015659036,7.3665,-7.0235,10.1781567339,12.96,4.35,13.6705559507,78.59,20.4665,-7.0235,21.6380954453,7.3665,-7.0235,10.1781567339,13.1,0.0,13.1,66.46
2022-01-04 01:00:00,41.4965,-2.749,41.5874562008,8.5465,-8.259,11.8850218027,32.95,5.51,33.4075231048,78.95,41.9165,-8.259,42.7224069225,8.5465,-8.259,11.8850218027,33.37,0.0,33.37,66.73
2022-01-04 01:30:00,47.1655,-2.7565,47.2459805962,6.3355,-8.5965,10.6788750578,40.83,5.84,41.2455391527,78.15,47.6555,-8.5965,48.4246475723,6.3355,-8.5965,10.6788750578,41.32,0.0,41.32,66.08
2022-01-04 02:00:00,47.2385,-2.895,47.3271265476,5.8185,-9.015,10.7296396608,41.42,6.12,41.8696883198,78.15,47.7685,-9.015,48.6117251005,5.8185,-9.015,10.7296396608,41.95,0.0,41.95,66.08
2022-01-04 02:30:00,40.865,-2.8165,40.9619445004,3.6950000000000003,-8.6765,9.4305183977,37.17,5.86,37.6290911397,78.1,41.275,-8.6765,42.1770942248,3.6950000000000003,-8.6765,9.4305183977,37.58,0.0,37.58,66.04
2022-01-04 03:00:00,27.469,-2.758,27.6071100443,7.529,-6.218,9.7646999442,19.94,3.46,20.2379643245,78.47,27.719,-6.218,28.4078595639,7.529,-6.218,9.7646999442,20.19,0.0,20.19,66.35
2022-01-04 03:30:00,35.215,-2.8445,35.329695799,3.6950000000000003,-7.3845,8.2573521937,31.52,4.54,31.845282225200002,78.98,35.555,-7.3845,36.3137558681,3.6950000000000003,-7.3845,8.2573521937,31.86,0.0,31.86,66.78
2022-01-04 04:00:00,34.363,-2.793,34.4763196702,2.143,-7.163,7.4766983355,32.22,4.37,32.5150011533,78.98,34.723,-7.163,35.4541294915,2.143,-7.163,7.4766983355,32.58,0.0,32.58,66.78
2022-01-04 04:30:00,19.1465,-2.9235,19.3684102213,1.6265,-5.5635,5.7963811555,17.52,2.64,17.7177876723,78.98,19.3365,-5.5635,20.1209533696,1.6265,-5.5635,5.7963811555,17.71,0.0,17.71,66.82
2022-01-04 05:00:00,29.7165,-2.8,29.8481217541,0.8265,-5.49,5.5518647543,28.89,2.69,29.0149651042,79.51,30.0765,-5.49,30.5734517556,0.8265,-5.49,5.5518647543,29.25,0.0,29.25,67.21
2022-01-04 05:30:00,23.0365,-2.838,23.2106565235,1.0365,-4.818,4.9282305395,22.0,1.98,22.0889202996,79.1,23.2465,-4.818,23.7405325604,1.0365,-4.818,4.9282305395,22.21,0.0,22.21,66.88
2022-01-04 06:00:00,18.823,-2.873,19.0409941442,3.873,-4.703,6.0924820886,14.95,1.83,15.0615869018,79.31,18.973,-4.703,19.547197702,3.873,-4.703,6.0924820886,15.1,0.0,15.1,67.05
2022-01-04 06:30:00,25.6455,-2.45,25.762262522,16.5055,-5.44,17.3788702236,9.14,2.99,9.6166366262,79.25,25.7655,-5.44,26.3335259745,16.5055,-5.44,17.3788702236,9.26,0.0,9.26,67.0
2022-01-04 07:00:00,29.421,-1.4815,29.4582769905,25.861,-5.2315,26.3848424905,3.56,3.75,5.1706962781,78.64,29.371,-5.2315,29.8332739278,25.861,-5.2315,26.3848424905,3.51,0.0,3.51,66.5
2022-01-04 07:30:00,24.522,-0.8205,24.5357230228,31.402,-5.6005,31.8975109413,-6.88,4.78,8.3775175321,78.22,24.422,-5.6005,25.0559311192,31.402,-5.6005,31.8975109413,-6.98,0.0,6.98,66.13
2022-01-04 08:00:00,24.0565,-0.732,24.0676342055,31.1765,-4.342,31.477406441,-7.12,3.61,7.9828879486,78.22,23.9465,-4.342,24.3369641954,31.1765,-4.342,31.477406441,-7.23,0.0,7.23,66.13
2022-01-04 08:30:00,20.9625,-0.604,20.9711998286,31.0525,-3.4939999999999998,31.2484526377,-10.09,2.89,10.4957229384,78.01,20.8225,-3.4939999999999998,21.1136103556,31.0525,-3.4939999999999998,31.2484526377,-10.23,0.0,10.23,65.93
2022-01-04 09:00:00,22.0655,-1.1705,22.0965237198,27.8355,-3.1705,28.015480194,-5.77,2.0,6.1067913015,77.75,21.9655,-3.1705,22.1931354364,27.8355,-3.1705,28.015480194,-5.87,0.0,5.87,65.71
2022-01-04 09:30:00,21.8385,-0.642,21.8479345992,29.4785,-3.592,29.6965389608,-7.64,2.95,8.1897557961,77.98,21.7285,-3.592,22.0234006514,29.4785,-3.592,29.6965389608,-7.75,0.0,7.75,65.91
2022-01-04 10:00:00,21.975,-0.40950000000000003,21.9788151466,31.945,-4.7095,32.2902836044,-9.97,4.3,10.8577575954,77.98,21.825,-4.7095,22.3273378451,31.945,-4.7095,32.2902836044,-10.12,0.0,10.12,65.91
2022-01-04 10:30:00,21.6635,-0.6635,21.6736583091,31.1635,-4.5235,31.4900902587,-9.5,3.86,10.2542479003,78.2,21.5135,-4.5235,21.9839199075,31.1635,-4.5235,31.4900902587,-9.65,0.0,9.65,66.09
2022-01-04 11:00:00,17.5075,-1.3385,17.5585915865,23.5775,-1.4585,23.6225682029,-6.07,0.12,6.0711860456,78.2,17.3975,-1.4585,17.4585288183,23.5775,-1.4585,23.6225682029,-6.18,0.0,6.18,66.09
2022-01-04 11:30:00,18.875,-1.3835,18.9256359801,21.735,-1.3435000000000001,21.776483124,-2.86,-0.04,2.8602797066,78.34,18.835,-1.3435000000000001,18.8828551138,21.735,-1.3435000000000001,21.776483124,-2.9,0.0,2.9,66.22
2022-01-04 12:00:00,22.069,-1.1775,22.1003906583,22.849,-1.8475000000000001,22.9235699063,-0.78,0.67,1.0282509421,78.4,22.039,-1.8475000000000001,22.1163011657,22.849,-1.8475000000000001,22.9235699063,-0.81,0.0,0.81,66.27
2022-01-04 12:30:00,22.7125,-1.5310000000000001,22.7640421993,18.3825,-2.321,18.5284469735,4.33,0.79,4.4014770248,78.4,22.7525,-2.321,22.8705771079,18.3825,-2.321,18.5284469735,4.37,0.0,4.37,66.27
2022-01-04 13:00:00,26.61,-1.8395000000000001,26.6735048363,13.4,-2.3495,13.6044165715,13.21,0.51,13.2198411488,78.54,26.76,-2.3495,26.8629438121,13.4,-2.3495,13.6044165715,13.36,0.0,13.36,66.41
2022-01-04 13:30:00,31.757,-2.1375,31.8288541303,10.467,-3.0575,10.9044209039,21.29,0.92,21.3098686059,78.71,32.017,-3.0575,32.1626583984,10.467,-3.0575,10.9044209039,21.55,0.0,21.55,66.55
2022-01-04 14:00:00,29.29,-1.899,29.35149572,12.65,-2.729,12.941017773,16.64,0.8300000000000001,16.6606872607,78.71,29.45,-2.729,29.5761718449,12.65,-2.729,12.941017773,16.8,0.0,16.8,66.55
2022-01-04 14:30:00,25.879,-1.845,25.944684735,15.369,-3.005,15.6600187101,10.51,1.16,10.5738214473,78.49,25.979,-3.005,26.1522172291,15.369,-3.005,15.6600187101,10.61,0.0,10.61,66.37
2022-01-04 15:00:00,27.6145,-1.748,27.6697689591,18.8645,-3.258,19.1437698547,8.75,1.51,8.8793355607,78.49,27.7145,-3.258,27.9053413212,18.8645,-3.258,19.1437698547,8.85,0.0,8.85,66.37
2022-01-04 15:30:00,30.5135,-1.6219999999999999,30.5565797538,19.7935,-3.632,20.123967458,10.72,2.01,10.9068097994,78.43,30.5935,-3.632,30.8083376093,19.7935,-3.632,20.123967458,10.8,0.0,10.8,66.31
2022-01-04 16:00:00,26.517,-1.5430000000000001,26.5618549428,18.567,-2.533,18.7389855115,7.95,0.99,8.0114043713,78.63,26.637,-2.533,26.7571646106,18.567,-2.533,18.7389855115,8.07,0.0,8.07,66.48
2022-01-04 16:30:00,29.2745,-1.47,29.3113843114,16.7445,-2.22,16.891023659,12.53,0.75,12.5524260603,78.43,29.4345,-2.22,29.5180993672,16.7445,-2.22,16.891023659,12.69,0.0,12.69,66.3
2022-01-04 17:00:00,40.0945,-1.6025,40.1265116413,17.3245,-3.0125,17.5844663411,22.77,1.4100000000000001,22.8136143563,78.48,40.3345,-3.0125,40.4468422315,17.3245,-3.0125,17.5844663411,23.01,0.0,23.01,66.35
2022-01-04 17:30:00,33.9095,-1.8745,33.961271185,14.1695,-2.2345,14.3446059723,19.74,0.36,19.7432824019,78.04,34.1795,-2.2345,34.2524628385,14.1695,-2.2345,14.3446059723,20.01,0.0,20.01,65.97
2022-01-04 18:00:00,42.5825,-2.109,42.6346946424,12.1625,-3.609,12.686657844,30.42,1.5,30.4569597958,78.14,42.9025,-3.609,43.0540286994,12.1625,-3.609,12.686657844,30.74,0.0,30.74,66.05
2022-01-04 18:30:00,47.4215,-2.091,47.4675778111,10.1215,-3.931,10.8580625919,37.3,1.8399999999999999,37.3453558023,78.3,47.9015,-3.931,48.0625266008,10.1215,-3.931,10.8580625919,37.78,0.0,37.78,66.19
2022-01-04 19:00:00,40.903,-2.133,40.9585778318,9.083,-3.283,9.6581042653,31.82,1.15,31.840774174,78.05,41.283,-3.283,41.413333336,9.083,-3.283,9.6581042653,32.2,0.0,32.2,65.98
2022-01-04 19:30:00,36.8805,-2.119,36.9413243029,9.4405,-2.789,9.8438590629,27.44,0.67,27.448178445899998,78.12,37.1805,-2.789,37.2849581098,9.4405,-2.789,9.8438590629,27.74,0.0,27.74,66.04
2022-01-04 20:00:00,37.3755,-2.0015,37.4290529202,12.8555,-2.2915,13.0581335764,24.52,0.29,24.5217148666,78.12,37.6555,-2.2915,37.7251594099,12.8555,-2.2915,13.0581335764,24.8,0.0,24.8,66.04
2022-01-04 20:30:00,37.315,-1.7505000000000002,37.3560366641,18.805,-2.3905,18.9563317984,18.51,0.64,18.5210609847,77.73,37.515,-2.3905,37.5910855822,18.805,-2.3905,18.9563317984,18.71,0.0,18.71,65.72
2022-01-04 21:00:00,36.505,-1.9969999999999999,36.5595819724,17.775,-3.8369999999999997,18.1844217395,18.73,1.8399999999999999,18.8201620609,77.35,36.755,-3.8369999999999997,36.9547370982,17.775,-3.8369999999999997,18.1844217395,18.98,0.0,18.98,65.39
2022-01-04 21:30:00,35.7705,-2.261,35.841885989,15.7205,-4.081,16.2415726224,20.05,1.82,20.1324340307,77.75,35.9805,-4.081,36.2111991137,15.7205,-4.081,16.2415726224,20.26,0.0,20.26,65.73
2022-01-04 22:00:00,19.6425,-2.1895,19.7641523092,16.7025,-3.0595,16.9804018356,2.94,0.87,3.0660234833,78.19,19.6525,-3.0595,19.8892256385,16.7025,-3.0595,16.9804018356,2.95,0.0,2.95,66.09
2022-01-04 22:30:00,30.9475,-2.526,31.0504175858,9.8375,-4.416,10.7832027826,21.11,1.8900000000000001,21.1944379496,78.4,31.2475,-4.416,31.5579991801,9.8375,-4.416,10.7832027826,21.41,0.0,21.41,66.24
2022-01-04 23:00:00,36.3485,-2.6555,36.4453718941,6.5485,-5.7855,8.7381269446,29.8,3.13,29.9639266452,78.51,36.6685,-5.7855,37.1221080018,6.5485,-5.7855,8.7381269446,30.12,0.0,30.12,66.34
2022-01-04 23:30:00,30.3275,-2.6870000000000003,30.4463006825,7.9275,-4.527,9.1290188547,22.4,1.8399999999999999,22.4754443783,78.79,30.5975,-4.527,30.9305792906,7.9275,-4.527,9.1290188547,22.67,0.0,22.67,66.57
2022-01-05 00:00:00,26.575,-2.769,26.7188694746,9.845,-3.829,10.5633927315,16.73,1.06,16.7635467608,78.72,26.775,-3.829,27.0474003557,9.845,-3.829,10.5633927315,16.93,0.0,16.93,66.48
2022-01-05 00:30:00,28.9635,-2.7605,29.0947536938,9.9335,-4.3505,10.8444120403,19.03,1.5899999999999999,19.0963085438,78.68,29.2235,-4.3505,29.5455546995,9.9335,-4.3505,10.8444120403,19.29,0.0,19.29,66.45
2022-01-05 01:00:00,34.5295,-2.6,34.6272489558,12.5295,-4.3,13.246824912,22.0,1.7000000000000002,22.0655840621,78.87,34.7995,-4.3,35.0641583422,12.5295,-4.3,13.246824912,22.27,0.0,22.27,66.6
2022-01-05 01:30:00,36.312,-2.4875,36.3971015364,15.642,-5.1175,16.4578543635,20.67,2.63,20.8366456034,78.37,36.562,-5.1175,36.9184053048,15.642,-5.1175,16.4578543635,20.92,0.0,20.92,66.18
2022-01-05 02:00:00,27.5295,-2.528,27.6453278919,15.7195,-4.478,16.3448818977,11.81,1.9500000000000002,11.9699039261,78.68,27.6795,-4.478,28.0393866597,15.7195,-4.478,16.3448818977,11.96,0.0,11.96,66.44
2022-01-05 02:30:00,19.299,-2.8125,19.5028602325,10.649000000000001,-3.9825,11.3693230779,8.65,1.17,8.7287685271,78.87,19.419,-3.9825,19.8231649151,10.649000000000001,-3.9825,11.3693230779,8.77,0.0,8.77,66.59
2022-01-05 03:00:00,21.5255,-2.8475,21.7130238912,9.7155,-4.4175,10.6726400904,11.81,1.57,11.9138994456,79.12,21.6355,-4.4175,22.0818741619,9.7155,-4.4175,10.6726400904,11.92,0.0,11.92,66.78
2022-01-05 03:30:00,34.7975,-2.7675,34.907378339,13.8475,-6.8975,15.4702541188,20.95,4.13,21.3532058483,78.95,35.1075,-6.8975,35.7786537268,13.8475,-6.8975,15.4702541188,21.26,0.0,21.26,66.63
2022-01-05 04:00:00,41.6075,-2.817,41.7027522503,8.8275,-6.907,11.2085416201,32.78,4.09,33.0341717014,78.95,42.0175,-6.907,42.5814156088,8.8275,-6.907,11.2085416201,33.19,0.0,33.19,66.63
2022-01-05 04:30:00,34.8,-3.0425,34.9327469039,7.38,-6.6225000000000005,9.9157403279,27.42,3.58,27.6527177688,78.88,35.09,-6.6225000000000005,35.7094610188,7.38,-6.6225000000000005,9.9157403279,27.71,0.0,27.71,66.63
2022-01-05 05:00:00,40.828,-2.964,40.9354477195,6.898,-6.274,9.3244560163,33.93,3.31,34.0910692117,78.95,41.298,-6.274,41.771855118,6.898,-6.274,9.3244560163,34.4,0.0,34.4,66.68
2022-01-05 05:30:00,24.612,-2.903,24.7826139259,7.592,-4.633,8.8939953339,17.02,1.73,17.1076970981,78.87,24.762,-4.633,25.191691745500002,7.592,-4.633,8.8939953339,17.17,0.0,17.17,66.61
2022-01-05 06:00:00,34.8495,-3.0245,34.9804981454,8.1195,-4.0645,9.0800022302,26.73,1.04,26.7502242981,79.13,35.1295,-4.0645,35.3638506175,8.1195,-4.0645,9.0800022302,27.01,0.0,27.01,66.81
2022-01-05 06:30:00,33.7225,-2.917,33.8484252994,7.1625,-1.947,7.4224130342,26.56,-0.97,26.5777068236,78.54,33.9925,-1.947,34.0482138335,7.1625,-1.947,7.4224130342,26.83,0.0,26.83,66.34
2022-01-05 07:00:00,29.979,-2.8045,30.1098930794,9.779,-2.0745,9.9966189909,20.2,-0.73,20.2131862901,77.8,30.129,-2.0745,30.2003342904,9.779,-2.0745,9.9966189909,20.35,0.0,20.35,65.75
2022-01-05 07:30:00,37.271,-2.821,37.3776066917,7.971,-1.211,8.062466248,29.3,-1.6099999999999999,29.3442004492,77.94,37.541,-1.211,37.5605271795,7.971,-1.211,8.062466248,29.57,0.0,29.57,65.87
2022-01-05 08:00:00,40.361,-1.5135,40.389367453,5.971,-2.1735,6.354285424,34.39,0.66,34.3963326534,77.1,40.681,-2.1735,40.7390213831,5.971,-2.1735,6.354285424,34.71,0.0,34.71,65.19
2022-01-05 08:30:00,42.603,-1.448,42.6276003664,6.763,-2.648,7.2629245487,35.84,1.2,35.8600836586,76.88,42.953,-2.648,43.0345455768,6.763,-2.648,7.2629245487,36.19,0.0,36.19,65.01
2022-01-05 09:00:00,37.6255,-1.2525,37.64634121,8.6755,-4.8325,9.9306271957,28.95,3.58,29.1705142224,76.88,37.9355,-4.8325,38.2420608297,8.6755,-4.8325,9.9306271957,29.26,0.0,29.26,65.01
2022-01-05 09:30:00,40.366,-1.1645,40.3827935667,9.756,-4.5145,10.7498951739,30.61,3.35,30.7927686316,77.57,40.766,-4.5145,41.0152101817,9.756,-4.5145,10.7498951739,31.01,0.0,31.01,65.58
2022-01-05 10:00:00,32.6025,-1.091,32.6207493361,9.9125,-4.231,10.7777092766,22.69,3.14,22.9062371419,77.47,32.8125,-4.231,33.084158101,9.9125,-4.231,10.7777092766,22.9,0.0,22.9,65.51
2022-01-05 10:30:00,30.978,-1.1085,30.9978266375,10.058,-4.6685,11.0886543931,20.92,3.56,21.2207445675,77.77,31.218,-4.6685,31.5651455921,10.058,-4.6685,11.0886543931,21.16,0.0,21.16,65.75
2022-01-05 11:00:00,28.405,-1.0555,28.4246038715,6.695,-4.1755,7.8903628085,21.71,3.12,21.9330458441,77.88,28.655,-4.1755,28.9576211946,6.695,-4.1755,7.8903628085,21.96,0.0,21.96,65.85
2022-01-05 11:30:00,31.741,-1.048,31.7582963177,5.851,-4.638,7.4662738364,25.89,3.59,26.1377160441,77.99,32.051,-4.638,32.3848366524,5.851,-4.638,7.4662738364,26.2,0.0,26.2,65.95
2022-01-05 12:00:00,32.0965,-0.9430000000000001,32.1103497528,4.8465,-3.493,5.9740782762,27.25,2.55,27.3690518652,77.94,32.3965,-3.493,32.5842640127,4.8465,-3.493,5.9740782762,27.55,0.0,27.55,65.91
2022-01-05 12:30:00,28.7415,-0.9145000000000001,28.7560451471,5.3715,-2.8645,6.0875588293,23.37,1.9500000000000002,23.4512131882,77.82,28.9915,-2.8645,29.1326695052,5.3715,-2.8645,6.0875588293,23.62,0.0,23.62,65.81
2022-01-05 13:00:00,29.6985,-1.036,29.7165643749,4.9685,-3.086,5.8488792302,24.73,2.05,24.8148221835,77.82,29.9785,-3.086,30.1369185261,4.9685,-3.086,5.8488792302,25.01,0.0,25.01,65.81
2022-01-05 13:30:00,23.575,-0.9475,23.5940327467,3.835,-2.7075,4.694441527,19.74,1.76,19.8183046702,77.64,23.785,-2.7075,23.9386044132,3.835,-2.7075,4.694441527,19.95,0.0,19.95,65.65
2022-01-05 14:00:00,25.5575,-1.2165,25.5864354395,7.4075,-2.7765,7.9107527139,18.15,1.56,18.2169179611,77.88,25.7675,-2.7765,25.9166550407,7.4075,-2.7765,7.9107527139,18.36,0.0,18.36,65.85
2022-01-05 14:30:00,26.918,-2.172,27.0054866277,4.878,-3.632,6.0816369507,22.04,1.46,22.0883045977,77.76,27.158,-3.632,27.3997881014,4.878,-3.632,6.0816369507,22.28,0.0,22.28,65.73
2022-01-05 15:00:00,23.3675,-2.345,23.4848691981,3.6175,-2.625,4.4695560462,19.75,0.28,19.7519847104,77.83,23.5775,-2.625,23.7231770901,3.6175,-2.625,4.4695560462,19.96,0.0,19.96,65.81
2022-01-05 15:30:00,26.2355,-2.115,26.3206133145,4.8755,-2.665,5.5563229973,21.36,0.55,21.3670798192,77.62,26.485500000000002,-2.665,26.619239945,4.8755,-2.665,5.5563229973,21.61,0.0,21.61,65.61
2022-01-05 16:00:00,28.3505,-2.0585,28.4251345204,3.6105,-3.0685000000000002,4.7382910949,24.74,1.01,24.7606078278,77.57,28.6405,-3.0685000000000002,28.804408213,3.6105,-3.0685000000000002,4.7382910949,25.03,0.0,25.03,65.57
2022-01-05 16:30:00,27.1065,-2.0035,27.1804406605,2.2765,-2.5635,3.42840845,24.83,0.56,24.8363141388,77.44,27.3965,-2.5635,27.516172417299998,2.2765,-2.5635,3.42840845,25.12,0.0,25.12,65.46
2022-01-05 17:00:00,34.0615,-2.0385,34.1224451718,1.0515,-4.8385,4.9514376195,33.01,2.8,33.1285390562,77.47,34.4515,-4.8385,34.7896095767,1.0515,-4.8385,4.9514376195,33.4,0.0,33.4,65.46
2022-01-05 17:30:00,37.4825,-2.0665,37.5394223251,1.3225,-5.3065,5.4688160053,36.16,3.24,36.3048646878,77.73,37.9025,-5.3065,38.2721628406,1.3225,-5.3065,5.4688160053,36.58,0.0,36.58,65.7
2022-01-05 18:00:00,32.437,-2.118,32.5060747092,0.937,-6.148,6.2189929249,31.5,4.03,31.7567457401,78.18,32.787,-6.148,33.358436309300004,0.937,-6.148,6.2189929249,31.85,0.0,31.85,66.07
2022-01-05 18:30:00,32.5585,-1.944,32.6164844557,0.5085000000000001,-6.874,6.8927823301,32.05,4.93,32.426954837,78.67,32.9785,-6.874,33.6872874873,0.5085000000000001,-6.874,6.8927823301,32.47,0.0,32.47,66.47
2022-01-05 19:00:00,44.5625,-1.841,44.600512186,0.052500000000000005,-7.841,7.8411757569,44.51,6.0,44.9125828694,78.76,45.0925,-7.841,45.76914722,0.052500000000000005,-7.841,7.8411757569,45.04,0.0,45.04,66.55
2022-01-05 19:30:00,45.6235,-1.9005,45.663066613,0.14350000000000002,-5.1305,5.132506454,45.48,3.23,45.5945534028,78.68,46.1535,-5.1305,46.4377819507,0.14350000000000002,-5.1305,5.132506454,46.01,0.0,46.01,66.49
2022-01-05 20:00:00,40.9285,-1.9835,40.9765345594,0.17850000000000002,-4.6135,4.6169518624,40.75,2.63,40.834781743,77.82,41.3985,-4.6135,41.6547738501,0.17850000000000002,-4.6135,4.6169518624,41.22,0.0,41.22,65.78
2022-01-05 20:30:00,35.397,-1.9845000000000002,35.4525859318,0.047,-2.9345,2.9348763603,35.35,0.9500000000000001,35.3627629011,77.98,35.787,-2.9345,35.9071115414,0.047,-2.9345,2.9348763603,35.74,0.0,35.74,65.92
2022-01-05 21:00:00,39.378,-2.0055,39.4290364357,0.028,-2.2955,2.2956707625,39.35,0.29,39.3510686005,77.75,39.888,-2.2955,39.9539968495,0.028,-2.2955,2.2956707625,39.86,0.0,39.86,65.71
2022-01-05 21:30:00,35.459,-2.1455,35.5238490489,0.029,-1.1955,1.1958516839,35.43,-0.9500000000000001,35.4427340932,77.5,35.859,-1.1955,35.8789227995,0.029,-1.1955,1.1958516839,35.83,0.0,35.83,65.5
2022-01-05 22:00:00,30.211,-2.2955,30.2980831283,0.151,-1.3255,1.3340731801999999,30.06,-0.97,30.075646294,77.99,30.541,-1.3255,30.5697502648,0.151,-1.3255,1.3340731801999999,30.39,0.0,30.39,65.92
2022-01-05 22:30:00,24.8215,-2.394,24.9366817811,0.12150000000000001,-0.894,0.9022185157,24.7,-1.5,24.7455046423,77.89,25.1315,-0.894,25.1473960531,0.12150000000000001,-0.894,0.9022185157,25.01,0.0,25.01,65.83
2022-01-05 23:00:00,34.7595,-2.5515,34.8530198476,0.029500000000000002,-2.9815,2.9816459381,34.73,0.43,34.7326618617,78.04,35.1695,-2.9815,35.2956523172,0.029500000000000002,-2.9815,2.9816459381,35.14,0.0,35.14,65.95
2022-01-05 23:30:00,30.007,-2.649,30.123699142,0.027,-2.659,2.6591370781,29.98,0.01,29.9800016678,78.24,30.347,-2.659,30.4632678812,0.027,-2.659,2.6591370781,30.32,0.0,30.32,66.14
2022-01-06 00:00:00,36.846,-2.727,36.9467758404,0.026000000000000002,-4.487,4.4870753281,36.82,1.76,36.8620400955,78.43,37.316,-4.487,37.5847977911,0.026000000000000002,-4.487,4.4870753281,37.29,0.0,37.29,66.3
2022-01-06 00:30:00,33.826,-2.752,33.9377633323,0.026000000000000002,-3.612,3.6120935758,33.8,0.86,33.8109390582,78.67,34.186,-3.612,34.3762874668,0.026000000000000002,-3.612,3.6120935758,34.16,0.0,34.16,66.51
2022-01-06 01:00:00,42.718,-2.6705,42.8013912654,0.028,-4.8205,4.8205813187,42.69,2.15,42.7441060264,78.67,43.248,-4.8205,43.5158215394,0.028,-4.8205,4.8205813187,43.22,0.0,43.22,66.51
2022-01-06 01:30:00,39.1165,-2.7745,39.2147730135,0.026500000000000003,-5.2945,5.2945663184,39.09,2.52,39.1711437158,78.4,39.5765,-5.2945,39.929075653,0.026500000000000003,-5.2945,5.2945663184,39.55,0.0,39.55,66.28
2022-01-06 02:00:00,29.407,-2.887,29.5483742023,0.147,-5.217,5.2190706069,29.26,2.33,29.3526233921,78.51,29.747,-5.217,30.2010115394,0.147,-5.217,5.2190706069,29.6,0.0,29.6,66.37
2022-01-06 02:30:00,35.4815,-2.787,35.5907882921,0.3915,-6.347,6.3590629223,35.09,3.56,35.2701247517,78.67,35.9115,-6.347,36.4680715318,0.3915,-6.347,6.3590629223,35.52,0.0,35.52,66.5
2022-01-06 03:00:00,33.2585,-2.88,33.3829630538,0.1385,-6.55,6.5514641303,33.12,3.67,33.3227144753,78.58,33.658500000000004,-6.55,34.2898982537,0.1385,-6.55,6.5514641303,33.52,0.0,33.52,66.43
2022-01-06 03:30:00,38.191,-2.8765,38.2991740544,1.121,-8.1865,8.262894362800001,37.07,5.31,37.448377802,78.72,38.651,-8.1865,39.5084621727,1.121,-8.1865,8.262894362800001,37.53,0.0,37.53,66.54
2022-01-06 04:00:00,35.631,-2.873,35.7466402617,1.721,-8.733,8.9009623075,33.91,5.86,34.4126096075,79.03,36.001,-8.733,37.0450710622,1.721,-8.733,8.9009623075,34.28,0.0,34.28,66.78
2022-01-06 04:30:00,36.9525,-2.823,37.0601751918,2.6625,-6.463,6.9899410048,34.29,3.64,34.4826579602,79.19,37.3025,-6.463,37.8582471233,2.6625,-6.463,6.9899410048,34.64,0.0,34.64,66.92
2022-01-06 05:00:00,29.7175,-2.9175,29.8603685928,4.3775,-3.8775,5.8478639263000005,25.34,0.96,25.358178168,79.05,29.9675,-3.8775,30.2173139524,4.3775,-3.8775,5.8478639263000005,25.59,0.0,25.59,66.8
2022-01-06 05:30:00,28.769,-2.899,28.9146945687,6.369,-2.499,6.8417221516,22.4,-0.4,22.4035711439,78.55,28.959,-2.499,29.0666248815,6.369,-2.499,6.8417221516,22.59,0.0,22.59,66.37
2022-01-06 06:00:00,28.0425,-2.868,28.1887784455,9.2325,-1.858,9.4176016188,18.81,-1.01,18.8370963792,78.17,28.2125,-1.858,28.2736152667,9.2325,-1.858,9.4176016188,18.98,0.0,18.98,66.06
2022-01-06 06:30:00,31.1965,-2.542,31.2998941891,11.0865,-0.452,11.0957102634,20.11,-2.09,20.2183134806,78.02,31.3865,-0.452,31.389754479,11.0865,-0.452,11.0957102634,20.3,0.0,20.3,65.94
2022-01-06 07:00:00,33.292,-2.632,33.3958783086,8.702,0.20800000000000002,8.7044855104,24.59,-2.84,24.7534583442,77.54,33.532,0.20800000000000002,33.5326451089,8.702,0.20800000000000002,8.7044855104,24.83,0.0,24.83,65.55
2022-01-06 07:30:00,33.741,-2.512,33.8343793352,9.171,0.718,9.1990632675,24.57,-3.23,24.7814002833,77.5,33.971,0.718,33.97858686,9.171,0.718,9.1990632675,24.8,0.0,24.8,65.51
2022-01-06 08:00:00,29.9995,-2.3285,30.0897310141,12.1095,1.1315,12.1622482502,17.89,-3.46,18.2215174999,77.3,30.1395,1.1315,30.1607319623,12.1095,1.1315,12.1622482502,18.03,0.0,18.03,65.35
2022-01-06 08:30:00,25.2335,-2.011,25.3135071306,14.2935,3.039,14.6129963816,10.94,-5.05,12.0493194829,77.51,25.3335,3.039,25.5151277334,14.2935,3.039,14.6129963816,11.04,0.0,11.04,65.53
2022-01-06 09:00:00,23.7305,-2.1045,23.823634284,12.3505,3.9855,12.9776369382,11.38,-6.09,12.9070717051,77.43,23.8105,3.9855,24.1417505683,12.3505,3.9855,12.9776369382,11.46,0.0,11.46,65.46
2022-01-06 09:30:00,20.0145,-2.0,20.1141793332,11.2145,4.62,12.1288668164,8.8,-6.62,11.0120116237,77.32,20.1245,4.62,20.6479999092,11.2145,4.62,12.1288668164,8.91,0.0,8.91,65.37
2022-01-06 10:00:00,29.8955,-2.012,29.9631284123,10.8655,3.448,11.3994646475,19.03,-5.46,19.7977902807,77.39,30.0655,3.448,30.2625675423,10.8655,3.448,11.3994646475,19.2,0.0,19.2,65.42
2022-01-06 10:30:00,24.317,-1.9325,24.3936681385,11.967,3.9375,12.5981345941,12.35,-5.87,13.6740410998,77.1,24.377,3.9375,24.6929551745,11.967,3.9375,12.5981345941,12.41,0.0,12.41,65.18
2022-01-06 11:00:00,25.8555,-1.879,25.9236864904,13.5955,4.551,14.3369878723,12.26,-6.43,13.8438614555,77.29,26.0055,4.551,26.4007127034,13.5955,4.551,14.3369878723,12.41,0.0,12.41,65.34
2022-01-06 11:30:00,30.5935,-1.7895,30.6457917584,15.6235,3.5705,16.0262978414,14.97,-5.36,15.900644641,77.33,30.6935,3.5705,30.9004759268,15.6235,3.5705,16.0262978414,15.07,0.0,15.07,65.34
2022-01-06 12:00:00,29.767,-1.4405000000000001,29.8018343269,20.287,3.8495,20.6489955991,9.48,-5.29,10.8560812451,77.08,29.837,3.8495,30.0843018741,20.287,3.8495,20.6489955991,9.55,0.0,9.55,65.17
2022-01-06 12:30:00,28.001,-1.103,28.022715964,23.851,2.6470000000000002,23.9974334044,4.15,-3.75,5.5932995629,76.93,28.031,2.6470000000000002,28.1557022644,23.851,2.6470000000000002,23.9974334044,4.18,0.0,4.18,65.04
2022-01-06 13:00:00,33.398,-1.67,33.4397264343,18.088,2.81,18.304967741,15.31,-4.48,15.9520061434,76.83,33.528,2.81,33.645547759,18.088,2.81,18.304967741,15.44,0.0,15.44,64.95
2022-01-06 13:30:00,20.3455,-1.7965,20.4246611355,16.2855,3.4935,16.6559914896,4.06,-5.29,6.6684106052,77.2,20.3655,3.4935,20.6629652398,16.2855,3.4935,16.6559914896,4.08,0.0,4.08,65.27
2022-01-06 14:00:00,31.7935,-1.8875000000000002,31.8494787791,15.7835,2.6125,15.998250795,16.01,-4.5,16.6303968684,77.4,31.9335,2.6125,32.0401869299,15.7835,2.6125,15.998250795,16.15,0.0,16.15,65.43
2022-01-06 14:30:00,36.081,-1.451,36.1101642478,21.381,1.429,21.4287004272,14.7,-2.88,14.9794659451,77.4,36.191,1.429,36.2192010127,21.381,1.429,21.4287004272,14.81,0.0,14.81,65.43
2022-01-06 15:00:00,39.8705,-0.0245,39.8705075275,32.8805,-0.9845,32.8952355289,6.99,0.96,7.0556147854,77.3,39.9205,-0.9845,39.9326377854,32.8805,-0.9845,32.8952355289,7.04,0.0,7.04,65.36
2022-01-06 15:30:00,42.307,-0.7455,42.3135677915,25.077,-0.8755000000000001,25.0922782794,17.23,0.13,17.2304904167,77.1,42.507,-0.8755000000000001,42.516015209,25.077,-0.8755000000000001,25.0922782794,17.43,0.0,17.43,65.19
2022-01-06 16:00:00,42.794,-1.185,42.8104036538,21.074,-0.425,21.0782850583,21.72,-0.76,21.7332924335,77.1,42.994,-0.425,42.9961005325,21.074,-0.425,21.0782850583,21.92,0.0,21.92,65.19
2022-01-06 16:30:00,34.063,-1.525,34.097120025,19.303,0.845,19.32148633,14.76,-2.37,14.9490635158,76.98,34.213,0.845,34.2234334046,19.303,0.845,19.32148633,14.91,0.0,14.91,65.09
2022-01-06 17:00:00,41.7265,-1.7925,41.7649836406,17.2165,-1.6425,17.2946719686,24.51,-0.15,24.510458992,76.98,41.9765,-1.6425,42.0086224304,17.2165,-1.6425,17.2946719686,24.76,0.0,24.76,65.09
2022-01-06 17:30:00,30.119,-1.3155000000000001,30.1477146937,24.359,-3.0355,24.5474059984,5.76,1.72,6.0113226498,77.35,30.139,-3.0355,30.2914770398,24.359,-3.0355,24.5474059984,5.78,0.0,5.78,65.4
2022-01-06 18:00:00,19.8555,-1.287,19.8971668649,25.1855,-3.297,25.4003862028,-5.33,2.01,5.6964023734,78.03,19.7855,-3.297,20.0583204494,25.1855,-3.297,25.4003862028,-5.4,0.0,5.4,65.95
2022-01-06 18:30:00,30.2955,-1.3265,30.3245267482,21.9955,-3.5965,22.2875936902,8.3,2.27,8.6048184176,78.66,30.3855,-3.5965,30.5976048491,21.9955,-3.5965,22.2875936902,8.39,0.0,8.39,66.46
2022-01-06 19:00:00,27.532,-0.9585,27.5486795736,25.822,-2.8985000000000003,25.9841679923,1.71,1.94,2.5860587774,78.5,27.552,-2.8985000000000003,27.704043139,25.822,-2.8985000000000003,25.9841679923,1.73,0.0,1.73,66.35
2022-01-06 19:30:00,30.8215,-1.0725,30.8401543203,25.9415,-3.7725,26.2143696949,4.88,2.7,5.5771318793999995,78.31,30.8515,-3.7725,31.0812935461,25.9415,-3.7725,26.2143696949,4.91,0.0,4.91,66.19
2022-01-06 20:00:00,31.643,-0.3115,31.6445331969,33.173,-4.9715,33.5434604841,-1.53,4.66,4.9047426028,78.15,31.633,-4.9715,32.0212820051,33.173,-4.9715,33.5434604841,-1.54,0.0,1.54,66.05
2022-01-06 20:30:00,28.157,-0.6890000000000001,28.1654286316,29.397,-4.519,29.7423094261,-1.24,3.83,4.0257297475,77.61,28.077,-4.519,28.4383418996,29.397,-4.519,29.7423094261,-1.32,0.0,1.32,65.59
2022-01-06 21:00:00,22.6195,-1.11,22.6467189732,25.5595,-3.22,25.7615302389,-2.94,2.11,3.6187981430000002,78.09,22.5995,-3.22,22.8277418999,25.5595,-3.22,25.7615302389,-2.96,0.0,2.96,65.98
2022-01-06 21:30:00,18.948,-1.0225,18.9755687728,27.028,-2.9425,27.1877010843,-8.08,1.92,8.3049864539,78.34,18.798000000000002,-2.9425,19.0269049046,27.028,-2.9425,27.1877010843,-8.23,0.0,8.23,66.19
2022-01-06 22:00:00,21.743,-1.1765,21.774806572,26.213,-2.8165,26.3638775837,-4.47,1.6400000000000001,4.7613548492,78.34,21.713,-2.8165,21.8949090258,26.213,-2.8165,26.3638775837,-4.5,0.0,4.5,66.19
2022-01-06 22:30:00,20.909,-1.7305000000000001,20.980488823,19.959,-2.3105,20.0922893482,0.9500000000000001,0.58,1.1130588484,78.2,20.949,-2.3105,21.0760293046,19.959,-2.3105,20.0922893482,0.99,0.0,0.99,66.06
2022-01-06 23:00:00,30.669,-1.339,30.6982162674,25.209,-4.189,25.5546747583,5.46,2.85,6.1590664877,78.34,30.719,-4.189,31.0033011468,25.209,-4.189,25.5546747583,5.51,0.0,5.51,66.16
2022-01-06 23:30:00,30.8165,-1.3955,30.848080856,25.0465,-6.0155,25.7587539004,5.77,4.62,7.3917048101,78.06,30.8765,-6.0155,31.457026123,25.0465,-6.0155,25.7587539004,5.83,0.0,5.83,65.92
2022-01-07 00:00:00,36.9515,-1.3860000000000001,36.9774843418,25.8415,-7.876,27.0150790902,11.11,6.49,12.8667089809,78.54,37.1115,-7.876,37.938039067,25.8415,-7.876,27.0150790902,11.27,0.0,11.27,66.32
2022-01-07 00:30:00,37.9225,-1.296,37.9446389132,25.6825,-7.906,26.8718373441,12.24,6.61,13.9107763982,78.42,38.0825,-7.906,38.8944937266,25.6825,-7.906,26.8718373441,12.4,0.0,12.4,66.22
2022-01-07 01:00:00,32.305,-1.595,32.3443511297,22.715,-5.755,23.4326961744,9.59,4.16,10.4534061435,78.08,32.455,-5.755,32.9612962427,22.715,-5.755,23.4326961744,9.74,0.0,9.74,65.93
2022-01-07 01:30:00,29.671,-1.8275000000000001,29.7272265314,20.661,-6.6475,21.704059004,9.01,4.82,10.218243489,77.9,29.721,-6.6475,30.4553295377,20.661,-6.6475,21.704059004,9.06,0.0,9.06,65.77
2022-01-07 02:00:00,41.2015,-1.509,41.2291242115,23.2415,-8.619,24.7881924159,17.96,7.11,19.316151273,78.38,41.4715,-8.619,42.3576731331,23.2415,-8.619,24.7881924159,18.23,0.0,18.23,66.16
2022-01-07 02:30:00,44.1285,-1.7865000000000002,44.1646475645,21.6985,-8.3565,23.2520105475,22.43,6.57,23.3724153651,78.19,44.3285,-8.3565,45.1092784746,21.6985,-8.3565,23.2520105475,22.63,0.0,22.63,66.03
2022-01-07 03:00:00,46.2875,-2.4125,46.3503269945,15.7075,-8.7825,17.996051303,30.58,6.37,31.2364098449,78.19,46.6575,-8.7825,47.4768850337,15.7075,-8.7825,17.996051303,30.95,0.0,30.95,66.03
2022-01-07 03:30:00,33.2575,-2.3805,33.3425866798,16.4575,-7.9805,18.290371415,16.8,5.6,17.7087548969,78.25,33.5175,-7.9805,34.4544799192,16.4575,-7.9805,18.290371415,17.06,0.0,17.06,66.08
2022-01-07 04:00:00,48.2975,-2.0615,48.3414758618,19.5375,-10.0115,21.9532238749,28.76,7.95,29.8385673249,78.69,48.6975,-10.0115,49.7159595955,19.5375,-10.0115,21.9532238749,29.16,0.0,29.16,66.43
2022-01-07 04:30:00,52.0135,-1.617,52.038628645,24.0035,-8.497,25.4630520804,28.01,6.88,28.8425813685,78.56,52.3135,-8.497,52.9990687772,24.0035,-8.497,25.4630520804,28.31,0.0,28.31,66.35
2022-01-07 05:00:00,50.3175,-2.0995,50.3612818195,19.2975,-8.6695,21.1554658776,31.02,6.57,31.7081267186,78.37,50.7275,-8.6695,51.4629914259,19.2975,-8.6695,21.1554658776,31.43,0.0,31.43,66.19
2022-01-07 05:30:00,34.519,-2.203,34.5892262128,18.589,-6.123,19.5714600886,15.93,3.92,16.4052217297,78.43,34.759,-6.123,35.2941809651,18.589,-6.123,19.5714600886,16.17,0.0,16.17,66.23
2022-01-07 06:00:00,36.373,-1.9380000000000002,36.4245929696,22.033,-7.598,23.3062801193,14.34,5.66,15.4165884683,78.43,36.563,-7.598,37.3441102853,22.033,-7.598,23.3062801193,14.53,0.0,14.53,66.23
2022-01-07 06:30:00,36.309,-2.046,36.3666000198,20.579,-8.106,22.1179220769,15.73,6.06,16.8569421901,78.73,36.469,-8.106,37.3590042292,20.579,-8.106,22.1179220769,15.89,0.0,15.89,66.5
2022-01-07 07:00:00,44.867,-1.6025,44.8956088638,22.257,-8.9125,23.9751268036,22.61,7.31,23.7623273271,78.33,45.197,-8.9125,46.0673579148,22.257,-8.9125,23.9751268036,22.94,0.0,22.94,66.17
2022-01-07 07:30:00,45.3815,-0.5525,45.3848630988,24.6915,-13.0625,27.9338339384,20.69,12.51,24.1780106709,78.06,45.4515,-13.0625,47.2913074306,24.6915,-13.0625,27.9338339384,20.76,0.0,20.76,65.97
2022-01-07 08:00:00,42.7335,-0.9075000000000001,42.7431348698,20.8635,-9.4875,22.9193867392,21.87,8.58,23.492835078,78.79,42.5735,-9.4875,43.6178353257,20.8635,-9.4875,22.9193867392,21.71,0.0,21.71,66.59
2022-01-07 08:30:00,44.528,-1.0765,44.5410107233,20.698,-9.7065,22.8609568096,23.83,8.63,25.3445418187,78.49,44.398,-9.7065,45.4466560514,20.698,-9.7065,22.8609568096,23.7,0.0,23.7,66.35
2022-01-07 09:00:00,38.004,-0.913,38.0149652768,21.804,-9.413,23.7490838771,16.2,8.5,18.294534703,78.33,37.904,-9.413,39.0553169876,21.804,-9.413,23.7490838771,16.1,0.0,16.1,66.22
2022-01-07 09:30:00,38.367,-0.47700000000000004,38.3699650508,25.707,-9.877,27.5391535455,12.66,9.4,15.7681831547,78.62,38.237,-9.877,39.4920662665,25.707,-9.877,27.5391535455,12.53,0.0,12.53,66.46
2022-01-07 10:00:00,50.1795,-0.709,50.1845085783,22.6795,-10.829,25.1321897424,27.5,10.12,29.3029759581,78.71,49.9295,-10.829,51.0903338338,22.6795,-10.829,25.1321897424,27.25,0.0,27.25,66.53
2022-01-07 10:30:00,47.739,-1.2415,47.7551404903,15.829,-9.8415,18.6390011334,31.91,8.6,33.04857183,78.52,47.529,-9.8415,48.5372121495,15.829,-9.8415,18.6390011334,31.7,0.0,31.7,66.38
2022-01-07 11:00:00,36.5675,-1.3715,36.5932106886,14.0075,-8.1215,16.1916280374,22.56,6.75,23.5481655336,78.38,36.3975,-8.1215,37.2925832908,14.0075,-8.1215,16.1916280374,22.39,0.0,22.39,66.26
2022-01-07 11:30:00,33.136,-1.2685,33.1602712331,11.346,-6.6885,13.1707155557,21.79,5.42,22.4539640153,78.7,32.986,-6.6885,33.6572760076,11.346,-6.6885,13.1707155557,21.64,0.0,21.64,66.53
2022-01-07 12:00:00,36.538,-1.262,36.559787855,14.018,-7.502,15.8991926839,22.52,6.24,23.3685258414,78.74,36.318,-7.502,37.0847290404,14.018,-7.502,15.8991926839,22.3,0.0,22.3,66.53
2022-01-07 12:30:00,38.9695,-1.5345,38.9997002617,7.0395,-7.0045,9.9306384739,31.93,5.47,32.3951508717,78.45,38.7495,-7.0045,39.3774906577,7.0395,-7.0045,9.9306384739,31.71,0.0,31.71,66.32
2022-01-07 13:00:00,42.31,-1.508,42.3368653067,6.8,-7.9879999999999995,10.4903834058,35.51,6.48,36.0964056382,78.45,42.06,-7.9879999999999995,42.8118178077,6.8,-7.9879999999999995,10.4903834058,35.26,0.0,35.26,66.32
2022-01-07 13:30:00,42.697,-1.517,42.723940572000004,2.367,-7.327,7.6998453231,40.33,5.8100000000000005,40.7463495297,78.59,42.357,-7.327,42.9860486437,2.367,-7.327,7.6998453231,39.99,0.0,39.99,66.44
2022-01-07 14:00:00,49.2755,-1.492,49.2980827644,0.9055000000000001,-8.442,8.4904236791,48.37,6.95,48.8667514779,78.41,49.0255,-8.442,49.7470302053,0.9055000000000001,-8.442,8.4904236791,48.12,0.0,48.12,66.29
2022-01-07 14:30:00,40.0105,-1.3995,40.0349685962,1.2605,-7.6895,7.7921287528,38.75,6.29,39.2571853296,78.62,39.7105,-7.6895,40.4481423615,1.2605,-7.6895,7.7921287528,38.45,0.0,38.45,66.47
2022-01-07 15:00:00,41.8645,-1.5105,41.8917410774,5.1145,-8.3605,9.8008198892,36.75,6.85,37.3829506594,78.78,41.6445,-8.3605,42.4754321991,5.1145,-8.3605,9.8008198892,36.53,0.0,36.53,66.6
2022-01-07 15:30:00,43.9565,-1.5205000000000002,43.9827899581,2.6965,-8.0605,8.4995748423,41.26,6.54,41.775102633,79.08,43.6265,-8.0605,44.364886594,2.6965,-8.0605,8.4995748423,40.93,0.0,40.93,66.85
2022-01-07 16:00:00,52.013,-1.423,52.0324619637,3.843,-8.133,8.9952397411,48.17,6.71,48.6351004934,78.95,51.743,-8.133,52.3782754393,3.843,-8.133,8.9952397411,47.9,0.0,47.9,66.76
2022-01-07 16:30:00,41.351,-1.4020000000000001,41.3747604827,4.061,-6.232,7.4383832249,37.29,4.83,37.6015026295,78.77,41.121,-6.232,41.5905574019,4.061,-6.232,7.4383832249,37.06,0.0,37.06,66.6
2022-01-07 17:00:00,40.348,-1.3715,40.371303128,7.288,-7.1115,10.1827489535,33.06,5.74,33.5546002807,78.77,40.098,-7.1115,40.7237404501,7.288,-7.1115,10.1827489535,32.81,0.0,32.81,66.6
2022-01-07 17:30:00,43.446,-1.5779999999999998,43.4746477847,7.496,-7.498,10.6023591714,35.95,5.92,36.4341721465,78.84,43.206,-7.498,43.8517780711,7.496,-7.498,10.6023591714,35.71,0.0,35.71,66.65
2022-01-07 18:00:00,41.0255,-1.604,41.0568443289,8.0255,-8.044,11.3628599503,33.0,6.44,33.6225162651,78.84,40.8055,-8.044,41.590801462,8.0255,-8.044,11.3628599503,32.78,0.0,32.78,66.65
2022-01-07 18:30:00,42.8565,-1.683,42.8895334697,9.6065,-8.433,12.782813901899999,33.25,6.75,33.928233081,78.95,42.5765,-8.433,43.403615532,9.6065,-8.433,12.782813901899999,32.97,0.0,32.97,66.74
2022-01-07 19:00:00,40.838,-1.5235,40.8664079196,6.068,-7.5735,9.7045621359,34.77,6.05,35.2924269497,79.0,40.578,-7.5735,41.2787110536,6.068,-7.5735,9.7045621359,34.51,0.0,34.51,66.79
2022-01-07 19:30:00,39.9795,-1.3605,40.002642169,6.1395,-6.8305,9.1841815368,33.84,5.47,34.2792429905,78.9,39.7995,-6.8305,40.381380988,6.1395,-6.8305,9.1841815368,33.66,0.0,33.66,66.7
2022-01-07 20:00:00,37.159,-1.3985,37.1853073572,8.379,-6.4785,10.5914400933,28.78,5.08,29.224900342,78.58,36.839,-6.4785,37.4043163719,8.379,-6.4785,10.5914400933,28.46,0.0,28.46,66.43
2022-01-07 20:30:00,43.8165,-1.4105,43.8391968733,10.0065,-7.4405,12.469606349,33.81,6.03,34.3435146716,78.58,43.6465,-7.4405,44.2761561396,10.0065,-7.4405,12.469606349,33.64,0.0,33.64,66.43
2022-01-07 21:00:00,42.023,-1.441,42.0476992236,10.253,-7.681,12.8110019124,31.77,6.24,32.3770057294,78.2,41.803,-7.681,42.5028066132,10.253,-7.681,12.8110019124,31.55,0.0,31.55,66.11
2022-01-07 21:30:00,40.8045,-1.3565,40.827041437,11.5545,-8.4465,14.312576026,29.25,7.09,30.097019786,78.14,40.6345,-8.4465,41.5030836505,11.5545,-8.4465,14.312576026,29.08,0.0,29.08,66.06
2022-01-07 22:00:00,48.542,-1.499,48.5651394006,10.422,-9.079,13.8219508392,38.12,7.58,38.8663196097,78.63,48.222,-9.079,49.0692319585,10.422,-9.079,13.8219508392,37.8,0.0,37.8,66.47
2022-01-07 22:30:00,48.859,-1.4375,48.8801420543,11.779,-9.2675,14.9877082054,37.08,7.83,37.8976951806,78.59,48.629,-9.2675,49.5042038341,11.779,-9.2675,14.9877082054,36.85,0.0,36.85,66.43
2022-01-07 23:00:00,42.5365,-1.7149999999999999,42.5710589162,8.5465,-8.505,12.0572669892,33.99,6.79,34.661566612,78.59,42.3465,-8.505,43.1921414988,8.5465,-8.505,12.0572669892,33.8,0.0,33.8,66.43
2022-01-07 23:30:00,43.4195,-1.745,43.4545510304,7.8495,-9.805,12.5599631866,35.57,8.06,36.4717493411,78.9,43.1895,-9.805,44.288496647,7.8495,-9.805,12.5599631866,35.34,0.0,35.34,66.7
2022-01-08 00:00:00,35.8905,-2.3315,35.9661491197,4.5305,-6.2415,7.7124414098,31.36,3.91,31.6028115838,79.53,36.0505,-6.2415,36.5868128224,4.5305,-6.2415,7.7124414098,31.52,0.0,31.52,67.22
2022-01-08 00:30:00,42.276,-2.482,42.3487957326,6.646,-7.742,10.2033269084,35.63,5.26,36.0161699796,78.97,42.766,-7.742,43.4611242376,6.646,-7.742,10.2033269084,36.12,0.0,36.12,66.74
2022-01-08 01:00:00,34.1245,-2.4825,34.2146796931,6.6245,-6.3125,9.1505003415,27.5,3.83,27.7654263428,78.53,34.4145,-6.3125,34.9886476804,6.6245,-6.3125,9.1505003415,27.79,0.0,27.79,66.38
2022-01-08 01:30:00,33.605,-2.553,33.7018372496,8.215,-7.973,11.4479235672,25.39,5.42,25.9620588552,78.34,33.955,-7.973,34.8785142172,8.215,-7.973,11.4479235672,25.74,0.0,25.74,66.21
