Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-08 02:00:00,36.8115,-2.6205,36.9046548893,9.3215,-9.2205,13.111368445,27.49,6.6,28.2711885141,78.82,37.0415,-9.2205,38.1718527517,9.3215,-9.2205,13.111368445,27.72,0.0,27.72,66.6
2022-01-08 02:30:00,44.171,-2.5015,44.2417759957,12.850999999999999,-9.9315,16.2413944367,31.32,7.43,32.1892419917,78.99,44.641,-9.9315,45.7324127206,12.850999999999999,-9.9315,16.2413944367,31.79,0.0,31.79,66.72
2022-01-08 03:00:00,27.931,-2.089,28.0090107287,18.651,-7.679,20.1699489836,9.28,5.59,10.8335820484,78.79,28.071,-7.679,29.1023724462,18.651,-7.679,20.1699489836,9.42,0.0,9.42,66.53
2022-01-08 03:30:00,25.2535,-1.867,25.3224199327,22.5035,-7.447,23.703698472,2.75,5.58,6.2208439942,78.67,25.2835,-7.447,26.3574122639,22.5035,-7.447,23.703698472,2.7800000000000002,0.0,2.7800000000000002,66.39
2022-01-08 04:00:00,28.4695,-1.6435,28.5168988935,23.9895,-6.7135,24.9111860918,4.48,5.07,6.7657446006,78.63,28.5295,-6.7135,29.3087606783,23.9895,-6.7135,24.9111860918,4.54,0.0,4.54,66.35
2022-01-08 04:30:00,25.73,-0.1685,25.730551728400002,35.47,-8.4485,36.4622825979,-9.74,8.28,12.7838178961,78.22,25.66,-8.4485,27.0150467749,35.47,-8.4485,36.4622825979,-9.81,0.0,9.81,66.02
2022-01-08 05:00:00,25.433,0.021500000000000002,25.4330090876,35.943,-7.5585,36.729146073,-10.51,7.58,12.958259914,78.22,25.233,-7.5585,26.3407519112,35.943,-7.5585,36.729146073,-10.71,0.0,10.71,65.98
2022-01-08 05:30:00,42.736,0.0805,42.7360758172,36.406,-11.8095,38.2735042327,6.33,11.89,13.470003712,77.89,42.816,-11.8095,44.4147964788,36.406,-11.8095,38.2735042327,6.41,0.0,6.41,65.73
2022-01-08 06:00:00,41.9645,0.0855,41.9645871003,37.3445,-13.3945,39.6739752294,4.62,13.48,14.249729822,77.53,41.9945,-13.3945,44.0789140123,37.3445,-13.3945,39.6739752294,4.65,0.0,4.65,65.45
2022-01-08 06:30:00,44.253,0.0055000000000000005,44.2530003418,36.303,-11.3245,38.028306684,7.95,11.33,13.8409320495,78.06,44.363,-11.3245,45.7855880081,36.303,-11.3245,38.028306684,8.06,0.0,8.06,65.89
2022-01-08 07:00:00,41.2655,-0.116,41.2656630414,37.0155,-12.286,39.0011927542,4.25,12.17,12.8907486206,77.51,41.2655,-12.286,43.0556301342,37.0155,-12.286,39.0011927542,4.25,0.0,4.25,65.42
2022-01-08 07:30:00,44.695,0.101,44.6951141178,37.155,-11.939,39.0260649566,7.54,12.04,14.2060972825,77.97,44.875,-11.939,46.4360349944,37.155,-11.939,39.0260649566,7.72,0.0,7.72,65.81
2022-01-08 08:00:00,36.751,0.013000000000000001,36.7510022993,36.921,-13.177,39.2019587521,-0.17,13.19,13.1910954814,77.68,36.671,-13.177,38.9665955659,36.921,-13.177,39.2019587521,-0.25,0.0,0.25,65.59
2022-01-08 08:30:00,42.196,0.1975,42.1964622006,36.836,-11.2625,38.5192783194,5.36,11.46,12.6515295518,78.3,42.236,-11.2625,43.7118245129,36.836,-11.2625,38.5192783194,5.4,0.0,5.4,66.13
2022-01-08 09:00:00,42.0225,0.135,42.0227168476,35.8925,-9.955,37.2474640915,6.13,10.09,11.8061424691,77.5,42.1325,-9.955,43.2926042327,35.8925,-9.955,37.2474640915,6.24,0.0,6.24,65.49
2022-01-08 09:30:00,42.468,0.0165,42.4680032054,35.588,-12.0635,37.5770378855,6.88,12.08,13.901827218,77.29,42.458,-12.0635,44.1385296113,35.588,-12.0635,37.5770378855,6.87,0.0,6.87,65.32
2022-01-08 10:00:00,34.285,0.033,34.2850158816,34.675,-10.017,36.092878993,-0.39,10.05,10.0575643175,78.04,34.335,-10.017,35.7663600888,34.675,-10.017,36.092878993,-0.34,0.0,0.34,65.94
2022-01-08 10:30:00,43.8175,0.6905,43.8229402996,35.9675,-13.5895,38.4491295935,7.85,14.28,16.2954257385,77.68,43.7975,-13.5895,45.857338742,35.9675,-13.5895,38.4491295935,7.83,0.0,7.83,65.63
2022-01-08 11:00:00,49.925,1.137,49.9379454323,36.935,-15.883,40.2052722165,12.99,17.02,21.4107566424,77.24,49.785,-15.883,52.257209206,36.935,-15.883,40.2052722165,12.85,0.0,12.85,65.26
2022-01-08 11:30:00,39.8575,1.006,39.870193657,36.5075,-15.944,39.8372776712,3.35,16.95,17.2778760269,77.64,39.7875,-15.944,42.8632277395,36.5075,-15.944,39.8372776712,3.2800000000000002,0.0,3.2800000000000002,65.6
2022-01-08 12:00:00,52.682,0.7535000000000001,52.6873883036,34.032,-15.9165,37.5700944403,18.65,16.67,25.0142239536,78.5,52.452,-15.9165,54.8137507953,34.032,-15.9165,37.5700944403,18.42,0.0,18.42,66.33
2022-01-08 12:30:00,43.1695,0.3735,43.1711157199,31.5095,-15.1865,34.9782557098,11.66,15.56,19.4440016458,78.35,42.9995,-15.1865,45.6024865824,31.5095,-15.1865,34.9782557098,11.49,0.0,11.49,66.22
2022-01-08 13:00:00,48.7465,-0.28850000000000003,48.7473537179,25.6865,-13.5785,29.0546372288,23.06,13.29,26.6155537233,78.9,48.6265,-13.5785,50.4867523663,25.6865,-13.5785,29.0546372288,22.94,0.0,22.94,66.67
2022-01-08 13:30:00,41.1145,-0.992,41.1264656183,19.6045,-10.322,22.1558142313,21.51,9.33,23.4463003478,78.9,41.1145,-10.322,42.3903974297,19.6045,-10.322,22.1558142313,21.51,0.0,21.51,66.67
2022-01-08 14:00:00,48.7215,-1.302,48.7388937734,20.4615,-8.592,22.1922384236,28.26,7.29,29.1851280621,78.9,49.0415,-8.592,49.7884643894,20.4615,-8.592,22.1922384236,28.58,0.0,28.58,66.67
2022-01-08 14:30:00,53.5235,-0.7755000000000001,53.5291178005,27.5835,-11.2755,29.7991001961,25.94,10.5,27.9845242947,78.31,53.8235,-11.2755,54.991872604,27.5835,-11.2755,29.7991001961,26.24,0.0,26.24,66.18
2022-01-08 15:00:00,51.87,-1.6485,51.8961891881,14.02,-10.4385,17.4792071402,37.85,8.79,38.857259296,78.31,52.28,-10.4385,53.3119187635,14.02,-10.4385,17.4792071402,38.26,0.0,38.26,66.18
2022-01-08 15:30:00,50.3685,-1.8695,50.4031826624,15.9185,-11.3795,19.5676177012,34.45,9.51,35.7385310274,78.45,50.8485,-11.3795,52.1062661539,15.9185,-11.3795,19.5676177012,34.93,0.0,34.93,66.3
2022-01-08 16:00:00,48.6595,-1.7065000000000001,48.689414481,14.9595,-9.4465,17.6924560901,33.7,7.74,34.5774145939,78.72,49.0295,-9.4465,49.9312350388,14.9595,-9.4465,17.6924560901,34.07,0.0,34.07,66.52
2022-01-08 16:30:00,50.7275,-1.755,50.7578494545,16.1775,-9.435,18.7278063651,34.55,7.68,35.3932889119,78.11,51.1175,-9.435,51.9809391147,16.1775,-9.435,18.7278063651,34.94,0.0,34.94,66.05
2022-01-08 17:00:00,48.024,-0.7245,48.0294646675,27.904,-9.0045,29.3208839609,20.12,8.28,21.757132164,78.11,48.314,-9.0045,49.145942012,27.904,-9.0045,29.3208839609,20.41,0.0,20.41,66.05
2022-01-08 17:30:00,45.866,-0.8045,45.8730550133,26.966,-8.3845,28.2394227322,18.9,7.58,20.3633592514,77.53,46.136,-8.3845,46.891687283,26.966,-8.3845,28.2394227322,19.17,0.0,19.17,65.53
2022-01-08 18:00:00,40.412,0.049,40.4120297065,35.132,-9.321,36.3474684813,5.28,9.37,10.755245232,77.53,40.442,-9.321,41.5022457826,35.132,-9.321,36.3474684813,5.31,0.0,5.31,65.53
2022-01-08 18:30:00,33.4545,-0.514,33.4584483539,28.6045,-6.644,29.3659693566,4.85,6.13,7.8166105186,77.27,33.5145,-6.644,34.1667154735,28.6045,-6.644,29.3659693566,4.91,0.0,4.91,65.29
2022-01-08 19:00:00,30.158,-0.42350000000000004,30.1609733969,28.178,-6.6935,28.9620894662,1.98,6.27,6.5752034189,77.76,30.168,-6.6935,30.901636951,28.178,-6.6935,28.9620894662,1.99,0.0,1.99,65.7
2022-01-08 19:30:00,24.3755,-0.4965,24.3805560334,28.0955,-6.1365,28.7578467987,-3.7199999999999998,5.64,6.7563303649,78.06,24.3155,-6.1365,25.0778821375,28.0955,-6.1365,28.7578467987,-3.7800000000000002,0.0,3.7800000000000002,65.95
2022-01-08 20:00:00,27.486,-0.5305,27.4911190432,29.396,-6.3705,30.078365751,-1.9100000000000001,5.84,6.1444039581,78.27,27.436,-6.3705,28.16589012,29.396,-6.3705,30.078365751,-1.96,0.0,1.96,66.13
2022-01-08 20:30:00,28.8945,-0.47450000000000003,28.8983958119,27.2145,-4.4645,27.5782662707,1.6800000000000002,3.99,4.3292609069,77.9,28.8945,-4.4645,29.2373714704,27.2145,-4.4645,27.5782662707,1.6800000000000002,0.0,1.6800000000000002,65.83
2022-01-08 21:00:00,29.2265,-0.545,29.2315809913,27.6465,-6.045,28.2996640837,1.58,5.5,5.722447029,77.39,29.2365,-6.045,29.8548983795,27.6465,-6.045,28.2996640837,1.5899999999999999,0.0,1.5899999999999999,65.4
2022-01-08 21:30:00,29.4115,-0.9325,29.4262788762,24.7615,-6.6725,25.6447682481,4.65,5.74,7.3871577755,77.87,29.4615,-6.6725,30.2076519859,24.7615,-6.6725,25.6447682481,4.7,0.0,4.7,65.79
2022-01-08 22:00:00,28.795,-1.304,28.8245111147,22.835,-7.434,24.0146118228,5.96,6.13,8.5497660787,78.18,28.855,-7.434,29.7972378082,22.835,-7.434,24.0146118228,6.02,0.0,6.02,66.03
2022-01-08 22:30:00,32.393,-1.3115,32.4195385724,23.793,-7.9615,25.0896857543,8.6,6.65,10.8711774891,78.59,32.473,-7.9615,33.4347306143,23.793,-7.9615,25.0896857543,8.68,0.0,8.68,66.36
2022-01-08 23:00:00,27.359,-1.7665000000000002,27.4159698579,20.389,-8.7165,22.1740545063,6.97,6.95,9.8429365537,78.59,27.449,-8.7165,28.7997391177,20.389,-8.7165,22.1740545063,7.06,0.0,7.06,66.36
2022-01-08 23:30:00,27.951,-1.325,27.982387782300002,24.841,-7.455,25.935541367,3.11,6.13,6.8737908028,78.97,28.021,-7.455,28.9957491022,24.841,-7.455,25.935541367,3.18,0.0,3.18,66.63
2022-01-09 00:00:00,24.9135,-1.145,24.9397976586,28.1435,-7.615,29.1555280736,-3.23,6.47,7.2314452221,78.97,24.8835,-7.615,26.0226208759,28.1435,-7.615,29.1555280736,-3.26,0.0,3.26,66.63
2022-01-09 00:30:00,23.462,-1.3085,23.4984598697,25.062,-6.6785,25.9365804656,-1.6,5.37,5.6032936743,78.9,23.422,-6.6785,24.3555424134,25.062,-6.6785,25.9365804656,-1.6400000000000001,0.0,1.6400000000000001,66.56
2022-01-09 01:00:00,27.6955,-1.5995,27.7416495634,21.6055,-6.7895,22.6471839419,6.09,5.19,8.001512357,78.77,27.7755,-6.7895,28.5932808628,21.6055,-6.7895,22.6471839419,6.17,0.0,6.17,66.45
2022-01-09 01:30:00,30.05,-1.8625,30.1076635801,20.55,-7.2325,21.7855813843,9.5,5.37,10.9126944427,78.58,30.17,-7.2325,31.0247958293,20.55,-7.2325,21.7855813843,9.62,0.0,9.62,66.29
2022-01-09 02:00:00,28.8175,-2.0385,28.889510008,19.2375,-7.5585,20.6691153294,9.58,5.52,11.0565274838,78.78,28.9175,-7.5585,29.8890068169,19.2375,-7.5585,20.6691153294,9.68,0.0,9.68,66.47
2022-01-09 02:30:00,29.6775,-1.8175,29.733101293,20.5475,-7.4875,21.8692115199,9.13,5.67,10.7473624671,78.99,29.7875,-7.4875,30.7141305021,20.5475,-7.4875,21.8692115199,9.24,0.0,9.24,66.66
2022-01-09 03:00:00,28.3995,-1.845,28.45936797,20.0795,-7.205,21.3330341314,8.32,5.36,9.8970702736,78.99,28.5395,-7.205,29.4349296797,20.0795,-7.205,21.3330341314,8.46,0.0,8.46,66.66
2022-01-09 03:30:00,23.6275,-2.0525,23.7164818744,17.8175,-6.8625,19.0933813794,5.8100000000000005,4.8100000000000005,7.5426918272,78.99,23.6875,-6.8625,24.6615401486,17.8175,-6.8625,19.0933813794,5.87,0.0,5.87,66.66
2022-01-09 04:00:00,26.4285,-2.2035,26.5202003103,18.3685,-7.6835,19.9107499733,8.06,5.48,9.7464865464,79.13,26.5285,-7.6835,27.6187886139,18.3685,-7.6835,19.9107499733,8.16,0.0,8.16,66.78
2022-01-09 04:30:00,26.505,-1.4355,26.5438445831,20.895,-5.9855,21.7353913066,5.61,4.55,7.2231987374,79.4,26.555,-5.9855,27.2212092907,20.895,-5.9855,21.7353913066,5.66,0.0,5.66,67.01
2022-01-09 05:00:00,26.521,-1.494,26.5630472085,23.741,-5.444,24.3571799887,2.7800000000000002,3.95,4.8302070349,78.34,26.591,-5.444,27.142557304,23.741,-5.444,24.3571799887,2.85,0.0,2.85,66.12
2022-01-09 05:30:00,27.252,-1.3495,27.28539269,26.332,-6.0895,27.026953847,0.92,4.74,4.8284573106,78.11,27.262,-6.0895,27.9338263446,26.332,-6.0895,27.026953847,0.93,0.0,0.93,65.92
2022-01-09 06:00:00,27.041,-1.5875,27.0875587171,23.121,-4.3875,23.5336099494,3.92,2.8,4.8173021495,78.27,27.061,-4.3875,27.414373552,23.121,-4.3875,23.5336099494,3.94,0.0,3.94,66.06
2022-01-09 06:30:00,25.678,-1.6760000000000002,25.7326380303,22.648,-5.286,23.2566915102,3.03,3.61,4.713066942,78.06,25.738,-5.286,26.2752058032,22.648,-5.286,23.2566915102,3.09,0.0,3.09,65.89
2022-01-09 07:00:00,24.131,-1.5745,24.1823119501,22.011,-5.8245000000000005,22.7685950654,2.12,4.25,4.7494104897,78.5,24.141,-5.8245000000000005,24.8337005146,22.011,-5.8245000000000005,22.7685950654,2.13,0.0,2.13,66.28
2022-01-09 07:30:00,25.1535,-1.6960000000000002,25.2106124132,20.9735,-5.346,21.6441081648,4.18,3.65,5.5493152731,78.74,25.2335,-5.346,25.7935890921,20.9735,-5.346,21.6441081648,4.26,0.0,4.26,66.49
2022-01-09 08:00:00,19.941,-1.8415,20.0258483778,19.731,-3.5415,20.0463109636,0.21,1.7000000000000002,1.712921481,78.58,19.911,-3.5415,20.2235047222,19.731,-3.5415,20.0463109636,0.18,0.0,0.18,66.36
2022-01-09 08:30:00,26.038,-1.9445000000000001,26.1105060129,17.678,-3.0645,17.9416511016,8.36,1.12,8.4346902729,78.61,26.108,-3.0645,26.2872369079,17.678,-3.0645,17.9416511016,8.43,0.0,8.43,66.4
2022-01-09 09:00:00,25.4725,-1.9375,25.5460792001,15.8425,-1.8975,15.9557297702,9.63,-0.04,9.6300830734,78.04,25.5325,-1.8975,25.6029112114,15.8425,-1.8975,15.9557297702,9.69,0.0,9.69,65.92
2022-01-09 09:30:00,26.6875,-1.611,26.7360800651,18.2775,-2.371,18.430644244,8.41,0.76,8.4442702467,77.57,26.7975,-2.371,26.902186663,18.2775,-2.371,18.430644244,8.52,0.0,8.52,65.54
2022-01-09 10:00:00,26.1055,-1.592,26.1539976724,17.6655,-1.9220000000000002,17.7697488516,8.44,0.33,8.446448958,77.73,26.1755,-1.9220000000000002,26.2459689143,17.6655,-1.9220000000000002,17.7697488516,8.51,0.0,8.51,65.67
2022-01-09 10:30:00,29.4505,-1.521,29.4897506136,15.4005,-1.201,15.4472586969,14.05,-0.32,14.0536436557,77.56,29.5605,-1.201,29.5848873794,15.4005,-1.201,15.4472586969,14.16,0.0,14.16,65.54
2022-01-09 11:00:00,27.1465,-1.6505,27.1966286973,14.2665,-1.8005,14.3796669815,12.88,0.15,12.8808734176,77.32,27.2765,-1.8005,27.3358601932,14.2665,-1.8005,14.3796669815,13.01,0.0,13.01,65.34
2022-01-09 11:30:00,25.7485,-1.1765,25.7753642942,17.0285,-1.3365,17.0808677912,8.72,0.16,8.7214677664,77.52,25.8485,-1.3365,25.8830288896,17.0285,-1.3365,17.0808677912,8.82,0.0,8.82,65.51
2022-01-09 12:00:00,27.8765,-1.2,27.9023162524,17.4565,-0.98,17.4839867379,10.42,-0.22,10.4223221981,77.52,27.9765,-0.98,27.9936591436,17.4565,-0.98,17.4839867379,10.52,0.0,10.52,65.51
2022-01-09 12:30:00,25.1785,-1.3895,25.2168113071,14.4885,-0.8595,14.5139716308,10.69,-0.53,10.7031303832,77.13,25.2685,-0.8595,25.283113584,14.4885,-0.8595,14.5139716308,10.78,0.0,10.78,65.18
2022-01-09 13:00:00,29.7845,-1.5455,29.8245705837,13.3045,-0.5755,13.316941109,16.48,-0.97,16.5085220417,77.22,29.9145,-0.5755,29.920035269,13.3045,-0.5755,13.316941109,16.61,0.0,16.61,65.27
2022-01-09 13:30:00,25.6995,-1.6995,25.7556324034,8.0995,-0.1495,8.1008796127,17.6,-1.55,17.668121009300002,77.11,25.8595,-0.1495,25.8599321441,8.0995,-0.1495,8.1008796127,17.76,0.0,17.76,65.18
2022-01-09 14:00:00,28.04,-1.7775,28.0962827835,5.97,0.0025,5.9700005234999995,22.07,-1.78,22.1416643458,77.24,28.23,0.0025,28.2300001107,5.97,0.0025,5.9700005234999995,22.26,0.0,22.26,65.29
2022-01-09 14:30:00,27.3645,-1.738,27.4196372013,9.5745,-0.47800000000000004,9.5864244768,17.79,-1.26,17.834564755,77.24,27.5545,-0.47800000000000004,27.558645726,9.5745,-0.47800000000000004,9.5864244768,17.98,0.0,17.98,65.29
2022-01-09 15:00:00,25.3045,-1.703,25.361741447500002,7.4445,0.337,7.452123808,17.86,-2.04,17.9761286155,77.17,25.4545,0.337,25.4567307259,7.4445,0.337,7.452123808,18.01,0.0,18.01,65.24
2022-01-09 15:30:00,26.221,-1.7875,26.2818568075,4.401,0.4425,4.4231897144,21.82,-2.23,21.9336567859,77.08,26.391,0.4425,26.3947094557,4.401,0.4425,4.4231897144,21.99,0.0,21.99,65.18
2022-01-09 16:00:00,29.1365,-1.1320000000000001,29.1584817206,3.9165,-2.7720000000000002,4.7982242809,25.22,1.6400000000000001,25.2732665083,76.99,29.0765,-2.7720000000000002,29.2083350476,3.9165,-2.7720000000000002,4.7982242809,25.16,0.0,25.16,65.1
2022-01-09 16:30:00,30.0565,-1.1975,30.0803457178,2.2065,-5.3775,5.8125853542,27.85,4.18,28.1619406292,78.0,29.8265,-5.3775,30.3073853788,2.2065,-5.3775,5.8125853542,27.62,0.0,27.62,65.95
2022-01-09 17:00:00,34.2365,-1.21,34.2578754778,2.2865,-4.78,5.2987245871,31.95,3.5700000000000003,32.1488320161,79.02,34.0165,-4.78,34.3507011901,2.2865,-4.78,5.2987245871,31.73,0.0,31.73,66.79
2022-01-09 17:30:00,35.612,-1.2690000000000001,35.6346026356,1.482,-5.779,5.9660007542999995,34.13,4.51,34.4266902272,78.73,35.372,-5.779,35.8409713178,1.482,-5.779,5.9660007542999995,33.89,0.0,33.89,66.55
2022-01-09 18:00:00,42.4885,-1.2925,42.5081543765,0.9785,-6.8625,6.9319094411,41.51,5.57,41.8820367222,78.85,42.1685,-6.8625,42.7232524335,0.9785,-6.8625,6.9319094411,41.19,0.0,41.19,66.65
2022-01-09 18:30:00,38.6645,-1.3585,38.6883584881,0.8745,-6.8185,6.8743503329,37.79,5.46,38.182400396,78.92,38.4645,-6.8185,39.0641741561,0.8745,-6.8185,6.8743503329,37.59,0.0,37.59,66.71
2022-01-09 19:00:00,42.5825,-1.27,42.6014343215,0.5225000000000001,-6.89,6.9097833721,42.06,5.62,42.4338072767,79.24,42.2725,-6.89,42.8303205247,0.5225000000000001,-6.89,6.9097833721,41.75,0.0,41.75,66.99
2022-01-09 19:30:00,39.639,-1.88,39.6835573128,0.139,-2.26,2.2642705227,39.5,0.38,39.5018278058,79.37,39.939,-2.26,40.002891408,0.139,-2.26,2.2642705227,39.8,0.0,39.8,67.09
2022-01-09 20:00:00,38.746,-2.064,38.8009357104,0.186,-2.114,2.1221668172,38.56,0.05,38.560032417,77.61,39.146,-2.114,39.203039576,0.186,-2.114,2.1221668172,38.96,0.0,38.96,65.63
2022-01-09 20:30:00,33.143,-2.008,33.2037725718,0.113,-0.28800000000000003,0.3093751768,33.03,-1.72,33.0747532115,77.43,33.373,-0.28800000000000003,33.3742426581,0.113,-0.28800000000000003,0.3093751768,33.26,0.0,33.26,65.48
2022-01-09 21:00:00,36.2685,-2.0035,36.3237952932,0.20850000000000002,-2.8235,2.8311878248999998,36.06,0.8200000000000001,36.069322145,77.13,36.7385,-2.8235,36.8468388671,0.20850000000000002,-2.8235,2.8311878248999998,36.53,0.0,36.53,65.22
2022-01-09 21:30:00,43.829,-2.108,43.8796639117,0.459,-4.428,4.4517260697,43.37,2.32,43.4320077823,77.84,44.299,-4.428,44.5197549971,0.459,-4.428,4.4517260697,43.84,0.0,43.84,65.82
2022-01-09 22:00:00,37.177,-2.2725,37.2463902311,0.127,-4.6725,4.6742256311,37.05,2.4,37.1276514205,77.92,37.597,-4.6725,37.886233189,0.127,-4.6725,4.6742256311,37.47,0.0,37.47,65.9
2022-01-09 22:30:00,37.5815,-2.3875,37.6572609001,0.07150000000000001,-6.4275,6.4278976734,37.51,4.04,37.7269360007,78.33,38.0715,-6.4275,38.6102560015,0.07150000000000001,-6.4275,6.4278976734,38.0,0.0,38.0,66.25
2022-01-09 23:00:00,38.293,-2.3095,38.3625812381,0.073,-6.6795,6.6798988952,38.22,4.37,38.4690174036,78.45,38.793,-6.6795,39.3638485066,0.073,-6.6795,6.6798988952,38.72,0.0,38.72,66.35
2022-01-09 23:30:00,32.158,-2.4735,32.2529869353,0.11800000000000001,-5.3135,5.314810086,32.04,2.84,32.1656213993,78.72,32.528,-5.3135,32.959127207,0.11800000000000001,-5.3135,5.314810086,32.41,0.0,32.41,66.59
2022-01-10 00:00:00,40.9295,-2.482,41.0046862474,0.3295,-6.112,6.1208752846,40.6,3.63,40.7619540748,78.98,41.4095,-6.112,41.8581322356,0.3295,-6.112,6.1208752846,41.08,0.0,41.08,66.79
2022-01-10 00:30:00,44.3575,-2.61,44.4342199915,1.2974999999999999,-6.57,6.6968952695,43.06,3.96,43.2417067193,78.82,44.8575,-6.57,45.3360806229,1.2974999999999999,-6.57,6.6968952695,43.56,0.0,43.56,66.67
2022-01-10 01:00:00,39.8995,-2.4859999999999998,39.9768720168,0.28950000000000004,-5.446,5.453689233,39.61,2.96,39.720444358,78.82,40.3995,-5.446,40.7649177143,0.28950000000000004,-5.446,5.453689233,40.11,0.0,40.11,66.67
2022-01-10 01:30:00,32.352,-2.637,32.4592925524,0.062,-5.527,5.5273477365,32.29,2.89,32.4190715475,78.87,32.662,-5.527,33.1263335279,0.062,-5.527,5.5273477365,32.6,0.0,32.6,66.72
2022-01-10 02:00:00,50.3855,-2.5835,50.4516905812,0.035500000000000004,-6.8935,6.893591408,50.35,4.31,50.5341330192,79.1,51.0455,-6.8935,51.5088673191,0.035500000000000004,-6.8935,6.893591408,51.01,0.0,51.01,66.9
2022-01-10 02:30:00,48.5255,-2.549,48.5924021967,0.035500000000000004,-6.449,6.4490977082,48.49,3.9,48.6465836416,78.72,49.1455,-6.449,49.5668212744,0.035500000000000004,-6.449,6.4490977082,49.11,0.0,49.11,66.6
2022-01-10 03:00:00,49.275,-2.684,49.3480443483,0.035,-7.074,7.0740865841,49.24,4.39,49.4353082321,78.93,49.785,-7.074,50.2850643929,0.035,-7.074,7.0740865841,49.75,0.0,49.75,66.77
2022-01-10 03:30:00,49.0845,-2.6405000000000003,49.1554715215,0.0345,-7.7205,7.7205770834,49.05,5.08,49.3123605194,78.88,49.6945,-7.7205,50.2906497323,0.0345,-7.7205,7.7205770834,49.66,0.0,49.66,66.73
2022-01-10 04:00:00,45.7045,-2.5865,45.7776288431,0.0345,-7.7665,7.7665766268,45.67,5.18,45.962825196,79.0,46.2545,-7.7665,46.9019966792,0.0345,-7.7665,7.7665766268,46.22,0.0,46.22,66.83
2022-01-10 04:30:00,33.1885,-2.6625,33.2951263476,0.0485,-6.3525,6.3526851409,33.14,3.69,33.3448001943,79.0,33.5985,-6.3525,34.1937634445,0.0485,-6.3525,6.3526851409,33.55,0.0,33.55,66.83
2022-01-10 05:00:00,34.993,-2.6565000000000003,35.093689479,0.303,-5.3565000000000005,5.3650630239,34.69,2.7,34.7949148584,79.27,35.383,-5.3565000000000005,35.786153485,0.303,-5.3565000000000005,5.3650630239,35.08,0.0,35.08,67.04
2022-01-10 05:30:00,31.446,-2.785,31.5690852101,0.8160000000000001,-4.435,4.5094435355,30.63,1.65,30.6744095298,79.15,31.876,-4.435,32.1830483485,0.8160000000000001,-4.435,4.5094435355,31.06,0.0,31.06,66.94
2022-01-10 06:00:00,33.3745,-2.731,33.4860509952,0.8345,-4.911,4.981396516,32.54,2.18,32.6129422162,79.09,33.6945,-4.911,34.0505102935,0.8345,-4.911,4.981396516,32.86,0.0,32.86,66.87
2022-01-10 06:30:00,39.8425,-2.5655,39.9250121666,1.2425,-4.6754999999999995,4.8377790876,38.6,2.11,38.6576266731,79.13,40.3425,-4.6754999999999995,40.6125301662,1.2425,-4.6754999999999995,4.8377790876,39.1,0.0,39.1,66.9
2022-01-10 07:00:00,36.8585,-2.6055,36.9504756735,1.3485,-5.4055,5.5711652731,35.51,2.8,35.6202203811,78.35,37.2485,-5.4055,37.6386793405,1.3485,-5.4055,5.5711652731,35.9,0.0,35.9,66.25
2022-01-10 07:30:00,36.2285,-2.437,36.3103729153,1.3585,-4.717,4.9087280685,34.87,2.2800000000000002,34.944460219,78.14,36.6785,-4.717,36.9805685631,1.3585,-4.717,4.9087280685,35.32,0.0,35.32,66.07
2022-01-10 08:00:00,30.1635,-2.3985,30.2587100601,1.4935,-3.1285,3.4667065783,28.67,0.73,28.6792921809,78.19,30.4835,-3.1285,30.6436173534,1.4935,-3.1285,3.4667065783,28.99,0.0,28.99,66.07
2022-01-10 08:30:00,29.766,-2.0875,29.839108771,2.096,-2.6575,3.3846007519,27.67,0.5700000000000001,27.6758703567,78.28,30.106,-2.6575,30.2230630852,2.096,-2.6575,3.3846007519,28.01,0.0,28.01,66.17
2022-01-10 09:00:00,25.6435,-2.1655,25.7347718564,3.8335,-2.1455,4.3930504777,21.81,-0.02,21.8100091701,78.22,25.9135,-2.1455,26.002166304,3.8335,-2.1455,4.3930504777,22.08,0.0,22.08,66.13
2022-01-10 09:30:00,33.2025,-1.9340000000000002,33.2587787246,2.9325,-2.834,4.0781260709,30.27,0.9,30.2833766281,78.22,33.5025,-2.834,33.6221513626,2.9325,-2.834,4.0781260709,30.57,0.0,30.57,66.13
2022-01-10 10:00:00,43.14,-1.991,43.1859199393,2.85,-3.911,4.8392583109,40.29,1.92,40.335722381,77.91,43.59,-3.911,43.7651004911,2.85,-3.911,4.8392583109,40.74,0.0,40.74,65.89
2022-01-10 10:30:00,43.0825,-2.0455,43.1310314797,2.9825,-3.2055,4.3784171227,40.1,1.16,40.1167745463,77.91,43.5525,-3.2055,43.6703044013,2.9825,-3.2055,4.3784171227,40.57,0.0,40.57,65.89
2022-01-10 11:00:00,41.849,-1.819,41.8885134852,2.059,-2.599,3.3157626574,39.79,0.78,39.7976444027,77.91,42.329,-2.599,42.4087142224,2.059,-2.599,3.3157626574,40.27,0.0,40.27,65.89
2022-01-10 11:30:00,24.557,-1.9005,24.6304313655,1.407,-0.3005,1.43873182,23.15,-1.6,23.2052257046,77.84,24.887,-0.3005,24.8888141391,1.407,-0.3005,1.43873182,23.48,0.0,23.48,65.85
2022-01-10 12:00:00,24.04,-1.7315,24.1022756654,1.09,-0.3915,1.1581762603,22.95,-1.34,22.9890865412,78.13,24.28,-0.3915,24.2831561427,1.09,-0.3915,1.1581762603,23.19,0.0,23.19,66.06
2022-01-10 12:30:00,24.9945,-1.7045,25.0525517762,0.9345,-0.6345000000000001,1.1295488037,24.06,-1.07,24.0837808494,78.39,25.2745,-0.6345000000000001,25.2824631019,0.9345,-0.6345000000000001,1.1295488037,24.34,0.0,24.34,66.27
2022-01-10 13:00:00,39.3355,-1.7285,39.3734589857,1.0755,-2.1685,2.4205562377,38.26,0.44,38.2625299739,78.2,39.6855,-2.1685,39.7447015651,1.0755,-2.1685,2.4205562377,38.61,0.0,38.61,66.12
2022-01-10 13:30:00,35.2745,-1.7865000000000002,35.319710255,0.7145,-1.6565,1.8040239743000002,34.56,-0.13,34.5602445014,77.92,35.7545,-1.6565,35.7928521146,0.7145,-1.6565,1.8040239743000002,35.04,0.0,35.04,65.91
2022-01-10 14:00:00,35.3355,-1.7185000000000001,35.3772639205,0.34550000000000003,-2.0585,2.0872931035,34.99,0.34,34.9916518616,78.17,35.7655,-2.0585,35.8246899847,0.34550000000000003,-2.0585,2.0872931035,35.42,0.0,35.42,66.1
2022-01-10 14:30:00,26.512,-1.7109999999999999,26.5671538747,0.342,-1.651,1.6860501179,26.17,-0.06,26.170068781,78.28,26.812,-1.651,26.8627836421,0.342,-1.651,1.6860501179,26.47,0.0,26.47,66.2
2022-01-10 15:00:00,28.232,-1.7045,28.2834075785,0.322,-2.3245,2.3466964546,27.91,0.62,27.9168855713,78.49,28.552,-2.3245,28.6464658248,0.322,-2.3245,2.3466964546,28.23,0.0,28.23,66.36
2022-01-10 15:30:00,28.7115,-1.7309999999999999,28.7636331719,0.5215000000000001,-2.591,2.6429610760999998,28.19,0.86,28.2031150762,78.49,29.0015,-2.591,29.1170102045,0.5215000000000001,-2.591,2.6429610760999998,28.48,0.0,28.48,66.36
2022-01-10 16:00:00,18.624,-1.589,18.6916638371,0.614,0.401,0.7333464393,18.01,-1.99,18.1196081635,78.53,18.864,0.401,18.8682616316,0.614,0.401,0.7333464393,18.25,0.0,18.25,66.41
2022-01-10 16:30:00,19.256,-1.558,19.3189259536,1.6960000000000002,0.442,1.752649423,17.56,-2.0,17.6735282273,78.46,19.436,0.442,19.4410251787,1.6960000000000002,0.442,1.752649423,17.74,0.0,17.74,66.32
2022-01-10 17:00:00,21.3595,-1.6705,21.4247242806,2.6295,-0.9605,2.7994339606,18.73,-0.71,18.74345219,78.46,21.5595,-0.9605,21.5808850722,2.6295,-0.9605,2.7994339606,18.93,0.0,18.93,66.36
2022-01-10 17:30:00,20.6885,-1.6219999999999999,20.7519858387,2.1085,0.508,2.1688329235,18.58,-2.13,18.7016924368,78.43,20.8885,0.508,20.8946762657,2.1085,0.508,2.1688329235,18.78,0.0,18.78,66.3
2022-01-10 18:00:00,20.745,-1.87,20.8291124391,3.355,-0.22,3.3622053774,17.39,-1.65,17.4681023583,78.07,20.935,-0.22,20.936155927,3.355,-0.22,3.3622053774,17.58,0.0,17.58,65.99
2022-01-10 18:30:00,29.7285,-1.7335,29.7789982118,2.3985,-1.1435,2.6571402860999997,27.33,-0.59,27.3363677177,78.22,29.9885,-1.1435,30.0102936423,2.3985,-1.1435,2.6571402860999997,27.59,0.0,27.59,66.12
2022-01-10 19:00:00,40.3205,-1.6465,40.3541036637,1.6804999999999999,-1.7565,2.4309200933,38.64,0.11,38.6401565732,78.0,40.7805,-1.7565,40.8183105052,1.6804999999999999,-1.7565,2.4309200933,39.1,0.0,39.1,65.95
2022-01-10 19:30:00,40.5245,-1.9065,40.5693214449,1.7345000000000002,-2.9465,3.4191157483,38.79,1.04,38.803939233,77.87,40.9545,-2.9465,41.0603571891,1.7345000000000002,-2.9465,3.4191157483,39.22,0.0,39.22,65.84
2022-01-10 20:00:00,37.7165,-1.9145,37.7650590162,1.9765000000000001,-2.9045,3.5132139844,35.74,0.99,35.7537088985,78.26,38.1765,-2.9045,38.286828969,1.9765000000000001,-2.9045,3.5132139844,36.2,0.0,36.2,66.18
2022-01-10 20:30:00,35.9365,-1.8945,35.9864024668,2.1565,-3.2645,3.9124739616,33.78,1.37,33.807769817,78.31,36.2865,-3.2645,36.4330487676,2.1565,-3.2645,3.9124739616,34.13,0.0,34.13,66.23
2022-01-10 21:00:00,30.916,-1.998,30.9804948314,1.486,-2.2880000000000003,2.7282118686,29.43,0.29,29.4314287795,78.45,31.326,-2.2880000000000003,31.4094447579,1.486,-2.2880000000000003,2.7282118686,29.84,0.0,29.84,66.34
2022-01-10 21:30:00,26.4565,-2.019,26.5334270921,1.2665,-3.099,3.3478087236,25.19,1.08,25.2131414147,78.63,26.7165,-3.099,26.8956348363,1.2665,-3.099,3.3478087236,25.45,0.0,25.45,66.47
2022-01-10 22:00:00,34.583,-2.125,34.6482252648,1.393,-1.745,2.2328175026,33.19,-0.38,33.1921752827,78.92,34.943,-1.745,34.9865441849,1.393,-1.745,2.2328175026,33.55,0.0,33.55,66.71
2022-01-10 22:30:00,36.073,-2.161,36.1376707883,1.613,-2.411,2.900808508,34.46,0.25,34.4609068366,78.24,36.443,-2.411,36.5226665237,1.613,-2.411,2.900808508,34.83,0.0,34.83,66.16
2022-01-10 23:00:00,35.9375,-2.3689999999999998,36.0154975983,1.2974999999999999,-2.769,3.0579187775,34.64,0.4,34.6423093918,78.15,36.3975,-2.769,36.5026761656,1.2974999999999999,-2.769,3.0579187775,35.1,0.0,35.1,66.1
2022-01-10 23:30:00,29.4685,-2.3885,29.5651386687,1.4885000000000002,-3.5085,3.811194629,27.98,1.12,28.0024070394,78.3,29.8085,-3.5085,30.014267349,1.4885000000000002,-3.5085,3.811194629,28.32,0.0,28.32,66.22
2022-01-11 00:00:00,28.9015,-2.517,29.0108943545,1.6415000000000002,-3.857,4.1917742365,27.26,1.34,27.2929148315,78.73,29.2515,-3.857,29.504689479,1.6415000000000002,-3.857,4.1917742365,27.61,0.0,27.61,66.57
2022-01-11 00:30:00,24.708,-2.4505,24.8292209755,0.998,-3.1405,3.2952608774,23.71,0.6900000000000001,23.7200379426,78.82,24.988,-3.1405,25.1845763167,0.998,-3.1405,3.2952608774,23.99,0.0,23.99,66.63
2022-01-11 01:00:00,17.637,-2.4975,17.8129524574,0.547,-2.0575,2.1289704672,17.09,-0.44,17.0956631928,78.82,17.837,-2.0575,17.9552743017,0.547,-2.0575,2.1289704672,17.29,0.0,17.29,66.63
2022-01-11 01:30:00,24.7025,-2.576,24.8364506774,1.1025,-3.296,3.475503165,23.6,0.72,23.6109804964,78.92,24.8925,-3.296,25.1097624889,1.1025,-3.296,3.475503165,23.79,0.0,23.79,66.69
2022-01-11 02:00:00,35.669,-2.543,35.759535931,1.749,-4.413,4.74695376,33.92,1.87,33.9715071788,78.98,36.099,-4.413,36.367738038,1.749,-4.413,4.74695376,34.35,0.0,34.35,66.75
2022-01-11 02:30:00,30.1905,-2.577,30.3002841447,2.2105,-4.3870000000000005,4.9124412719,27.98,1.81,28.0384824839,78.88,30.5705,-4.3870000000000005,30.8836726969,2.2105,-4.3870000000000005,4.9124412719,28.36,0.0,28.36,66.69
2022-01-11 03:00:00,19.5865,-2.672,19.7679176002,2.9465,-3.442,4.5309189189,16.64,0.77,16.657805978,78.97,19.7765,-3.442,20.0737967572,2.9465,-3.442,4.5309189189,16.83,0.0,16.83,66.75
2022-01-11 03:30:00,22.173,-2.6725,22.3334767837,3.393,-4.0825,5.3084136284,18.78,1.4100000000000001,18.8328569261,79.15,22.383,-4.0825,22.7522635193,3.393,-4.0825,5.3084136284,18.99,0.0,18.99,66.91
2022-01-11 04:00:00,20.3845,-2.7655000000000003,20.5712379428,2.6845,-4.2655,5.0399435017,17.7,1.5,17.7634456117,79.2,20.5845,-4.2655,21.0218013143,2.6845,-4.2655,5.0399435017,17.9,0.0,17.9,66.95
2022-01-11 04:30:00,22.8215,-2.6665,22.9767509561,1.3415,-4.7965,4.9805656807,21.48,2.13,21.585349198,79.2,23.0615,-4.7965,23.5550248249,1.3415,-4.7965,4.9805656807,21.72,0.0,21.72,66.95
2022-01-11 05:00:00,22.959,-2.7025,23.1175082405,0.559,-4.2825,4.3188293842,22.4,1.58,22.4556540764,79.31,23.219,-4.2825,23.6106282689,0.559,-4.2825,4.3188293842,22.66,0.0,22.66,67.04
2022-01-11 05:30:00,23.3305,-2.681,23.4840369453,0.2305,-3.501,3.5085796628,23.1,0.8200000000000001,23.1145495305,79.18,23.6005,-3.501,23.8587636153,0.2305,-3.501,3.5085796628,23.37,0.0,23.37,66.93
2022-01-11 06:00:00,24.8365,-2.7455,24.9877870669,0.0665,-2.9655,2.9662455225,24.77,0.22,24.770976969,79.13,25.1265,-2.9655,25.3008931166,0.0665,-2.9655,2.9662455225,25.06,0.0,25.06,66.86
2022-01-11 06:30:00,40.2155,-2.8195,40.3142161092,0.20550000000000002,-3.2495,3.2559914773,40.01,0.43,40.0123106056,79.22,40.7055,-3.2495,40.8349970062,0.20550000000000002,-3.2495,3.2559914773,40.5,0.0,40.5,66.94
2022-01-11 07:00:00,38.978,-2.6734999999999998,39.0695800624,0.298,-2.5135,2.5311037612,38.68,-0.16,38.680330919,78.57,39.338,-2.5135,39.4182182024,0.298,-2.5135,2.5311037612,39.04,0.0,39.04,66.43
2022-01-11 07:30:00,37.51,-2.296,37.5802037781,0.33,-2.536,2.5573806913,37.18,0.24,37.1807746019,78.33,38.0,-2.536,38.0845283022,0.33,-2.536,2.5573806913,37.67,0.0,37.67,66.25
2022-01-11 08:00:00,25.9235,-2.227,26.0189811724,0.1135,-1.647,1.6509061906,25.81,-0.58,25.8165160314,78.17,26.2035,-1.647,26.2552094117,0.1135,-1.647,1.6509061906,26.09,0.0,26.09,66.11
2022-01-11 08:30:00,36.198,-2.0465,36.255804587,0.11800000000000001,-1.9965000000000002,1.9999840624,36.08,-0.05,36.0800346452,78.1,36.638,-1.9965000000000002,36.6923569187,0.11800000000000001,-1.9965000000000002,1.9999840624,36.52,0.0,36.52,66.08
2022-01-11 09:00:00,34.2535,-2.031,34.3136594267,0.3335,-2.411,2.4339562958,33.92,0.38,33.922128471,78.1,34.7035,-2.411,34.7871504043,0.3335,-2.411,2.4339562958,34.37,0.0,34.37,66.08
2022-01-11 09:30:00,32.3355,-1.869,32.3894692956,0.7155,-1.899,2.0293203912,31.62,0.03,31.6200142315,78.15,32.7055,-1.899,32.7605850261,0.7155,-1.899,2.0293203912,31.99,0.0,31.99,66.08
2022-01-11 10:00:00,24.355,-1.8565,24.4256548991,0.805,-1.6065,1.7969049084000002,23.55,-0.25,23.5513269265,78.26,24.585,-1.6065,24.6374322373,0.805,-1.6065,1.7969049084000002,23.78,0.0,23.78,66.21
2022-01-11 10:30:00,34.436,-1.863,34.486357665,0.526,-2.683,2.7340747978,33.91,0.8200000000000001,33.9199130305,78.33,34.786,-2.683,34.8893147683,0.526,-2.683,2.7340747978,34.26,0.0,34.26,66.26
2022-01-11 11:00:00,38.2875,-1.842,38.3317834212,0.1675,-2.622,2.6273447147,38.12,0.78,38.1279792279,78.33,38.7475,-2.622,38.836112579,0.1675,-2.622,2.6273447147,38.58,0.0,38.58,66.26
2022-01-11 11:30:00,40.6715,-1.8905,40.715413574,0.12150000000000001,-3.9205,3.9223822481,40.55,2.03,40.6007807807,78.13,41.1715,-3.9205,41.3577409018,0.12150000000000001,-3.9205,3.9223822481,41.05,0.0,41.05,66.11
2022-01-11 12:00:00,41.6575,-1.775,41.6952986708,0.1275,-2.925,2.9277775274,41.53,1.15,41.5459191738,78.07,42.2075,-2.925,42.3087305559,0.1275,-2.925,2.9277775274,42.08,0.0,42.08,66.11
2022-01-11 12:30:00,38.796,-1.8250000000000002,38.8389011302,0.056,-2.8449999999999998,2.845551089,38.74,1.02,38.753425655,77.92,39.276,-2.8449999999999998,39.3789055333,0.056,-2.8449999999999998,2.845551089,39.22,0.0,39.22,65.93
2022-01-11 13:00:00,31.3265,-1.7505000000000002,31.3753701572,0.0465,-1.2305,1.2313782928,31.28,-0.52,31.2843219521,77.92,31.6865,-1.2305,31.7103833547,0.0465,-1.2305,1.2313782928,31.64,0.0,31.64,65.93
2022-01-11 13:30:00,27.3935,-1.863,27.4567771461,0.043500000000000004,-1.003,1.003942852,27.35,-0.86,27.3635176832,78.15,27.7135,-1.003,27.7316442219,0.043500000000000004,-1.003,1.003942852,27.67,0.0,27.67,66.12
2022-01-11 14:00:00,21.3525,-1.6815,21.4186063622,0.0425,0.42850000000000005,0.4306024849,21.31,-2.11,21.4142055655,78.45,21.6125,0.42850000000000005,21.616747408,0.0425,0.42850000000000005,0.4306024849,21.57,0.0,21.57,66.37
2022-01-11 14:30:00,25.212,-1.6505,25.2659671149,0.042,-0.3005,0.3034209123,25.17,-1.35,25.2061778142,78.53,25.492,-0.3005,25.4937710873,0.042,-0.3005,0.3034209123,25.45,0.0,25.45,66.42
2022-01-11 15:00:00,28.7015,-1.7069999999999999,28.752216458,0.0415,-0.587,0.5884651646,28.66,-1.12,28.6818758103,78.53,29.0415,-0.587,29.0474317496,0.0415,-0.587,0.5884651646,29.0,0.0,29.0,66.42
2022-01-11 15:30:00,35.5205,-1.7085,35.5615648207,0.0405,-1.1885,1.1891898503,35.48,-0.52,35.4838103929,78.53,35.9105,-1.1885,35.9301620161,0.0405,-1.1885,1.1891898503,35.87,0.0,35.87,66.42
2022-01-11 16:00:00,38.8015,-1.669,38.8373784292,0.0415,-0.969,0.9698882668000001,38.76,-0.7000000000000001,38.7663204341,78.41,39.2415,-0.969,39.2534620543,0.0415,-0.969,0.9698882668000001,39.2,0.0,39.2,66.33
2022-01-11 16:30:00,34.258,-1.6475,34.2975920474,0.198,-0.48750000000000004,0.5261751134,34.06,-1.16,34.0797476516,78.15,34.718,-0.48750000000000004,34.7214224975,0.198,-0.48750000000000004,0.5261751134,34.52,0.0,34.52,66.12
2022-01-11 17:00:00,22.934,-1.5575,22.9868258411,0.514,0.7725000000000001,0.9278751263,22.42,-2.33,22.5407475475,78.23,23.194,0.7725000000000001,23.2068608875,0.514,0.7725000000000001,0.9278751263,22.68,0.0,22.68,66.18
2022-01-11 17:30:00,27.007,-1.697,27.0602634503,1.117,0.47300000000000003,1.2130201977,25.89,-2.17,25.9807813585,78.39,27.317,0.47300000000000003,27.3210947438,1.117,0.47300000000000003,1.2130201977,26.2,0.0,26.2,66.3
2022-01-11 18:00:00,25.1645,-1.624,25.2168482616,0.5945,-0.634,0.8691295933000001,24.57,-0.99,24.5899369662,78.22,25.4345,-0.634,25.4424005599,0.5945,-0.634,0.8691295933000001,24.84,0.0,24.84,66.16
2022-01-11 18:30:00,24.971,-1.6405,25.0248292951,1.231,-0.1605,1.2414190469,23.74,-1.48,23.7860883711,78.69,25.261,-0.1605,25.2615098767,1.231,-0.1605,1.2414190469,24.03,0.0,24.03,66.55
2022-01-11 19:00:00,24.911,-1.807,24.9764523101,1.311,-0.917,1.5998781204,23.6,-0.89,23.6167758172,78.46,25.161,-0.917,25.1777046214,1.311,-0.917,1.5998781204,23.85,0.0,23.85,66.36
2022-01-11 19:30:00,27.716,-1.7635,27.772046886200002,1.246,-0.3235,1.2873104715,26.47,-1.44,26.5091399332,78.55,28.036,-0.3235,28.0378663284,1.246,-0.3235,1.2873104715,26.79,0.0,26.79,66.43
2022-01-11 20:00:00,41.3055,-1.968,41.3523560907,1.7455,-2.218,2.8224624444,39.56,0.25,39.5607899314,78.03,41.6955,-2.218,41.7544517896,1.7455,-2.218,2.8224624444,39.95,0.0,39.95,65.99
2022-01-11 20:30:00,46.375,-1.85,46.4118856006,2.325,-2.96,3.7639374331,44.05,1.11,44.0639830247,77.68,46.985,-2.96,47.0781459384,2.325,-2.96,3.7639374331,44.66,0.0,44.66,65.71
2022-01-11 21:00:00,40.339,-1.9865,40.3878831241,2.079,-2.8365,3.5168129393000003,38.26,0.85,38.2694408112,77.64,40.749,-2.8365,40.8476037639,2.079,-2.8365,3.5168129393000003,38.67,0.0,38.67,65.71
2022-01-11 21:30:00,42.991,-2.0275,43.0387829434,0.871,-3.4775,3.5849194203,42.12,1.45,42.1449510618,77.84,43.541,-3.4775,43.6796484332,0.871,-3.4775,3.5849194203,42.67,0.0,42.67,65.83
2022-01-11 22:00:00,33.968,-2.3215,34.0472375715,1.218,-2.3915,2.6838025728,32.75,0.07,32.7500748091,78.09,34.328,-2.3915,34.4112024819,1.218,-2.3915,2.6838025728,33.11,0.0,33.11,66.05
2022-01-11 22:30:00,36.3155,-2.27,36.3863771246,0.9755,-3.42,3.556402712,35.34,1.15,35.3587061415,78.02,36.7055,-3.42,36.8644833173,0.9755,-3.42,3.556402712,35.73,0.0,35.73,65.97
2022-01-11 23:00:00,29.576999999999998,-2.419,29.6757559297,0.777,-3.959,4.0345272338000004,28.8,1.54,28.8411442214,78.23,29.917,-3.959,30.1778158587,0.777,-3.959,4.0345272338000004,29.14,0.0,29.14,66.15
2022-01-11 23:30:00,34.4865,-2.367,34.5676347361,0.4565,-4.377,4.4007409887,34.03,2.01,34.0893091746,78.72,34.9365,-4.377,35.2096174539,0.4565,-4.377,4.4007409887,34.48,0.0,34.48,66.57
2022-01-12 00:00:00,30.7985,-2.545,30.9034727377,0.47850000000000004,-5.535,5.5556446296,30.32,2.99,30.4670723897,78.49,31.0785,-5.535,31.5675369209,0.47850000000000004,-5.535,5.5556446296,30.6,0.0,30.6,66.38
2022-01-12 00:30:00,37.12,-2.561,37.2082399611,2.24,-4.771,5.2706774707,34.88,2.21,34.9499427753,78.86,37.52,-4.771,37.8221210537,2.24,-4.771,5.2706774707,35.28,0.0,35.28,66.69
2022-01-12 01:00:00,36.357,-2.651,36.4535217777,1.5670000000000002,-4.691,4.9458032715,34.79,2.04,34.8497589662,78.39,36.827,-4.691,37.1245661254,1.5670000000000002,-4.691,4.9458032715,35.26,0.0,35.26,66.3
2022-01-12 01:30:00,30.3685,-2.6065,30.4801514842,1.4085,-4.8965,5.0950549065,28.96,2.29,29.0503993088,78.39,30.7185,-4.8965,31.106300881,1.4085,-4.8965,5.0950549065,29.31,0.0,29.31,66.3
2022-01-12 02:00:00,23.3835,-2.746,23.5441837457,1.4135,-4.296,4.5225654501,21.97,1.55,22.0246089636,78.47,23.6335,-4.296,24.020781383,1.4135,-4.296,4.5225654501,22.22,0.0,22.22,66.37
2022-01-12 02:30:00,31.472,-2.6555,31.5838323237,0.632,-5.1755,5.2139451714,30.84,2.52,30.9427859121,78.76,31.822,-5.1755,32.2401222741,0.632,-5.1755,5.2139451714,31.19,0.0,31.19,66.6
2022-01-12 03:00:00,25.8685,-2.6105,25.9998846632,0.6685,-4.5705,4.6191300588,25.2,1.96,25.2761072952,78.76,26.1685,-4.5705,26.5646355612,0.6685,-4.5705,4.6191300588,25.5,0.0,25.5,66.6
2022-01-12 03:30:00,23.6255,-2.657,23.7744379376,0.2555,-4.757,4.7638565522,23.37,2.1,23.4641620349,78.85,23.8855,-4.757,24.3545921594,0.2555,-4.757,4.7638565522,23.63,0.0,23.63,66.67
2022-01-12 04:00:00,34.8745,-2.6710000000000003,34.9766349332,0.35450000000000004,-4.971,4.9836243087,34.52,2.3,34.596537399,78.85,35.1945,-4.971,35.5438274705,0.35450000000000004,-4.971,4.9836243087,34.84,0.0,34.84,66.67
2022-01-12 04:30:00,32.869,-2.7655000000000003,32.9851353074,1.699,-4.7755,5.0687277743,31.17,2.01,31.2347402743,78.59,33.249,-4.7755,33.5901979936,1.699,-4.7755,5.0687277743,31.55,0.0,31.55,66.46
2022-01-12 05:00:00,32.459,-2.7445,32.5748209703,0.169,-4.6145,4.6175936645,32.29,1.87,32.3441030174,78.55,32.849,-4.6145,33.1715301313,0.169,-4.6145,4.6175936645,32.68,0.0,32.68,66.41
2022-01-12 05:30:00,32.964,-2.6615,33.07126968,0.14400000000000002,-5.5915,5.5933539357,32.82,2.93,32.9505280686,78.67,33.344,-5.5915,33.809572731,0.14400000000000002,-5.5915,5.5933539357,33.2,0.0,33.2,66.51
2022-01-12 06:00:00,29.1015,-2.76,29.232086861,0.0315,-4.86,4.8601020823,29.07,2.1,29.1457526923,78.97,29.4915,-4.86,29.8892651674,0.0315,-4.86,4.8601020823,29.46,0.0,29.46,66.76
2022-01-12 06:30:00,24.2595,-2.6575,24.4046234656,0.029500000000000002,-2.4875,2.4876749184999998,24.23,-0.17,24.2305963608,78.97,24.4995,-2.4875,24.6254574881,0.029500000000000002,-2.4875,2.4876749184999998,24.47,0.0,24.47,66.76
2022-01-12 07:00:00,30.7095,-2.418,30.8045469736,0.029500000000000002,-2.698,2.6981612721,30.68,0.28,30.6812776787,78.71,31.0695,-2.698,31.1864238772,0.029500000000000002,-2.698,2.6981612721,31.04,0.0,31.04,66.52
2022-01-12 07:30:00,22.9845,-2.331,23.102398171,0.044500000000000005,-0.241,0.2450739684,22.94,-2.09,23.0350103104,78.43,23.2645,-0.241,23.2657482418,0.044500000000000005,-0.241,0.2450739684,23.22,0.0,23.22,66.29
2022-01-12 08:00:00,22.619,-2.2345,22.7291036174,0.029,-0.24450000000000002,0.2462138298,22.59,-1.99,22.6774822236,78.13,22.869,-0.24450000000000002,22.8703069776,0.029,-0.24450000000000002,0.2462138298,22.84,0.0,22.84,66.03
2022-01-12 08:30:00,22.479,-2.195,22.585912999,0.029,-0.775,0.7755423908,22.45,-1.42,22.4948638582,78.26,22.739,-0.775,22.7522031021,0.029,-0.775,0.7755423908,22.71,0.0,22.71,66.13
2022-01-12 09:00:00,15.059,-2.5035,15.265680242,0.029,1.1065,1.1068799619,15.03,-3.61,15.457457747,78.33,15.239,1.1065,15.2791185364,0.029,1.1065,1.1068799619,15.21,0.0,15.21,66.18
2022-01-12 09:30:00,14.6985,-2.2105,14.8637886321,0.0285,1.6195,1.6197507523999999,14.67,-3.83,15.1617215381,78.8,14.8585,1.6195,14.9464980012,0.0285,1.6195,1.6197507523999999,14.83,0.0,14.83,66.59
2022-01-12 10:00:00,15.1085,-2.1785,15.2647513737,0.0285,2.0215,2.0217008928,15.08,-4.2,15.653957966,79.18,15.2685,2.0215,15.4017386843,0.0285,2.0215,2.0217008928,15.24,0.0,15.24,66.93
2022-01-12 10:30:00,15.0085,-2.017,15.1434263379,0.0285,2.493,2.4931629008,14.98,-4.51,15.6441842229,79.02,15.1485,2.493,15.3522669743,0.0285,2.493,2.4931629008,15.12,0.0,15.12,66.79
2022-01-12 11:00:00,16.228,-1.956,16.3454556376,0.028,1.9340000000000002,1.9342026781000001,16.2,-3.89,16.6604951907,79.02,16.408,1.9340000000000002,16.5215864856,0.028,1.9340000000000002,1.9342026781000001,16.38,0.0,16.38,66.79
2022-01-12 11:30:00,15.828,-2.011,15.9552406751,0.028,0.809,0.8094844038,15.8,-2.8200000000000003,16.0496853552,79.13,15.988,0.809,16.0084547974,0.028,0.809,0.8094844038,15.96,0.0,15.96,66.91
2022-01-12 12:00:00,18.878,-1.9365,18.9770628984,0.028,0.1835,0.1856239478,18.85,-2.12,18.9688402387,79.13,19.078,0.1835,19.0788824686,0.028,0.1835,0.1856239478,19.05,0.0,19.05,66.91
2022-01-12 12:30:00,19.238,-1.8945,19.331057246,0.028,-0.5745,0.5751819277,19.21,-1.32,19.2552979722,79.02,19.438,-0.5745,19.446487967,0.028,-0.5745,0.5751819277,19.41,0.0,19.41,66.82
2022-01-12 13:00:00,22.8975,-1.912,22.9771897814,0.0275,-1.552,1.5522436180999999,22.87,-0.36,22.8728332307,79.06,23.1575,-1.552,23.2094487278,0.0275,-1.552,1.5522436180999999,23.13,0.0,23.13,66.86
2022-01-12 13:30:00,20.0775,-1.9605000000000001,20.1729910152,0.0275,-1.4905,1.4907536685,20.05,-0.47000000000000003,20.0555079716,79.12,20.3075,-1.4905,20.3621252943,0.0275,-1.4905,1.4907536685,20.28,0.0,20.28,66.91
2022-01-12 14:00:00,18.3475,-1.912,18.4468561075,0.0275,-0.722,0.722523529,18.32,-1.19,18.3586083351,79.28,18.5475,-0.722,18.561547356,0.0275,-0.722,0.722523529,18.52,0.0,18.52,67.04
2022-01-12 14:30:00,16.6375,-1.9805000000000001,16.7549630408,0.0275,-0.24050000000000002,0.24206713940000002,16.61,-1.74,16.7008891979,79.37,16.8175,-0.24050000000000002,16.8192195568,0.0275,-0.24050000000000002,0.24206713940000002,16.79,0.0,16.79,67.15
2022-01-12 15:00:00,18.6175,-1.919,18.7161392186,0.0275,-0.47900000000000004,0.4797887556,18.59,-1.44,18.6456885097,79.37,18.8175,-0.47900000000000004,18.8235954921,0.0275,-0.47900000000000004,0.4797887556,18.79,0.0,18.79,67.15
2022-01-12 15:30:00,17.4675,-1.889,17.5693448156,0.0275,0.021,0.0346013006,17.44,-1.9100000000000001,17.5442782696,78.93,17.6775,0.021,17.6775124735,0.0275,0.021,0.0346013006,17.65,0.0,17.65,66.77
2022-01-12 16:00:00,14.6105,-1.788,14.7194991168,0.030500000000000003,2.462,2.4621889144,14.58,-4.25,15.1868001896,79.02,14.7605,2.462,14.9644179389,0.030500000000000003,2.462,2.4621889144,14.73,0.0,14.73,66.83
2022-01-12 16:30:00,16.2285,-1.8005,16.328074366,0.0385,1.5695000000000001,1.5699721334999999,16.19,-3.37,16.5370190784,78.78,16.3985,1.5695000000000001,16.4734371793,0.0385,1.5695000000000001,1.5699721334999999,16.36,0.0,16.36,66.61
2022-01-12 17:00:00,21.8615,-1.7695,21.9329959764,0.0315,1.8105,1.8107740058,21.83,-3.58,22.121602564,78.93,22.0915,1.8105,22.1655652421,0.0315,1.8105,1.8107740058,22.06,0.0,22.06,66.74
2022-01-12 17:30:00,23.431,-1.927,23.5101061248,0.031,2.273,2.2732113848,23.4,-4.2,23.7739353074,78.34,23.711,2.273,23.8196987806,0.031,2.273,2.2732113848,23.68,0.0,23.68,66.23
2022-01-12 18:00:00,23.361,-1.957,23.4428276878,0.031,1.583,1.5833035085,23.33,-3.54,23.5970443064,78.21,23.641,1.583,23.6939395205,0.031,1.583,1.5833035085,23.61,0.0,23.61,66.12
2022-01-12 18:30:00,21.011,-1.8094999999999999,21.0887745317,0.031,2.3305,2.3307061698,20.98,-4.14,21.3845738793,78.38,21.231,2.3305,21.3585250252,0.031,2.3305,2.3307061698,21.2,0.0,21.2,66.24
2022-01-12 19:00:00,20.521,-1.9175,20.6103917297,0.031,2.2925,2.2927095869,20.49,-4.21,20.9180352806,78.1,20.771,2.2925,20.8971289236,0.031,2.2925,2.2927095869,20.74,0.0,20.74,66.01
2022-01-12 19:30:00,17.9105,-1.986,18.0202720915,0.030500000000000003,2.054,2.0542264359,17.88,-4.04,18.3307392104,78.1,18.1205,2.054,18.2365412359,0.030500000000000003,2.054,2.0542264359,18.09,0.0,18.09,66.01
2022-01-12 20:00:00,18.0005,-2.0835,18.1206780364,0.030500000000000003,1.1765,1.17689528,17.97,-3.26,18.2633102147,78.28,18.2005,1.1765,18.2384854771,0.030500000000000003,1.1765,1.17689528,18.17,0.0,18.17,66.17
2022-01-12 20:30:00,18.5805,-2.096,18.6983474203,0.030500000000000003,0.34400000000000003,0.3453494607,18.55,-2.44,18.7097862094,78.47,18.7805,0.34400000000000003,18.7836502376,0.030500000000000003,0.34400000000000003,0.3453494607,18.75,0.0,18.75,66.33
2022-01-12 21:00:00,19.54,-2.104,19.6529492952,0.03,1.146,1.1463926029,19.51,-3.25,19.778842231,78.62,19.76,1.146,19.7932037831,0.03,1.146,1.1463926029,19.73,0.0,19.73,66.46
2022-01-12 21:30:00,20.63,-2.2875,20.7564340928,0.03,-0.48750000000000004,0.48842220470000003,20.6,-1.8,20.6784912409,78.57,20.87,-0.48750000000000004,20.8756929526,0.03,-0.48750000000000004,0.48842220470000003,20.84,0.0,20.84,66.41
2022-01-12 22:00:00,19.82,-2.3495,19.958771261,0.03,-0.9995,0.9999501238,19.79,-1.35,19.8359925388,78.94,20.06,-0.9995,20.0848848702,0.03,-0.9995,0.9999501238,20.03,0.0,20.03,66.72
2022-01-12 22:30:00,18.02,-2.535,18.1974345719,0.03,-0.755,0.7555957914,17.99,-1.78,18.0778455575,78.88,18.19,-0.755,18.205661894,0.03,-0.755,0.7555957914,18.16,0.0,18.16,66.66
2022-01-12 23:00:00,20.92,-2.672,21.089949834,0.03,-2.402,2.4021873366,20.89,-0.27,20.8917447811,78.73,21.19,-2.402,21.3257052404,0.03,-2.402,2.4021873366,21.16,0.0,21.16,66.53
2022-01-12 23:30:00,20.6195,-2.723,20.7985218044,0.029500000000000002,-2.043,2.0432129723,20.59,-0.68,20.6012256917,79.12,20.8495,-2.043,20.9493555808,0.029500000000000002,-2.043,2.0432129723,20.82,0.0,20.82,66.86
2022-01-13 00:00:00,21.8295,-2.771,22.0046702145,0.029500000000000002,-1.621,1.6212684078000001,21.8,-1.15,21.8303114957,79.03,22.0695,-1.621,22.1289509749,0.029500000000000002,-1.621,1.6212684078000001,22.04,0.0,22.04,66.81
2022-01-13 00:30:00,19.3395,-2.792,19.5399980617,0.029500000000000002,-1.252,1.2523474957,19.31,-1.54,19.3713112618,78.92,19.5695,-1.252,19.6095087713,0.029500000000000002,-1.252,1.2523474957,19.54,0.0,19.54,66.73
2022-01-13 01:00:00,18.6395,-2.8200000000000003,18.8516142611,0.029500000000000002,-0.71,0.7106125878,18.61,-2.11,18.7292338338,78.97,18.8395,-0.71,18.8528740581,0.029500000000000002,-0.71,0.7106125878,18.81,0.0,18.81,66.77
2022-01-13 01:30:00,23.129,-2.898,23.3098486696,0.029,-1.968,1.9682136571000002,23.1,-0.93,23.1187131995,78.71,23.369,-1.968,23.4517202994,0.029,-1.968,1.9682136571000002,23.34,0.0,23.34,66.54
2022-01-13 02:00:00,19.529,-2.795,19.7279970093,0.029,-1.645,1.6452556031999999,19.5,-1.15,19.5338808228,78.97,19.759,-1.645,19.8273575143,0.029,-1.645,1.6452556031999999,19.73,0.0,19.73,66.76
2022-01-13 02:30:00,17.579,-2.838,17.8066135186,0.029,-2.138,2.1381966701,17.55,-0.7000000000000001,17.5639545661,78.97,17.789,-2.138,17.9170188648,0.029,-2.138,2.1381966701,17.76,0.0,17.76,66.76
