Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-13 03:00:00,16.729,-2.7965,16.9611277116,0.029,-1.9465,1.9467160168,16.7,-0.85,16.7216177447,79.2,16.909,-1.9465,17.02066812,0.029,-1.9465,1.9467160168,16.88,0.0,16.88,66.96
2022-01-13 03:30:00,16.4285,-2.896,16.6817993109,0.0285,-3.2560000000000002,3.2561247289,16.4,0.36,16.4039507436,79.12,16.5985,-3.2560000000000002,16.9148378133,0.0285,-3.2560000000000002,3.2561247289,16.57,0.0,16.57,66.88
2022-01-13 04:00:00,19.1485,-2.9065000000000003,19.3678288535,0.0285,-3.7765,3.7766075385,19.12,0.87,19.1397831754,79.29,19.3285,-3.7765,19.6939804128,0.0285,-3.7765,3.7766075385,19.3,0.0,19.3,67.02
2022-01-13 04:30:00,23.8655,-2.838,24.0336500401,0.025500000000000002,-3.258,3.2580997913,23.84,0.42,23.8436993774,79.29,24.1455,-3.258,24.3643127186,0.025500000000000002,-3.258,3.2580997913,24.12,0.0,24.12,67.02
2022-01-13 05:00:00,30.8555,-2.9115,30.992558986,0.025500000000000002,-3.4615,3.4615939248,30.83,0.55,30.8349055455,79.18,31.1655,-3.4615,31.3571422885,0.025500000000000002,-3.4615,3.4615939248,31.14,0.0,31.14,66.94
2022-01-13 05:30:00,20.8655,-2.8200000000000003,21.0552010261,0.025500000000000002,-2.3,2.3001413544,20.84,-0.52,20.8464865145,79.01,21.1755,-2.3,21.3000422593,0.025500000000000002,-2.3,2.3001413544,21.15,0.0,21.15,66.8
2022-01-13 06:00:00,18.8455,-2.8455,19.0591117448,0.025500000000000002,-3.1155,3.1156043555,18.82,0.27,18.8219366697,79.2,19.0355,-3.1155,19.2887687658,0.025500000000000002,-3.1155,3.1156043555,19.01,0.0,19.01,66.95
2022-01-13 06:30:00,22.3955,-2.8415,22.5750424695,0.025500000000000002,-2.4015,2.4016353803,22.37,-0.44,22.3743268055,79.47,22.6355,-2.4015,22.7625363811,0.025500000000000002,-2.4015,2.4016353803,22.61,0.0,22.61,67.16
2022-01-13 07:00:00,23.5255,-2.7005,23.6799883974,0.025500000000000002,-1.7705000000000002,1.7706836250000002,23.5,-0.93,23.5183949282,79.23,23.7255,-1.7705000000000002,23.7914694901,0.025500000000000002,-1.7705000000000002,1.7706836250000002,23.7,0.0,23.7,66.97
2022-01-13 07:30:00,29.2055,-2.578,29.3190605963,0.025500000000000002,-1.238,1.2382625933,29.18,-1.34,29.2107514453,78.93,29.5555,-1.238,29.5814168736,0.025500000000000002,-1.238,1.2382625933,29.53,0.0,29.53,66.71
2022-01-13 08:00:00,37.0355,-2.4985,37.1196816056,0.025500000000000002,-1.3185,1.318746564,37.01,-1.18,37.028806354,78.29,37.5355,-1.3185,37.5586501688,0.025500000000000002,-1.3185,1.318746564,37.51,0.0,37.51,66.2
2022-01-13 08:30:00,41.3155,-2.198,41.3739258984,0.025500000000000002,-0.738,0.7384404174,41.29,-1.46,41.3158044821,78.18,41.8055,-0.738,41.8120135159,0.025500000000000002,-0.738,0.7384404174,41.78,0.0,41.78,66.11
2022-01-13 09:00:00,39.5555,-2.185,39.6158024688,0.025500000000000002,-0.615,0.6155284315,39.53,-1.57,39.5611653013,78.04,39.9755,-0.615,39.9802304302,0.025500000000000002,-0.615,0.6155284315,39.95,0.0,39.95,65.99
2022-01-13 09:30:00,40.4055,-2.0805,40.4590275526,0.025500000000000002,-0.41050000000000003,0.4112912593,40.38,-1.67,40.4145184309,78.08,40.8855,-0.41050000000000003,40.8875607062,0.025500000000000002,-0.41050000000000003,0.4112912593,40.86,0.0,40.86,66.02
2022-01-13 10:00:00,32.6555,-1.992,32.7162000277,0.025500000000000002,0.218,0.21948633210000001,32.63,-2.21,32.704755006,77.99,33.0855,0.218,33.086218192,0.025500000000000002,0.218,0.21948633210000001,33.06,0.0,33.06,65.95
2022-01-13 10:30:00,25.9355,-2.0955,26.0200169197,0.025500000000000002,0.5645,0.5650756587,25.91,-2.66,26.0461839815,78.21,26.2755,0.5645,26.2815631289,0.025500000000000002,0.5645,0.5650756587,26.25,0.0,26.25,66.14
2022-01-13 11:00:00,22.4555,-2.054,22.5492438066,0.025500000000000002,0.136,0.13836997510000001,22.43,-2.19,22.5366590248,78.48,22.7155,0.136,22.7159071192,0.025500000000000002,0.136,0.13836997510000001,22.69,0.0,22.69,66.36
2022-01-13 11:30:00,25.6555,-1.9445000000000001,25.7290839421,0.025500000000000002,-0.42450000000000004,0.4252652114,25.63,-1.52,25.6750326193,78.6,25.9655,-0.42450000000000004,25.968969762,0.025500000000000002,-0.42450000000000004,0.4252652114,25.94,0.0,25.94,66.46
2022-01-13 12:00:00,33.1655,-1.949,33.2227179991,0.025500000000000002,-1.229,1.2292645159,33.14,-0.72,33.1478204412,78.69,33.5255,-1.229,33.5480191852,0.025500000000000002,-1.229,1.2292645159,33.5,0.0,33.5,66.54
2022-01-13 12:30:00,41.5655,-1.8479999999999999,41.6065607116,0.025500000000000002,-1.6280000000000001,1.628199696,41.54,-0.22,41.5405825669,78.61,42.0155,-1.6280000000000001,42.0470287208,0.025500000000000002,-1.6280000000000001,1.628199696,41.99,0.0,41.99,66.48
2022-01-13 13:00:00,42.0155,-1.9655,42.0614482692,0.025500000000000002,-2.5455,2.5456277222,41.99,0.58,41.9940055246,78.5,42.5255,-2.5455,42.6016164071,0.025500000000000002,-2.5455,2.5456277222,42.5,0.0,42.5,66.4
2022-01-13 13:30:00,44.1255,-2.0295,44.172147565,0.025500000000000002,-2.6595,2.6596222475999998,44.1,0.63,44.1044997704,78.5,44.6355,-2.6595,44.7146597941,0.025500000000000002,-2.6595,2.6596222475999998,44.61,0.0,44.61,66.4
2022-01-13 14:00:00,38.0455,-1.9304999999999999,38.0944471085,0.025500000000000002,-3.4105,3.4105953293,38.02,1.48,38.0487949875,78.61,38.5655,-3.4105,38.7160083234,0.025500000000000002,-3.4105,3.4105953293,38.54,0.0,38.54,66.49
2022-01-13 14:30:00,29.7955,-1.97,29.8605545871,0.025500000000000002,-3.08,3.0801055583,29.77,1.11,29.7906864641,78.95,30.1655,-3.08,30.3223315438,0.025500000000000002,-3.08,3.0801055583,30.14,0.0,30.14,66.77
2022-01-13 15:00:00,31.4655,-2.0125,31.5297929981,0.025500000000000002,-2.5025,2.5026299167,31.44,0.49,31.4438181524,79.12,31.8255,-2.5025,31.9237365686,0.025500000000000002,-2.5025,2.5026299167,31.8,0.0,31.8,66.93
2022-01-13 15:30:00,32.6955,-1.925,32.7521197062,0.025500000000000002,-2.675,2.6751215393,32.67,0.75,32.6786076815,78.8,33.1155,-2.675,33.2233647491,0.025500000000000002,-2.675,2.6751215393,33.09,0.0,33.09,66.65
2022-01-13 16:00:00,28.6855,-1.896,28.7480908279,0.025500000000000002,-1.6560000000000001,1.6561963199,28.66,-0.24,28.6610048672,78.8,28.9655,-1.6560000000000001,29.0127993522,0.025500000000000002,-1.6560000000000001,1.6561963199,28.94,0.0,28.94,66.65
2022-01-13 16:30:00,35.8655,-1.8315000000000001,35.9122330481,0.025500000000000002,-1.5215,1.5217136721,35.84,-0.31,35.8413406557,78.55,36.2755,-1.5215,36.3073940472,0.025500000000000002,-1.5215,1.5217136721,36.25,0.0,36.25,66.43
2022-01-13 17:00:00,41.4255,-1.92,41.4699704636,0.025500000000000002,-1.5,1.5002167343,41.4,-0.42,41.40213038,78.4,41.9755,-1.5,42.0022927975,0.025500000000000002,-1.5,1.5002167343,41.95,0.0,41.95,66.31
2022-01-13 17:30:00,35.9955,-2.1235,36.0580819304,0.025500000000000002,-0.8835000000000001,0.88386792,35.97,-1.24,35.9913670204,78.09,36.4255,-0.8835000000000001,36.4362130648,0.025500000000000002,-0.8835000000000001,0.88386792,36.4,0.0,36.4,66.04
2022-01-13 18:00:00,40.6055,-1.9889999999999999,40.6541849168,0.025500000000000002,-1.339,1.3392427898,40.58,-0.65,40.5852054325,78.24,41.0555,-1.339,41.0773295292,0.025500000000000002,-1.339,1.3392427898,41.03,0.0,41.03,66.16
2022-01-13 18:30:00,34.8255,-1.9205,34.8784141053,0.025500000000000002,-0.7705000000000001,0.7709218508,34.8,-1.15,34.818996252,78.05,35.2955,-0.7705000000000001,35.3039089974,0.025500000000000002,-0.7705000000000001,0.7709218508,35.27,0.0,35.27,66.0
2022-01-13 19:00:00,33.9955,-1.9815,34.0531990054,0.025500000000000002,-1.0015,1.0018245854,33.97,-0.98,33.9841330624,78.09,34.3955,-1.0015,34.4100773393,0.025500000000000002,-1.0015,1.0018245854,34.37,0.0,34.37,66.0
2022-01-13 19:30:00,40.9655,-2.06,41.0172621009,0.025500000000000002,-1.75,1.7501857759,40.94,-0.31,40.941173652,78.09,41.4455,-1.75,41.482429657,0.025500000000000002,-1.75,1.7501857759,41.42,0.0,41.42,66.0
2022-01-13 20:00:00,36.1785,-2.2065,36.2457239478,0.2585,-2.6465,2.6590946768,35.92,0.44,35.9226947764,77.99,36.5385,-2.6465,36.6342182188,0.2585,-2.6465,2.6590946768,36.28,0.0,36.28,65.94
2022-01-13 20:30:00,42.7925,-2.227,42.8504093942,0.5525,-3.887,3.9260699497,42.24,1.6600000000000001,42.2726057867,78.12,43.3025,-3.887,43.4766060687,0.5525,-3.887,3.9260699497,42.75,0.0,42.75,66.06
2022-01-13 21:00:00,45.2505,-2.1855,45.3032466883,0.9505,-4.4355,4.5362000066,44.3,2.25,44.3571020244,78.12,45.7705,-4.4355,45.9849141621,0.9505,-4.4355,4.5362000066,44.82,0.0,44.82,66.06
2022-01-13 21:30:00,57.0155,-2.382,57.0652360396,0.8655,-10.522,10.5575363722,56.15,8.14,56.736955329,78.04,57.7055,-10.522,58.6569451493,0.8655,-10.522,10.5575363722,56.84,0.0,56.84,65.98
2022-01-13 22:00:00,37.7525,-2.428,37.8304961671,0.7425,-7.698,7.7337255091,37.01,5.27,37.3833251598,77.44,38.2225,-7.698,38.9899821781,0.7425,-7.698,7.7337255091,37.48,0.0,37.48,65.47
2022-01-13 22:30:00,40.207,-2.525,40.2862069945,0.667,-6.795,6.8276580172,39.54,4.27,39.7698943926,78.09,40.677,-6.795,41.2406395925,0.667,-6.795,6.8276580172,40.01,0.0,40.01,66.03
2022-01-13 23:00:00,36.912,-2.6195,37.0048310934,0.732,-7.8995,7.9333425648,36.18,5.28,36.5632438386,78.37,37.342,-7.8995,38.1684040045,0.732,-7.8995,7.9333425648,36.61,0.0,36.61,66.25
2022-01-13 23:30:00,38.2925,-2.659,38.3847083778,0.07250000000000001,-7.909,7.9093322885,38.22,5.25,38.578891897,78.74,38.7325,-7.909,39.5317446775,0.07250000000000001,-7.909,7.9093322885,38.66,0.0,38.66,66.57
2022-01-14 00:00:00,35.991,-2.6865,36.0911258241,0.031,-7.5165,7.5165639258,35.96,4.83,36.2829229804,78.63,36.421,-7.5165,37.1885333571,0.031,-7.5165,7.5165639258,36.39,0.0,36.39,66.48
2022-01-14 00:30:00,41.8355,-2.7085,41.9230847207,0.025500000000000002,-7.1485,7.1485454814,41.81,4.44,42.0450912712,78.8,42.2455,-7.1485,42.8460420868,0.025500000000000002,-7.1485,7.1485454814,42.22,0.0,42.22,66.63
2022-01-14 01:00:00,39.3255,-2.83,39.4271968348,0.025500000000000002,-5.63,5.6300577484000005,39.3,2.8,39.3996192875,78.4,39.8855,-5.63,40.280888896,0.025500000000000002,-5.63,5.6300577484000005,39.86,0.0,39.86,66.29
2022-01-14 01:30:00,37.9255,-2.922,38.0378973427,0.025500000000000002,-4.922,4.922066055,37.9,2.0,37.9527337619,78.14,38.3055,-4.922,38.6204274219,0.025500000000000002,-4.922,4.922066055,38.28,0.0,38.28,66.07
2022-01-14 02:00:00,43.345,-2.8565,43.4390218266,0.025,-5.2665,5.266559337,43.32,2.41,43.3869853758,78.78,43.865,-5.2665,44.1800209059,0.025,-5.2665,5.266559337,43.84,0.0,43.84,66.62
2022-01-14 02:30:00,43.925,-2.855,44.0176856502,0.025,-4.545,4.5450687564,43.9,1.69,43.9325175696,78.78,44.475,-4.545,44.7066287031,0.025,-4.545,4.5450687564,44.45,0.0,44.45,66.62
2022-01-14 03:00:00,40.415,-2.878,40.5173433112,0.025,-4.898,4.8980638011,40.39,2.02,40.4404809566,78.78,40.955,-4.898,41.2468475038,0.025,-4.898,4.8980638011,40.93,0.0,40.93,66.62
2022-01-14 03:30:00,39.605,-2.8615,39.7082385312,0.025,-5.1415,5.1415607796,39.58,2.2800000000000002,39.6456151422,78.98,40.025,-5.1415,40.3538802007,0.025,-5.1415,5.1415607796,40.0,0.0,40.0,66.79
2022-01-14 04:00:00,27.465,-2.8705,27.614597503,0.025,-4.1505,4.1505752915,27.44,1.28,27.4698380046,79.1,27.855,-4.1505,28.16252253,0.025,-4.1505,4.1505752915,27.83,0.0,27.83,66.88
2022-01-14 04:30:00,35.7565,-2.8395,35.8690681856,0.026500000000000003,-4.6895,4.6895748741,35.73,1.85,35.7778618702,79.35,36.1365,-4.6895,36.4395121057,0.026500000000000003,-4.6895,4.6895748741,36.11,0.0,36.11,67.09
2022-01-14 05:00:00,34.7205,-2.8215,34.8349534591,0.030500000000000003,-5.3515,5.3515869142,34.69,2.5300000000000002,34.7821362196,79.18,35.1105,-5.3515,35.5159930524,0.030500000000000003,-5.3515,5.3515869142,35.08,0.0,35.08,66.96
2022-01-14 05:30:00,42.4245,-2.84,42.519452022,0.0245,-4.52,4.5200663988,42.4,1.6800000000000002,42.4332699659,79.12,42.9845,-4.52,43.2214951182,0.0245,-4.52,4.5200663988,42.96,0.0,42.96,66.9
2022-01-14 06:00:00,39.0345,-2.9365,39.1447981538,0.0245,-5.2065,5.206557644,39.01,2.27,39.0759900706,78.66,39.5045,-5.2065,39.8461185374,0.0245,-5.2065,5.206557644,39.48,0.0,39.48,66.52
2022-01-14 06:30:00,36.8245,-2.727,36.9253345178,0.0245,-3.487,3.4870860686,36.8,0.76,36.8078469895,78.86,37.2645,-3.487,37.4272912358,0.0245,-3.487,3.4870860686,37.24,0.0,37.24,66.68
2022-01-14 07:00:00,38.185,-2.658,38.277397887,0.025,-3.328,3.3280938989,38.16,0.67,38.1658813602,78.49,38.585,-3.328,38.7282559509,0.025,-3.328,3.3280938989,38.56,0.0,38.56,66.36
2022-01-14 07:30:00,36.7785,-2.468,36.8612138467,0.0585,-2.948,2.9485803788,36.72,0.48,36.7231371209,78.36,37.2785,-2.948,37.3948828886,0.0585,-2.948,2.9485803788,37.22,0.0,37.22,66.25
2022-01-14 08:00:00,26.12,-2.332,26.2238941426,0.34,-1.822,1.8534519147,25.78,-0.51,25.7850441148,78.2,26.39,-1.822,26.4528218533,0.34,-1.822,1.8534519147,26.05,0.0,26.05,66.11
2022-01-14 08:30:00,29.9105,-2.171,29.9891855716,1.6905000000000001,-0.731,1.8417793706,28.22,-1.44,28.2567160158,78.43,30.2705,-0.731,30.2793251452,1.6905000000000001,-0.731,1.8417793706,28.58,0.0,28.58,66.3
2022-01-14 09:00:00,35.2735,-2.186,35.3411714329,2.1135,-2.426,3.2175080808,33.16,0.24,33.1608685049,77.89,35.6635,-2.426,35.7459187635,2.1135,-2.426,3.2175080808,33.55,0.0,33.55,65.85
2022-01-14 09:30:00,35.7915,-2.085,35.8521784171,1.6715,-2.275,2.8230368843,34.12,0.19,34.1205290111,77.93,36.1415,-2.275,36.2130314562,1.6715,-2.275,2.8230368843,34.47,0.0,34.47,65.89
2022-01-14 10:00:00,37.619,-2.052,37.6749235567,1.579,-3.412,3.7596522446,36.04,1.3599999999999999,36.0656512488,77.93,38.039,-3.412,38.1917172303,1.579,-3.412,3.7596522446,36.46,0.0,36.46,65.89
2022-01-14 10:30:00,28.953,-2.0025,29.0221676525,0.833,-2.6425,2.7706849785000003,28.12,0.64,28.1272821296,77.9,29.333,-2.6425,29.4517859433,0.833,-2.6425,2.7706849785000003,28.5,0.0,28.5,65.87
2022-01-14 11:00:00,36.257,-2.031,36.3138404744,0.857,-3.191,3.3040777836,35.4,1.16,35.4190005506,77.9,36.637,-3.191,36.7757018968,0.857,-3.191,3.3040777836,35.78,0.0,35.78,65.87
2022-01-14 11:30:00,33.3125,-1.949,33.3694659419,0.5125000000000001,-2.329,2.3847216295,32.8,0.38,32.8022011457,77.84,33.7425,-2.329,33.822781483,0.5125000000000001,-2.329,2.3847216295,33.23,0.0,33.23,65.82
2022-01-14 12:00:00,25.9445,-1.845,26.0100193243,0.2645,-1.605,1.6266484716,25.68,-0.24,25.6811214708,77.84,26.2445,-1.605,26.2935316238,0.2645,-1.605,1.6266484716,25.98,0.0,25.98,65.82
2022-01-14 12:30:00,26.3025,-1.9935,26.3779367749,0.5225000000000001,-2.2935,2.3522645472,25.78,0.30000000000000004,25.7817454801,77.95,26.5925,-2.2935,26.6912195019,0.5225000000000001,-2.2935,2.3522645472,26.07,0.0,26.07,65.91
2022-01-14 13:00:00,28.184,-1.9965000000000002,28.254625608,0.674,-2.5665,2.6535256264,27.51,0.5700000000000001,27.5159044918,78.11,28.484,-2.5665,28.5993912217,0.674,-2.5665,2.6535256264,27.81,0.0,27.81,66.05
2022-01-14 13:30:00,39.9045,-1.9855,39.9538650258,0.1145,-4.0255,4.027128071,39.79,2.04,39.8422602271,78.07,40.3845,-4.0255,40.5846336746,0.1145,-4.0255,4.027128071,40.27,0.0,40.27,66.05
2022-01-14 14:00:00,42.7305,-2.0475,42.7795264876,0.0805,-4.7575,4.7581810075,42.65,2.71,42.7360105766,77.82,43.2005,-4.7575,43.4616728452,0.0805,-4.7575,4.7581810075,43.12,0.0,43.12,65.82
2022-01-14 14:30:00,39.671,-2.074,39.725177369,0.321,-3.674,3.6879963395,39.35,1.6,39.3825151558,78.05,40.121,-3.674,40.2888684006,0.321,-3.674,3.6879963395,39.8,0.0,39.8,66.02
2022-01-14 15:00:00,41.9315,-2.033,41.9807548914,0.1615,-6.043,6.0451576696,41.77,4.01,41.9620423716,77.95,42.4915,-6.043,42.9190566212,0.1615,-6.043,6.0451576696,42.33,0.0,42.33,65.95
2022-01-14 15:30:00,44.4155,-2.161,44.468039773,0.3755,-6.231,6.2423041619,44.04,4.07,44.2276666805,78.4,44.8455,-6.231,45.2763098237,0.3755,-6.231,6.2423041619,44.47,0.0,44.47,66.32
2022-01-14 16:00:00,46.872,-1.9885000000000002,46.9141611483,1.242,-6.4685,6.5866574414,45.63,4.48,45.8493980331,78.73,47.482,-6.4685,47.9205782128,1.242,-6.4685,6.5866574414,46.24,0.0,46.24,66.61
2022-01-14 16:30:00,35.088,-1.9969999999999999,35.144782728,1.608,-5.417,5.6506241248,33.48,3.42,33.6542241034,78.39,35.498,-5.417,35.9089389011,1.608,-5.417,5.6506241248,33.89,0.0,33.89,66.31
2022-01-14 17:00:00,40.8185,-2.0895,40.871945788,1.5485,-5.0795,5.3102893047,39.27,2.99,39.3836641261,78.56,41.2285,-5.0795,41.5402278821,1.5485,-5.0795,5.3102893047,39.68,0.0,39.68,66.43
2022-01-14 17:30:00,37.803,-2.2275,37.8685696224,2.023,-4.1675,4.6325570962,35.78,1.94,35.8325550303,78.26,38.253,-4.1675,38.4793459566,2.023,-4.1675,4.6325570962,36.23,0.0,36.23,66.18
2022-01-14 18:00:00,38.2525,-2.202,38.3158264983,1.3425,-3.722,3.9567145778,36.91,1.52,36.9412844931,78.22,38.7125,-3.722,38.8910136182,1.3425,-3.722,3.9567145778,37.37,0.0,37.37,66.13
2022-01-14 18:30:00,34.664,-1.9995,34.7216200119,1.524,-2.0395,2.5460039768,33.14,0.04,33.14002414,78.09,35.054,-2.0395,35.113280625,1.524,-2.0395,2.5460039768,33.53,0.0,33.53,66.02
2022-01-14 19:00:00,32.173,-2.009,32.2356636352,1.043,-2.179,2.41575868,31.13,0.17,31.130464179,77.34,32.533,-2.179,32.6058910321,1.043,-2.179,2.41575868,31.49,0.0,31.49,65.4
2022-01-14 19:30:00,32.5615,-2.069,32.6271672575,1.2615,-5.689,5.8271865639,31.3,3.62,31.5086400849,77.25,32.9215,-5.689,33.4094280593,1.2615,-5.689,5.8271865639,31.66,0.0,31.66,65.31
2022-01-14 20:00:00,44.011,-2.2125,44.0665777801,2.281,-7.7125,8.0427369253,41.73,5.5,42.0908885627,77.1,44.471,-7.7125,45.1348257696,2.281,-7.7125,8.0427369253,42.19,0.0,42.19,65.17
2022-01-14 20:30:00,48.273,-1.5455,48.2977338935,1.923,-10.8555,11.0245094789,46.35,9.31,47.2757718076,76.78,48.133,-10.8555,49.3419453331,1.923,-10.8555,11.0245094789,46.21,0.0,46.21,64.92
2022-01-14 21:00:00,44.0925,-1.6205,44.1222684877,2.3925,-12.0205,12.2562831438,41.7,10.4,42.9773196,77.64,43.7925,-12.0205,45.4122833218,2.3925,-12.0205,12.2562831438,41.4,0.0,41.4,65.63
2022-01-14 21:30:00,46.3845,-1.6920000000000002,46.4153498775,2.3645,-14.302,14.4961396327,44.02,12.61,45.7905284966,78.04,46.0645,-14.302,48.2336538555,2.3645,-14.302,14.4961396327,43.7,0.0,43.7,65.96
2022-01-14 22:00:00,52.577,-1.8005,52.6078200389,2.537,-14.7005,14.917810471,50.04,12.9,51.676025389,78.04,52.187,-14.7005,54.2179644514,2.537,-14.7005,14.917810471,49.65,0.0,49.65,65.96
2022-01-14 22:30:00,45.857,-2.011,45.9010737347,3.597,-14.971,15.3970532895,42.26,12.96,44.2025926841,77.7,45.637,-14.971,48.0298512386,3.597,-14.971,15.3970532895,42.04,0.0,42.04,65.69
2022-01-14 23:00:00,54.1655,-2.02,54.2031529549,4.6455,-18.24,18.822281218,49.52,16.22,52.1087209592,78.14,53.7655,-18.24,56.7752286675,4.6455,-18.24,18.822281218,49.12,0.0,49.12,66.05
2022-01-14 23:30:00,54.523,-2.181,54.5666041641,4.043,-19.071,19.4948426513,50.48,16.89,53.2306537627,77.85,54.133,-19.071,57.3941175557,4.043,-19.071,19.4948426513,50.09,0.0,50.09,65.81
2022-01-15 00:00:00,58.7985,-2.231,58.8408103551,3.1085,-19.571,19.8163269364,55.69,17.34,58.3271094775,78.31,58.4585,-19.571,61.6475487205,3.1085,-19.571,19.8163269364,55.35,0.0,55.35,66.2
2022-01-15 00:30:00,57.6625,-2.203,57.7045675424,3.1925,-18.123,18.402042964,54.47,15.92,56.7488087981,78.23,57.3425,-18.123,60.138219422,3.1925,-18.123,18.402042964,54.15,0.0,54.15,66.13
2022-01-15 01:00:00,51.0055,-2.285,51.0566573059,4.7355,-16.755,17.4113464514,46.27,14.47,48.4798287951,78.3,50.6155,-16.755,53.3165909005,4.7355,-16.755,17.4113464514,45.88,0.0,45.88,66.19
2022-01-15 01:30:00,56.5495,-2.268,56.5949624459,3.9395,-17.688,18.1213963107,52.61,15.42,54.823247806,78.57,56.2195,-17.688,58.936385402,3.9395,-17.688,18.1213963107,52.28,0.0,52.28,66.41
2022-01-15 02:00:00,54.793,-2.19,54.8367481622,4.173,-17.24,17.7378558174,50.62,15.05,52.8099128952,78.37,54.483,-17.24,57.1455587863,4.173,-17.24,17.7378558174,50.31,0.0,50.31,66.25
2022-01-15 02:30:00,54.664,-2.2735,54.7112575093,2.5540000000000003,-16.6235,16.8185513125,52.11,14.35,54.049741905,78.57,54.304,-16.6235,56.7914180863,2.5540000000000003,-16.6235,16.8185513125,51.75,0.0,51.75,66.43
2022-01-15 03:00:00,57.351,-2.207,57.3934495391,0.6910000000000001,-17.537,17.5506082516,56.66,15.33,58.6972273621,78.57,56.931,-17.537,59.5708412732,0.6910000000000001,-17.537,17.5506082516,56.24,0.0,56.24,66.43
2022-01-15 03:30:00,54.1845,-2.236,54.230616226,0.2245,-16.776,16.7775020861,53.96,14.54,55.8846418974,78.7,53.8145,-16.776,56.3687376677,0.2245,-16.776,16.7775020861,53.59,0.0,53.59,66.54
2022-01-15 04:00:00,42.459,-2.274,42.5198513285,0.209,-15.504,15.505408637,42.25,13.23,44.2729646624,78.95,42.149,-15.504,44.9100458361,0.209,-15.504,15.505408637,41.94,0.0,41.94,66.74
2022-01-15 04:30:00,52.119,-2.221,52.1663014023,0.199,-17.161,17.1621537693,51.92,14.94,54.0267526324,79.44,51.759,-17.161,54.5297533646,0.199,-17.161,17.1621537693,51.56,0.0,51.56,67.14
2022-01-15 05:00:00,54.0245,-2.263,54.0718759546,0.1845,-17.293,17.2939841925,53.84,15.03,55.898537548,79.28,53.7445,-17.293,56.4581183644,0.1845,-17.293,17.2939841925,53.56,0.0,53.56,67.03
2022-01-15 05:30:00,56.603,-2.283,56.6490220392,0.033,-16.073,16.0730338767,56.57,13.79,58.2265317531,79.14,56.153,-16.073,58.4080537084,0.033,-16.073,16.0730338767,56.12,0.0,56.12,66.91
2022-01-15 06:00:00,53.4005,-2.172,53.4446534674,0.0405,-14.872,14.8720551455,53.36,12.7,54.850520508,78.87,53.1205,-14.872,55.163066487,0.0405,-14.872,14.8720551455,53.08,0.0,53.08,66.68
2022-01-15 06:30:00,46.0965,-2.209,46.1493986228,0.1665,-14.099,14.099983094,45.93,11.89,47.4440407217,79.17,45.7365,-14.099,47.8603095816,0.1665,-14.099,14.099983094,45.57,0.0,45.57,66.93
2022-01-15 07:00:00,54.183,-2.1395,54.2252242895,0.433,-15.8295,15.8354210317,53.75,13.69,55.466013017,79.09,53.803,-15.8295,56.0832941191,0.433,-15.8295,15.8354210317,53.37,0.0,53.37,66.86
2022-01-15 07:30:00,53.49,-2.1405,53.5328108757,0.8,-15.0005,15.0218174749,52.69,12.86,54.2366637986,78.8,53.2,-15.0005,55.2743611474,0.8,-15.0005,15.0218174749,52.4,0.0,52.4,66.61
2022-01-15 08:00:00,50.8785,-2.1435,50.9236325737,0.5485,-14.8335,14.843637509,50.33,12.69,51.9051538867,78.5,50.5085,-14.8335,52.6416308116,0.5485,-14.8335,14.843637509,49.96,0.0,49.96,66.36
2022-01-15 08:30:00,57.344,-1.939,57.3767728005,0.334,-15.919,15.9225034778,57.01,13.98,58.6990672839,78.5,56.914,-15.919,59.098375248400004,0.334,-15.919,15.9225034778,56.58,0.0,56.58,66.32
2022-01-15 09:00:00,59.246,-1.7665000000000002,59.2723294485,0.41600000000000004,-14.9865,14.9922726179,58.83,13.22,60.2970753851,77.91,58.876,-14.9865,60.7534242512,0.41600000000000004,-14.9865,14.9922726179,58.46,0.0,58.46,65.88
2022-01-15 09:30:00,55.333,-1.8780000000000001,55.3648604532,0.483,-14.848,14.8558538294,54.85,12.97,56.3626063982,77.51,55.003,-14.848,56.9718624674,0.483,-14.848,14.8558538294,54.52,0.0,54.52,65.54
2022-01-15 10:00:00,42.0155,-1.9025,42.0585514075,0.41550000000000004,-12.8225,12.8292301601,41.6,10.92,43.009375722,77.51,41.7755,-12.8225,43.6990721469,0.41550000000000004,-12.8225,12.8292301601,41.36,0.0,41.36,65.54
2022-01-15 10:30:00,36.4095,-1.666,36.4475958912,0.5695,-11.596,11.609976152,35.84,9.93,37.1901935999,77.55,36.1495,-11.596,37.9638455145,0.5695,-11.596,11.609976152,35.58,0.0,35.58,65.54
2022-01-15 11:00:00,39.524,-1.5695000000000001,39.5551501862,0.294,-13.0795,13.0828038375,39.23,11.51,40.8836519895,78.15,39.234,-13.0795,41.3567416058,0.294,-13.0795,13.0828038375,38.94,0.0,38.94,66.06
2022-01-15 11:30:00,44.571,-1.444,44.5943850389,0.191,-14.814,14.8152312503,44.38,13.37,46.3502028043,77.85,44.251,-14.814,46.6648218362,0.191,-14.814,14.8152312503,44.06,0.0,44.06,65.81
2022-01-15 12:00:00,50.5245,-1.4705,50.5458946948,0.42450000000000004,-15.8005,15.8062013305,50.1,14.33,52.1091057302,77.79,50.1845,-15.8005,52.6131147196,0.42450000000000004,-15.8005,15.8062013305,49.76,0.0,49.76,65.76
2022-01-15 12:30:00,50.784,-1.5554999999999999,50.8078166845,0.834,-15.4055,15.4280584083,49.95,13.85,51.8345926964,77.38,50.444,-15.4055,52.7439718475,0.834,-15.4055,15.4280584083,49.61,0.0,49.61,65.42
2022-01-15 13:00:00,54.7895,-1.4895,54.8097429341,0.6895,-16.5895,16.6038224665,54.1,15.1,56.1677843608,77.63,54.4395,-16.5895,56.91107687,0.6895,-16.5895,16.6038224665,53.75,0.0,53.75,65.63
2022-01-15 13:30:00,55.9395,-1.5755,55.9616820735,0.8295,-15.7155,15.7373762267,55.11,14.14,56.8950938131,77.44,55.5295,-15.7155,57.7105043341,0.8295,-15.7155,15.7373762267,54.7,0.0,54.7,65.46
2022-01-15 14:00:00,55.195,-1.464,55.214412258,1.205,-16.004,16.0493003274,53.99,14.54,55.9136092557,77.64,54.845,-16.004,57.1323204587,1.205,-16.004,16.0493003274,53.64,0.0,53.64,65.63
2022-01-15 14:30:00,52.628,-1.5695000000000001,52.6513980275,2.7279999999999998,-15.2795,15.521118009,49.9,13.71,51.7491458867,77.64,52.278,-15.2795,54.4651485287,2.7279999999999998,-15.2795,15.521118009,49.55,0.0,49.55,65.63
2022-01-15 15:00:00,51.728,-1.5350000000000001,51.7507701295,3.128,-14.535,14.8677708148,48.6,13.0,50.308647368,77.88,51.448,-14.535,53.4617894295,3.128,-14.535,14.8677708148,48.32,0.0,48.32,65.83
2022-01-15 15:30:00,37.9785,-1.651,38.0143691681,2.6285,-13.951,14.1964577712,35.35,12.3,37.4287656756,78.06,37.7285,-13.951,40.2252422398,2.6285,-13.951,14.1964577712,35.1,0.0,35.1,65.98
2022-01-15 16:00:00,47.7285,-1.6275,47.7562401001,2.8685,-14.5475,14.827611018,44.86,12.92,46.6834660239,78.39,47.3985,-14.5475,49.5807176078,2.8685,-14.5475,14.827611018,44.53,0.0,44.53,66.24
2022-01-15 16:30:00,58.834,-1.5205000000000002,58.8536445452,1.5939999999999999,-14.9905,15.0750099917,57.24,13.47,58.8035585658,78.0,58.454,-14.9905,60.345548354900004,1.5939999999999999,-14.9905,15.0750099917,56.86,0.0,56.86,65.93
2022-01-15 17:00:00,59.862,-1.468,59.8799972278,0.632,-14.738,14.7515445971,59.23,13.27,60.6983179339,77.68,59.382,-14.738,61.1835808694,0.632,-14.738,14.7515445971,58.75,0.0,58.75,65.67
2022-01-15 17:30:00,65.8555,-1.3125,65.8685777628,0.2655,-15.7625,15.7647358525,65.59,14.45,67.1628662283,77.29,66.3355,-15.7625,68.182512175,0.2655,-15.7625,15.7647358525,66.07,0.0,66.07,65.34
2022-01-15 18:00:00,63.302,-1.454,63.318696449,0.202,-15.374,15.3753269884,63.1,13.92,64.6171525216,77.93,63.802,-15.374,65.6281576764,0.202,-15.374,15.3753269884,63.6,0.0,63.6,65.88
2022-01-15 18:30:00,52.5875,-1.612,52.6122010588,0.24750000000000003,-14.142,14.1441655904,52.34,12.53,53.818923252,77.99,53.0275,-14.142,54.8808884791,0.24750000000000003,-14.142,14.1441655904,52.78,0.0,52.78,65.94
2022-01-15 19:00:00,59.562,-1.623,59.5841083931,0.202,-14.993,14.9943607066,59.36,13.37,60.8470747037,78.54,59.962,-14.993,61.8080212675,0.202,-14.993,14.9943607066,59.76,0.0,59.76,66.4
2022-01-15 19:30:00,56.886,-1.6644999999999999,56.9103466538,0.196,-15.8345,15.835713001,56.69,14.17,58.4341081903,78.36,57.386,-15.8345,59.5305332267,0.196,-15.8345,15.835713001,57.19,0.0,57.19,66.25
2022-01-15 20:00:00,48.139,-1.786,48.1721197063,0.249,-14.136,14.1381928477,47.89,12.35,49.4567952864,78.75,48.509,-14.136,50.5267214155,0.249,-14.136,14.1381928477,48.26,0.0,48.26,66.57
2022-01-15 20:30:00,53.541,-1.771,53.5702820788,0.281,-15.821,15.8234952523,53.26,14.05,55.0820306452,78.98,53.921,-15.821,56.1941125208,0.281,-15.821,15.8234952523,53.64,0.0,53.64,66.76
2022-01-15 21:00:00,47.158,-1.7175,47.1892654133,0.068,-13.9575,13.9576656447,47.09,12.24,48.6547603015,79.02,47.458,-13.9575,49.4679044457,0.068,-13.9575,13.9576656447,47.39,0.0,47.39,66.8
2022-01-15 21:30:00,59.0675,-1.9060000000000001,59.0982435632,0.0275,-15.686,15.6860241059,59.04,13.78,60.6268092514,79.12,59.5575,-15.686,61.5885249235,0.0275,-15.686,15.6860241059,59.53,0.0,59.53,66.89
2022-01-15 22:00:00,57.7895,-1.9755,57.823255793,0.0195,-15.0055,15.0055126703,57.77,13.03,59.2212276131,79.27,58.1795,-15.0055,60.0834357415,0.0195,-15.0055,15.0055126703,58.16,0.0,58.16,67.02
2022-01-15 22:30:00,52.9005,-2.106,52.9424039523,0.0205,-12.366,12.3660169921,52.88,10.26,53.8661489249,79.21,52.5705,-12.366,54.005327758,0.0205,-12.366,12.3660169921,52.55,0.0,52.55,66.97
2022-01-15 23:00:00,54.2425,-2.031,54.2805100128,0.022500000000000003,-12.521,12.521020216,54.22,10.49,55.2254334524,78.8,53.9025,-12.521,55.3376449377,0.022500000000000003,-12.521,12.521020216,53.88,0.0,53.88,66.61
2022-01-15 23:30:00,36.759,-2.575,36.8490801242,0.029,-10.555,10.5550398389,36.73,7.98,37.5868766992,78.85,36.829,-10.555,38.3116596613,0.029,-10.555,10.5550398389,36.8,0.0,36.8,66.61
2022-01-16 00:00:00,49.5275,-2.8365,49.6086584025,0.0775,-12.1865,12.186746428,49.45,9.35,50.3261860268,79.16,50.1375,-12.1865,51.5972837318,0.0775,-12.1865,12.186746428,50.06,0.0,50.06,66.87
2022-01-16 00:30:00,48.6315,-2.79,48.7114657165,0.1115,-11.76,11.7605285702,48.52,8.97,49.3421858048,78.51,49.1315,-11.76,50.519321969399996,0.1115,-11.76,11.7605285702,49.02,0.0,49.02,66.35
2022-01-16 01:00:00,55.5285,-2.833,55.6007212296,0.0385,-12.413,12.4130597054,55.49,9.58,56.3108914865,77.94,56.2185,-12.413,57.5725829823,0.0385,-12.413,12.4130597054,56.18,0.0,56.18,65.87
2022-01-16 01:30:00,48.049,-2.866,48.1343988952,0.049,-11.646,11.6461030821,48.0,8.78,48.796397408,77.5,48.659,-11.646,50.0332649045,0.049,-11.646,11.6461030821,48.61,0.0,48.61,65.51
2022-01-16 02:00:00,49.9435,-2.9085,50.0281177389,0.12350000000000001,-12.3185,12.3191190635,49.82,9.41,50.7008924971,77.87,50.5735,-12.3185,52.0521310275,0.12350000000000001,-12.3185,12.3191190635,50.45,0.0,50.45,65.82
2022-01-16 02:30:00,44.8645,-2.9325,44.9602370601,0.3345,-13.2625,13.2667176234,44.53,10.33,45.7124687585,77.76,45.4245,-13.2625,47.3210218243,0.3345,-13.2625,13.2667176234,45.09,0.0,45.09,65.73
2022-01-16 03:00:00,39.89,-2.9305,39.9974990499,0.36,-12.3705,12.3757371599,39.53,9.44,40.6415366343,78.02,40.34,-12.3705,42.1941331259,0.36,-12.3705,12.3757371599,39.98,0.0,39.98,65.95
2022-01-16 03:30:00,44.364,-2.9695,44.4632705303,0.214,-13.2195,13.2212320247,44.15,10.25,45.3242208979,78.09,44.894,-13.2195,46.7998548742,0.214,-13.2195,13.2212320247,44.68,0.0,44.68,66.01
2022-01-16 04:00:00,34.6655,-2.987,34.7939514751,0.42550000000000004,-12.277,12.2843713413,34.24,9.29,35.4779043913,78.36,35.0855,-12.277,37.1714546292,0.42550000000000004,-12.277,12.2843713413,34.66,0.0,34.66,66.23
2022-01-16 04:30:00,42.709,-2.964,42.8117270967,0.599,-13.184,13.1976004258,42.11,10.22,43.3324416575,78.62,43.179,-13.184,45.14691459,0.599,-13.184,13.1976004258,42.58,0.0,42.58,66.43
2022-01-16 05:00:00,43.939,-3.0175,44.0424911563,0.589,-13.3575,13.3704796941,43.35,10.34,44.5661093209,78.01,44.469,-13.3575,46.4318292473,0.589,-13.3575,13.3704796941,43.88,0.0,43.88,65.94
2022-01-16 05:30:00,40.84,-3.0865,40.9564656953,0.23,-12.9965,12.998535004,40.61,9.91,41.8016769999,78.17,41.32,-12.9965,43.3157178429,0.23,-12.9965,12.998535004,41.09,0.0,41.09,66.07
2022-01-16 06:00:00,41.3675,-3.17,41.488781089,0.3375,-13.47,13.4742274825,41.03,10.3,42.3030838119,78.17,41.8775,-13.47,43.9905206408,0.3375,-13.47,13.4742274825,41.54,0.0,41.54,66.07
2022-01-16 06:30:00,42.2715,-3.0915,42.3843967103,0.7215,-13.8415,13.8602916456,41.55,10.75,42.9181197165,78.73,42.7315,-13.8415,44.9173487029,0.7215,-13.8415,13.8602916456,42.01,0.0,42.01,66.54
2022-01-16 07:00:00,51.0245,-2.928,51.1084414187,1.1645,-14.488,14.5347240858,49.86,11.56,51.1825478068,78.45,51.5945,-14.488,53.5900604054,1.1645,-14.488,14.5347240858,50.43,0.0,50.43,66.31
2022-01-16 07:30:00,52.269,-2.816,52.3448012414,1.249,-14.276,14.3305330327,51.02,11.46,52.2912229729,78.25,52.929,-14.276,54.8204634876,1.249,-14.276,14.3305330327,51.68,0.0,51.68,66.16
2022-01-16 08:00:00,57.2565,-2.74,57.3220236231,1.0865,-15.19,15.2288076437,56.17,12.45,57.533219969,77.57,57.8865,-15.19,59.8463280599,1.0865,-15.19,15.2288076437,56.8,0.0,56.8,65.6
2022-01-16 08:30:00,48.811,-2.516,48.8758015484,1.641,-13.456,13.5556931582,47.17,10.94,48.4220249473,77.43,49.411,-13.456,51.2104565201,1.641,-13.456,13.5556931582,47.77,0.0,47.77,65.48
2022-01-16 09:00:00,52.787,-2.2375,52.8343995447,1.837,-15.0375,15.1492895956,50.95,12.8,52.5332513747,77.33,52.997,-15.0375,55.0890952481,1.837,-15.0375,15.1492895956,51.16,0.0,51.16,65.38
2022-01-16 09:30:00,55.016,-1.733,55.0432879196,2.236,-15.293,15.4555991472,52.78,13.56,54.4940547216,77.46,54.626,-15.293,56.7263230344,2.236,-15.293,15.4555991472,52.39,0.0,52.39,65.5
2022-01-16 10:00:00,53.926,-1.5285000000000002,53.9476578569,1.6760000000000002,-14.8285,14.9229148711,52.25,13.3,53.9161617699,78.2,53.616,-14.8285,55.628768351,1.6760000000000002,-14.8285,14.9229148711,51.94,0.0,51.94,66.12
2022-01-16 10:30:00,49.8545,-1.421,49.8747472299,1.7245,-14.351,14.4542416352,48.13,12.93,49.8365508437,78.17,49.5045,-14.351,51.542668938,1.7245,-14.351,14.4542416352,47.78,0.0,47.78,66.12
2022-01-16 11:00:00,57.6165,-1.2345,57.629723776,1.5365,-15.1945,15.2719894742,56.08,13.96,57.791418048,77.82,57.2365,-15.1945,59.218998324,1.5365,-15.1945,15.2719894742,55.7,0.0,55.7,65.8
2022-01-16 11:30:00,61.3,-1.3125,61.3140494198,4.51,-15.2925,15.9436713542,56.79,13.98,58.4854212603,77.74,60.92,-15.2925,62.8100864213,4.51,-15.2925,15.9436713542,56.41,0.0,56.41,65.73
2022-01-16 12:00:00,61.53,-1.1045,61.5399124167,6.43,-15.9445,17.1922069627,55.1,14.84,57.0634348773,77.74,61.19,-15.9445,63.2332442648,6.43,-15.9445,17.1922069627,54.76,0.0,54.76,65.73
2022-01-16 12:30:00,55.2155,-1.234,55.2292874864,5.3655,-15.084,16.0098609066,49.85,13.85,51.7382353777,77.46,54.9155,-15.084,56.9494442137,5.3655,-15.084,16.0098609066,49.55,0.0,49.55,65.5
2022-01-16 13:00:00,56.0165,-1.1675,56.0286652393,3.7765,-14.7375,15.2136734059,52.24,13.57,53.9737204573,77.37,55.6665,-14.7375,57.5843132155,3.7765,-14.7375,15.2136734059,51.89,0.0,51.89,65.42
2022-01-16 13:30:00,54.5495,-1.2155,54.5630405174,5.2695,-15.2555,16.139947661,49.28,14.04,51.2409992096,77.15,54.2095,-15.2555,56.315185967,5.2695,-15.2555,16.139947661,48.94,0.0,48.94,65.23
2022-01-16 14:00:00,55.9985,-1.2335,56.0120837365,5.5785,-15.0035,16.0070195383,50.42,13.77,52.2665217898,77.43,55.5985,-15.0035,57.5873094918,5.5785,-15.0035,16.0070195383,50.02,0.0,50.02,65.46
2022-01-16 14:30:00,38.5405,-1.266,38.5612875336,4.8705,-12.596,13.5048504712,33.67,11.33,35.5251713578,77.66,38.3505,-12.596,40.3660756855,4.8705,-12.596,13.5048504712,33.48,0.0,33.48,65.66
2022-01-16 15:00:00,38.167,-1.327,38.19006177,4.537,-12.247,13.0603743438,33.63,10.92,35.3584968572,78.08,37.907,-12.247,39.8362856953,4.537,-12.247,13.0603743438,33.37,0.0,33.37,66.0
2022-01-16 15:30:00,43.775,-1.423,43.7981227223,8.615,-13.763,16.2369453408,35.16,12.34,37.2625978697,77.97,43.495,-13.763,45.6205567042,8.615,-13.763,16.2369453408,34.88,0.0,34.88,65.9
2022-01-16 16:00:00,45.726,-1.3599999999999999,45.7462203466,7.906,-13.74,15.8522060294,37.82,12.38,39.7946830619,77.79,45.476,-13.74,47.5063593217,7.906,-13.74,15.8522060294,37.57,0.0,37.57,65.76
2022-01-16 16:30:00,45.015,-1.316,45.0342323239,8.885,-13.406,16.0830364359,36.13,12.09,38.0991469721,77.7,44.745,-13.406,46.7101258936,8.885,-13.406,16.0830364359,35.86,0.0,35.86,65.68
2022-01-16 17:00:00,56.1815,-1.251,56.1954263553,6.3315,-14.801,16.098369273,49.85,13.55,51.6587359505,77.52,55.8215,-14.801,57.7504066068,6.3315,-14.801,16.098369273,49.49,0.0,49.49,65.52
2022-01-16 17:30:00,53.4685,-1.289,53.484035125,8.1385,-14.669,16.7754208069,45.33,13.38,47.263445706,77.59,53.1185,-14.669,55.1067564211,8.1385,-14.669,16.7754208069,44.98,0.0,44.98,65.58
2022-01-16 18:00:00,48.9745,-1.4155,48.9949516838,5.0945,-13.2255,14.1727830894,43.88,11.81,45.4415063571,77.52,48.6545,-13.2255,50.4199783865,5.0945,-13.2255,14.1727830894,43.56,0.0,43.56,65.52
2022-01-16 18:30:00,44.4585,-1.2985,44.4774586111,2.7885,-11.4685,11.802636336900001,41.67,10.17,42.8930973468,77.89,44.2485,-11.4685,45.7105703804,2.7885,-11.4685,11.802636336900001,41.46,0.0,41.46,65.79
2022-01-16 19:00:00,45.9975,-1.296,46.0157540659,2.2075,-12.126,12.3252964366,43.79,10.83,45.1093449298,77.89,45.6775,-12.126,47.2596432726,2.2075,-12.126,12.3252964366,43.47,0.0,43.47,65.79
2022-01-16 19:30:00,46.3165,-1.3875,46.3372779574,3.5665,-11.7675,12.2960960675,42.75,10.38,43.9921231586,77.74,46.0365,-11.7675,47.5166643242,3.5665,-11.7675,12.2960960675,42.47,0.0,42.47,65.71
2022-01-16 20:00:00,36.6805,-1.463,36.7096642487,4.6205,-11.353,12.2572276331,32.06,9.89,33.5507928371,77.94,36.4305,-11.353,38.1585107053,4.6205,-11.353,12.2572276331,31.81,0.0,31.81,65.88
2022-01-16 20:30:00,47.091,-1.3665,47.1108225703,7.691,-12.8165,14.9470449671,39.4,11.45,41.0300194979,78.37,46.781,-12.8165,48.5048928795,7.691,-12.8165,14.9470449671,39.09,0.0,39.09,66.22
2022-01-16 21:00:00,45.3645,-1.3860000000000001,45.3856679608,11.5445,-13.046,17.4204935708,33.82,11.66,35.7735656596,78.18,45.1245,-13.046,46.9725304433,11.5445,-13.046,17.4204935708,33.58,0.0,33.58,66.08
2022-01-16 21:30:00,49.964,-1.5995,49.98959588,9.874,-12.8295,16.1892540362,40.09,11.23,41.6331718705,78.26,49.714,-12.8295,51.342748916,9.874,-12.8295,16.1892540362,39.84,0.0,39.84,66.14
2022-01-16 22:00:00,38.515,-1.65,38.5503271711,5.465,-11.69,12.9043529477,33.05,10.04,34.5413390013,78.15,38.275,-11.69,40.0203913649,5.465,-11.69,12.9043529477,32.81,0.0,32.81,66.05
2022-01-16 22:30:00,48.046,-1.738,48.0774246398,3.476,-13.148,13.5997235266,44.57,11.41,46.0073146358,78.79,47.736,-13.148,49.5135900536,3.476,-13.148,13.5997235266,44.26,0.0,44.26,66.59
2022-01-16 23:00:00,46.6685,-1.8625,46.7056506057,4.9685,-14.2225,15.0653741573,41.7,12.36,43.4932132637,78.66,46.3485,-14.2225,48.4815733913,4.9685,-14.2225,15.0653741573,41.38,0.0,41.38,66.5
2022-01-16 23:30:00,45.183,-2.0795,45.2308280849,1.863,-12.4995,12.637573709,43.32,10.42,44.5555697977,78.93,45.213,-12.4995,46.9089849522,1.863,-12.4995,12.637573709,43.35,0.0,43.35,66.73
2022-01-17 00:00:00,38.7935,-2.702,38.8874844423,1.1235,-9.462,9.5284676759,37.67,6.76,38.2717454527,79.29,39.1835,-9.462,40.3097521234,1.1235,-9.462,9.5284676759,38.06,0.0,38.06,67.03
2022-01-17 00:30:00,41.149,-2.529,41.2266423809,0.609,-8.939,8.9597210894,40.54,6.41,41.0436316619,78.77,41.629,-8.939,42.5779210624,0.609,-8.939,8.9597210894,41.02,0.0,41.02,66.6
2022-01-17 01:00:00,41.282,-2.5375,41.359913325,0.332,-8.5575,8.5639377771,40.95,6.02,41.3901304661,78.59,41.822,-8.5575,42.6885287899,0.332,-8.5575,8.5639377771,41.49,0.0,41.49,66.44
2022-01-17 01:30:00,25.236,-2.691,25.3790696638,0.426,-7.451,7.4631680271,24.81,4.76,25.2624959179,78.65,25.496,-7.451,26.5624437317,0.426,-7.451,7.4631680271,25.07,0.0,25.07,66.49
2022-01-17 02:00:00,27.9735,-2.6665,28.1003011461,0.6535000000000001,-8.0565,8.0829607509,27.32,5.39,27.846624571,78.65,28.2135,-8.0565,29.3412469827,0.6535000000000001,-8.0565,8.0829607509,27.56,0.0,27.56,66.49
2022-01-17 02:30:00,41.8,-2.7035,41.8873359412,1.77,-10.5335,10.6811760705,40.03,7.83,40.7885988972,78.71,42.29,-10.5335,43.5820917608,1.77,-10.5335,10.6811760705,40.52,0.0,40.52,66.53
2022-01-17 03:00:00,32.7555,-2.7505,32.8707777593,2.1355,-10.6205,10.8330688404,30.62,7.87,31.6152067841,78.93,33.1855,-10.6205,34.8435421635,2.1355,-10.6205,10.8330688404,31.05,0.0,31.05,66.71
2022-01-17 03:30:00,34.551,-2.7115,34.657233491,4.021,-10.7915,11.5162890399,30.53,8.08,31.581122526,79.34,34.851,-10.7915,36.4835397577,4.021,-10.7915,11.5162890399,30.83,0.0,30.83,67.04
2022-01-17 04:00:00,36.3885,-2.742,36.4916633801,4.7685,-11.852,12.7753080687,31.62,9.11,32.9061772316,79.34,36.7585,-11.852,38.6219785388,4.7685,-11.852,12.7753080687,31.99,0.0,31.99,67.04
2022-01-17 04:30:00,34.528,-2.6814999999999998,34.6319682699,8.448,-10.9115,13.7996208734,26.08,8.23,27.3477476221,79.34,34.858,-10.9115,36.5258948727,8.448,-10.9115,13.7996208734,26.41,0.0,26.41,67.04
2022-01-17 05:00:00,41.102,-2.6470000000000002,41.1871462109,4.042,-10.677,11.4164833903,37.06,8.03,37.919974947200004,78.98,41.552,-10.677,42.9018301824,4.042,-10.677,11.4164833903,37.51,0.0,37.51,66.76
2022-01-17 05:30:00,43.136,-2.6915,43.219887416,2.156,-10.0115,10.2410189068,40.98,7.32,41.6286295715,78.75,43.636,-10.0115,44.7697512641,2.156,-10.0115,10.2410189068,41.48,0.0,41.48,66.59
2022-01-17 06:00:00,40.7875,-2.832,40.8856989698,2.3975,-9.212,9.5188733708,38.39,6.38,38.9165324766,78.75,41.1475,-9.212,42.1660728578,2.3975,-9.212,9.5188733708,38.75,0.0,38.75,66.59
2022-01-17 06:30:00,40.133,-2.779,40.2291005368,2.173,-8.539,8.8111548619,37.96,5.76,38.3945204424,78.66,40.633,-8.539,41.520539616,2.173,-8.539,8.8111548619,38.46,0.0,38.46,66.51
2022-01-17 07:00:00,43.675,-2.662,43.7560495132,1.955,-8.392,8.6167098709,41.72,5.73,42.1116527816,78.43,44.145,-8.392,44.9355837728,1.955,-8.392,8.6167098709,42.19,0.0,42.19,66.31
2022-01-17 07:30:00,41.8025,-2.404,41.8715681847,0.8225,-6.954,7.0024725812,40.98,4.55,41.2318190237,78.15,42.2525,-6.954,42.8209279704,0.8225,-6.954,7.0024725812,41.43,0.0,41.43,66.08
2022-01-17 08:00:00,40.1735,-2.2095000000000002,40.2342142026,0.0135,-6.4695,6.4695140853,40.16,4.26,40.3853092102,77.84,40.7135,-6.4695,41.2243073016,0.0135,-6.4695,6.4695140853,40.7,0.0,40.7,65.82
2022-01-17 08:30:00,32.2515,-2.105,32.3201218632,0.0415,-5.405,5.4051593177,32.21,3.3,32.3786055907,77.84,32.5915,-5.405,33.0366447638,0.0415,-5.405,5.4051593177,32.55,0.0,32.55,65.82
2022-01-17 09:00:00,33.6555,-2.038,33.7171488156,0.3055,-4.838,4.8476359445,33.35,2.8,33.4673348207,77.78,34.0755,-4.838,34.4172332451,0.3055,-4.838,4.8476359445,33.77,0.0,33.77,65.76
2022-01-17 09:30:00,32.8695,-1.9845000000000002,32.9293527191,0.0195,-4.6745,4.6745406726,32.85,2.69,32.9599544903,77.69,33.2595,-4.6745,33.5863854932,0.0195,-4.6745,4.6745406726,33.24,0.0,33.24,65.69
2022-01-17 10:00:00,38.1555,-1.845,38.2000812205,0.0155,-5.085,5.0850236233,38.14,3.24,38.2773719056,77.63,38.5555,-5.085,38.8893790803,0.0155,-5.085,5.0850236233,38.54,0.0,38.54,65.65
2022-01-17 10:30:00,40.2335,-1.7730000000000001,40.2725471165,0.0135,-5.293,5.2930172161,40.22,3.52,40.3737389896,77.63,40.7235,-5.293,41.0660358599,0.0135,-5.293,5.2930172161,40.71,0.0,40.71,65.65
2022-01-17 11:00:00,39.4735,-1.7810000000000001,39.513657933,0.0135,-5.771,5.7710157901,39.46,3.99,39.6612115297,77.69,39.9535,-5.771,40.3681384665,0.0135,-5.771,5.7710157901,39.94,0.0,39.94,65.7
2022-01-17 11:30:00,39.2335,-1.714,39.2709220448,0.0135,-5.924,5.9240153823,39.22,4.21,39.4453102409,77.77,39.6935,-5.924,40.13312495,0.0135,-5.924,5.9240153823,39.68,0.0,39.68,65.78
2022-01-17 12:00:00,42.1835,-1.6815,42.217000302,0.0135,-6.5515,6.5515139090000005,42.17,4.87,42.4502744396,77.87,42.6935,-6.5515,43.1932528817,0.0135,-6.5515,6.5515139090000005,42.68,0.0,42.68,65.86
2022-01-17 12:30:00,48.5135,-1.7125,48.5437157467,0.0135,-7.2625,7.2625125473,48.5,5.55,48.8165187206,77.73,49.0735,-7.2625,49.6079863379,0.0135,-7.2625,7.2625125473,49.06,0.0,49.06,65.74
2022-01-17 13:00:00,49.7035,-1.643,49.7306481081,0.0135,-7.453,7.4530122266,49.69,5.8100000000000005,50.0285138696,77.55,50.2535,-7.453,50.8031639886,0.0135,-7.453,7.4530122266,50.24,0.0,50.24,65.6
2022-01-17 13:30:00,47.8435,-1.69,47.8733390547,0.0135,-7.6,7.6000119901000005,47.83,5.91,48.1937444073,77.7,48.4335,-7.6,49.0261554912,0.0135,-7.6,7.6000119901000005,48.42,0.0,48.42,65.73
2022-01-17 14:00:00,36.3535,-1.7149999999999999,36.3939306375,0.0135,-6.965,6.9650130833,36.34,5.25,36.7172725022,77.88,36.8035,-6.965,37.4567595669,0.0135,-6.965,6.9650130833,36.79,0.0,36.79,65.87
2022-01-17 14:30:00,29.3835,-1.795,29.4382760577,0.0135,-6.205,6.2050146857,29.37,4.41,29.6992424146,78.2,29.7135,-6.205,30.3544742542,0.0135,-6.205,6.2050146857,29.7,0.0,29.7,66.14
2022-01-17 15:00:00,41.0735,-1.7375,41.1102336225,0.0135,-7.5675,7.5675120416,41.06,5.83,41.4718277871,78.4,41.5435,-7.5675,42.2271174543,0.0135,-7.5675,7.5675120416,41.53,0.0,41.53,66.3
2022-01-17 15:30:00,47.9835,-1.8125,48.0177199427,0.0135,-8.6925,8.6925104832,47.97,6.88,48.4608635911,78.4,48.5135,-8.6925,49.2860957928,0.0135,-8.6925,8.6925104832,48.5,0.0,48.5,66.3
2022-01-17 16:00:00,46.0235,-1.553,46.0496944751,0.0135,-8.583,8.5830106169,46.01,7.03,46.5439684599,78.18,46.5535,-8.583,47.3381056998,0.0135,-8.583,8.5830106169,46.54,0.0,46.54,66.14
2022-01-17 16:30:00,41.3335,-1.685,41.3678310678,0.0135,-7.815,7.8150116603,41.32,6.13,41.7722312069,77.87,41.8835,-7.815,42.6063586481,0.0135,-7.815,7.8150116603,41.87,0.0,41.87,65.86
2022-01-17 17:00:00,41.3735,-1.7085,41.4087608424,0.0135,-7.1385,7.1385127653,41.36,5.43,41.7149193934,77.87,41.8235,-7.1385,42.4283317431,0.0135,-7.1385,7.1385127653,41.81,0.0,41.81,65.86
2022-01-17 17:30:00,34.5435,-1.8359999999999999,34.5922576345,0.0135,-5.566,5.5660163717,34.53,3.73,34.7308767525,77.72,34.9235,-5.566,35.3642645654,0.0135,-5.566,5.5660163717,34.91,0.0,34.91,65.72
2022-01-17 18:00:00,40.1435,-1.851,40.1861517597,0.0135,-5.881,5.8810154948,40.13,4.03,40.3318459781,77.72,40.6035,-5.881,41.0271906575,0.0135,-5.881,5.8810154948,40.59,0.0,40.59,65.72
2022-01-17 18:30:00,36.2235,-1.7865000000000002,36.267527273,0.0135,-5.1565,5.1565176718,36.21,3.37,36.3664818205,77.72,36.6635,-5.1565,37.0243396227,0.0135,-5.1565,5.1565176718,36.65,0.0,36.65,65.72
2022-01-17 19:00:00,38.5935,-1.8745,38.6389957491,0.0135,-5.0045,5.0045182086,38.58,3.13,38.7067603914,77.68,39.1035,-5.0045,39.4224394539,0.0135,-5.0045,5.0045182086,39.09,0.0,39.09,65.68
2022-01-17 19:30:00,41.5805,-1.8035,41.6195938531,0.0505,-4.1835,4.1838047875,41.53,2.38,41.5981405834,77.62,42.0805,-4.1835,42.2879433468,0.0505,-4.1835,4.1838047875,42.03,0.0,42.03,65.63
2022-01-17 20:00:00,24.745,-1.863,24.8150316139,0.265,-2.213,2.2288099964,24.48,0.35000000000000003,24.4825019146,77.09,25.015,-2.213,25.1126978638,0.265,-2.213,2.2288099964,24.75,0.0,24.75,65.18
2022-01-17 20:30:00,31.583,-1.941,31.6425879157,1.533,-3.571,3.8861459056000003,30.05,1.63,30.0941755162,77.35,31.923000000000002,-3.571,32.122110298,1.533,-3.571,3.8861459056000003,30.39,0.0,30.39,65.38
2022-01-17 21:00:00,25.7615,-2.0025,25.8392122268,2.0215,-2.7625,3.4231372307,23.74,0.76,23.7521620069,77.39,26.0615,-2.7625,26.2075025231,2.0215,-2.7625,3.4231372307,24.04,0.0,24.04,65.43
2022-01-17 21:30:00,23.8685,-2.2365,23.9730520481,3.4985,-3.4665,4.9250507104,20.37,1.23,20.407101705,77.72,24.0885,-3.4665,24.3366483826,3.4985,-3.4665,4.9250507104,20.59,0.0,20.59,65.7
2022-01-17 22:00:00,21.046,-2.3685,21.1788552158,4.136,-3.7485,5.5819125978,16.91,1.38,16.9662164315,78.02,21.156,-3.7485,21.4855204324,4.136,-3.7485,5.5819125978,17.02,0.0,17.02,65.96
2022-01-17 22:30:00,28.445,-2.3995,28.5460264354,3.725,-4.2695,5.6660617055,24.72,1.87,24.790629278,78.19,28.775,-4.2695,29.0900198565,3.725,-4.2695,5.6660617055,25.05,0.0,25.05,66.11
2022-01-17 23:00:00,35.2255,-2.4965,35.3138551067,3.3555,-6.1565,7.0115527881,31.87,3.66,32.0794716291,78.19,35.5355,-6.1565,36.0648617424,3.3555,-6.1565,7.0115527881,32.18,0.0,32.18,66.11
2022-01-17 23:30:00,34.4795,-2.5745,34.5754822164,4.1595,-6.7345,7.9154867507,30.32,4.16,30.6040520193,78.25,34.8495,-6.7345,35.4942409484,4.1595,-6.7345,7.9154867507,30.69,0.0,30.69,66.17
2022-01-18 00:00:00,38.385,-2.7359999999999998,38.4823845545,3.715,-5.956,7.0196268419,34.67,3.22,34.8192087791,78.55,38.765,-5.956,39.2198822155,3.715,-5.956,7.0196268419,35.05,0.0,35.05,66.42
2022-01-18 00:30:00,22.7015,-2.516,22.8404982049,3.3315,-3.886,5.1185826407,19.37,1.37,19.4183881926,78.42,22.9515,-3.886,23.2781517361,3.3315,-3.886,5.1185826407,19.62,0.0,19.62,66.31
2022-01-18 01:00:00,24.7025,-2.7055,24.8502160252,3.1525,-4.0855,5.1603843365,21.55,1.38,21.5941404089,78.64,24.9425,-4.0855,25.2748811372,3.1525,-4.0855,5.1603843365,21.79,0.0,21.79,66.49
2022-01-18 01:30:00,25.993,-2.6375,26.126470394,3.093,-3.7175000000000002,4.8359544301,22.9,1.08,22.9254531035,78.64,26.243,-3.7175000000000002,26.5049967978,3.093,-3.7175000000000002,4.8359544301,23.15,0.0,23.15,66.49
2022-01-18 02:00:00,12.407,-2.6265,12.6819616483,4.017,-2.6365,4.8049371744,8.39,0.01,8.3900059595,78.71,12.497,-2.6365,12.772084452,4.017,-2.6365,4.8049371744,8.48,0.0,8.48,66.56
2022-01-18 02:30:00,9.5705,-2.708,9.9462422175,4.0505,-2.088,4.5570049649,5.52,-0.62,5.5547097134,79.06,9.5805,-2.088,9.8053926107,4.0505,-2.088,4.5570049649,5.53,0.0,5.53,66.83
2022-01-18 03:00:00,26.069,-2.691,26.2075226223,4.149,-4.171,5.8831489867,21.92,1.48,21.9699066907,79.06,26.299,-4.171,26.6277044073,4.149,-4.171,5.8831489867,22.15,0.0,22.15,66.83
2022-01-18 03:30:00,26.2875,-2.69,26.4247754248,4.5175,-3.91,5.9746051125,21.77,1.22,21.8041578604,78.9,26.5475,-3.91,26.8338937959,4.5175,-3.91,5.9746051125,22.03,0.0,22.03,66.71
