Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-18 04:00:00,17.6305,-2.688,17.8342332117,3.8805,-3.308,5.0991317153,13.75,0.62,13.763971084,78.97,17.7305,-3.308,18.0364490477,3.8805,-3.308,5.0991317153,13.85,0.0,13.85,66.77
2022-01-18 04:30:00,25.958,-2.694,26.0974213286,3.228,-4.094,5.2135228013,22.73,1.4,22.773074013,79.13,26.188,-4.094,26.5060781709,3.228,-4.094,5.2135228013,22.96,0.0,22.96,66.91
2022-01-18 05:00:00,29.415,-2.751,29.5433617925,3.235,-3.241,4.5792254804,26.18,0.49,26.18458516,78.98,29.735,-3.241,29.9111067331,3.235,-3.241,4.5792254804,26.5,0.0,26.5,66.79
2022-01-18 05:30:00,24.583,-2.6785,24.7284906788,2.273,-2.4185,3.3189864793,22.31,-0.26,22.3115149643,79.07,24.773,-2.4185,24.8907748222,2.273,-2.4185,3.3189864793,22.5,0.0,22.5,66.86
2022-01-18 06:00:00,27.6795,-2.8175,27.8225273205,1.7995,-2.3575,2.9658062142,25.88,-0.46,25.8840877761,79.07,27.9895,-2.3575,28.0886083048,1.7995,-2.3575,2.9658062142,26.19,0.0,26.19,66.86
2022-01-18 06:30:00,21.852,-2.7675,22.0265512564,3.212,-1.0075,3.3663036479,18.64,-1.76,18.7229057574,79.07,22.112,-1.0075,22.1349407103,3.212,-1.0075,3.3663036479,18.9,0.0,18.9,66.86
2022-01-18 07:00:00,16.824,-2.694,17.0383277348,2.034,0.5660000000000001,2.1112820749,14.79,-3.26,15.1450222846,78.91,16.984,0.5660000000000001,16.9934284946,2.034,0.5660000000000001,2.1112820749,14.95,0.0,14.95,66.73
2022-01-18 07:30:00,16.7545,-2.3695,16.9212233748,1.8045,1.3305,2.2419746876,14.95,-3.7,15.4010551587,78.76,16.924500000000002,1.3305,16.9767173064,1.8045,1.3305,2.2419746876,15.12,0.0,15.12,66.59
2022-01-18 08:00:00,16.306,-2.5345,16.5017976672,3.116,1.1955,3.3374655429,13.19,-3.73,13.7072608496,78.58,16.456,1.1955,16.4993683591,3.116,1.1955,3.3374655429,13.34,0.0,13.34,66.45
2022-01-18 08:30:00,13.653,-2.44,13.8693189811,6.123,1.5,6.3040565511,7.53,-3.94,8.4984998676,78.58,13.743,1.5,13.8246174992,6.123,1.5,6.3040565511,7.62,0.0,7.62,66.45
2022-01-18 09:00:00,26.095,-2.1445,26.1829697561,4.595,0.6755,4.6443864234,21.5,-2.8200000000000003,21.6841508941,78.58,26.245,0.6755,26.2536916499,4.595,0.6755,4.6443864234,21.65,0.0,21.65,66.45
2022-01-18 09:30:00,16.562,-2.075,16.6914789339,2.572,2.285,3.4404082607,13.99,-4.36,14.653658246300001,78.28,16.782,2.285,16.9368458988,2.572,2.285,3.4404082607,14.21,0.0,14.21,66.2
2022-01-18 10:00:00,13.8775,-2.006,14.0217346377,3.1175,1.524,3.4700694878,10.76,-3.5300000000000002,11.3242439041,78.5,13.9775,1.524,14.0603372026,3.1175,1.524,3.4700694878,10.86,0.0,10.86,66.37
2022-01-18 10:30:00,21.412,-1.9985,21.5050632701,2.7119999999999997,0.0115,2.7120243823,18.7,-2.01,18.807713843,78.5,21.562,0.0115,21.5620030667,2.7119999999999997,0.0115,2.7120243823,18.85,0.0,18.85,66.37
2022-01-18 11:00:00,25.546,-1.991,25.6234696519,2.856,-0.651,2.9292553661,22.69,-1.34,22.7295336512,78.66,25.806,-0.651,25.8142099821,2.856,-0.651,2.9292553661,22.95,0.0,22.95,66.52
2022-01-18 11:30:00,33.8805,-1.887,33.9330082552,3.8805,-1.187,4.0579858612,30.0,-0.7000000000000001,30.0081655554,78.6,34.2105,-1.187,34.2310864457,3.8805,-1.187,4.0579858612,30.33,0.0,30.33,66.48
2022-01-18 12:00:00,31.667,-1.8085,31.7185996105,4.897,-0.8585,4.9716829394,26.77,-0.9500000000000001,26.7868512521,78.43,32.037,-0.8585,32.0485006085,4.897,-0.8585,4.9716829394,27.14,0.0,27.14,66.33
2022-01-18 12:30:00,29.733,-1.826,29.789017523200002,3.903,-0.876,4.0000981238,25.83,-0.9500000000000001,25.8474640922,78.53,30.003,-0.876,30.0157855969,3.903,-0.876,4.0000981238,26.1,0.0,26.1,66.41
2022-01-18 13:00:00,22.798000000000002,-1.786,22.8678507954,3.7279999999999998,-0.256,3.736779362,19.07,-1.53,19.1312780545,78.47,22.998,-0.256,22.9994247754,3.7279999999999998,-0.256,3.736779362,19.27,0.0,19.27,66.36
2022-01-18 13:30:00,25.092,-1.6955,25.1492183626,2.382,-0.48550000000000004,2.4309739303,22.71,-1.21,22.7422118537,78.54,25.342,-0.48550000000000004,25.3466501584,2.382,-0.48550000000000004,2.4309739303,22.96,0.0,22.96,66.43
2022-01-18 14:00:00,24.753,-1.7770000000000001,24.8167028027,1.413,0.313,1.4472518786,23.34,-2.09,23.4333885727,78.49,25.023,0.313,25.0249575025,1.413,0.313,1.4472518786,23.61,0.0,23.61,66.38
2022-01-18 14:30:00,12.977,-1.791,13.1000080153,0.417,1.609,1.6621582355,12.56,-3.4,13.0120559482,78.39,13.097,1.609,13.1954647512,0.417,1.609,1.6621582355,12.68,0.0,12.68,66.31
2022-01-18 15:00:00,26.372,-1.7645,26.4309637405,0.132,0.035500000000000004,0.1366903435,26.24,-1.8,26.3016653465,78.67,26.592,0.035500000000000004,26.592023696,0.132,0.035500000000000004,0.1366903435,26.46,0.0,26.46,66.52
2022-01-18 15:30:00,23.87,-1.7315,23.9327180289,0.05,-0.07150000000000001,0.08724820920000001,23.82,-1.6600000000000001,23.8777720904,78.37,24.18,-0.07150000000000001,24.1801057121,0.05,-0.07150000000000001,0.08724820920000001,24.13,0.0,24.13,66.29
2022-01-18 16:00:00,32.702,-1.6145,32.7418297328,0.722,-1.0845,1.3028523516,31.98,-0.53,31.9843915059,78.51,33.022,-1.0845,33.0398036352,0.722,-1.0845,1.3028523516,32.3,0.0,32.3,66.4
2022-01-18 16:30:00,31.0345,-1.621,31.0768053579,0.9345,-1.501,1.7681321359000002,30.1,-0.12,30.1002392017,78.22,31.4045,-1.501,31.4403502088,0.9345,-1.501,1.7681321359000002,30.47,0.0,30.47,66.17
2022-01-18 17:00:00,29.608,-1.758,29.6601454481,0.578,-0.6980000000000001,0.9062494138,29.03,-1.06,29.0493459479,78.47,30.008,-0.6980000000000001,30.0161168041,0.578,-0.6980000000000001,0.9062494138,29.43,0.0,29.43,66.37
2022-01-18 17:30:00,31.481,-1.9065,31.5386763078,0.7010000000000001,-0.1165,0.7106146987,30.78,-1.79,30.8320044759,78.32,31.851,-0.1165,31.8512130577,0.7010000000000001,-0.1165,0.7106146987,31.15,0.0,31.15,66.24
2022-01-18 18:00:00,32.814,-1.8170000000000002,32.8642676018,1.184,-0.387,1.2456424045,31.63,-1.43,31.662308823,78.32,33.134,-0.387,33.136259973,1.184,-0.387,1.2456424045,31.95,0.0,31.95,66.24
2022-01-18 18:30:00,29.2125,-1.6405,29.2585269024,1.3825,0.1695,1.3928519304,27.83,-1.81,27.8887970339,78.32,29.5725,0.1695,29.5729857556,1.3825,0.1695,1.3928519304,28.19,0.0,28.19,66.24
2022-01-18 19:00:00,18.848,-1.7355,18.9277326759,1.6680000000000001,0.1545,1.6751400688,17.18,-1.8900000000000001,17.2836483417,78.18,19.038,0.1545,19.0386269003,1.6680000000000001,0.1545,1.6751400688,17.37,0.0,17.37,66.12
2022-01-18 19:30:00,32.637,-1.8915000000000002,32.691765649,1.307,-1.0015,1.6465877596,31.33,-0.89,31.3426386892,78.45,32.917,-1.0015,32.9322317988,1.307,-1.0015,1.6465877596,31.61,0.0,31.61,66.34
2022-01-18 20:00:00,24.494,-2.0105,24.5763737409,1.834,0.029500000000000002,1.8342372393000002,22.66,-2.04,22.751641699,78.21,24.834,0.029500000000000002,24.8340175213,1.834,0.029500000000000002,1.8342372393000002,23.0,0.0,23.0,66.13
2022-01-18 20:30:00,28.797,-2.0445,28.8694854345,0.977,-1.0345,1.4229262982,27.82,-1.01,27.8383278952,78.33,29.017,-1.0345,29.03543489,0.977,-1.0345,1.4229262982,28.04,0.0,28.04,66.22
2022-01-18 21:00:00,32.8355,-2.145,32.9054871602,1.0555,-1.995,2.2570124612,31.78,-0.15,31.7803539943,78.37,33.2255,-1.995,33.2853402454,1.0555,-1.995,2.2570124612,32.17,0.0,32.17,66.27
2022-01-18 21:30:00,25.649,-2.311,25.7529012346,1.089,-1.951,2.2343504649,24.56,-0.36,24.5626382948,78.32,25.989,-1.951,26.0621281173,1.089,-1.951,2.2343504649,24.9,0.0,24.9,66.23
2022-01-18 22:00:00,34.939,-2.432,35.0235398696,1.699,-2.262,2.829000707,33.24,-0.17,33.2404347144,78.6,35.309,-2.262,35.3813810499,1.699,-2.262,2.829000707,33.61,0.0,33.61,66.45
2022-01-18 22:30:00,27.4085,-2.598,27.5313544209,2.5484999999999998,-2.718,3.7259060979000003,24.86,0.12,24.8602896202,78.71,27.6985,-2.718,27.8315365413,2.5484999999999998,-2.718,3.7259060979000003,25.15,0.0,25.15,66.52
2022-01-18 23:00:00,27.1785,-2.5895,27.3015818681,2.4485,-2.8795,3.7797714878,24.73,0.29,24.7317003055,78.71,27.4985,-2.8795,27.6488521009,2.4485,-2.8795,3.7797714878,25.05,0.0,25.05,66.52
2022-01-18 23:30:00,24.284,-2.74,24.4380902691,2.204,-2.92,3.6584171441,22.08,0.18,22.0807336835,78.81,24.524,-2.92,24.6972260791,2.204,-2.92,3.6584171441,22.32,0.0,22.32,66.61
2022-01-19 00:00:00,17.561,-2.7275,17.7715496581,2.111,-1.2775,2.4674535963,15.45,-1.45,15.5178928982,79.03,17.781,-1.2775,17.826832788,2.111,-1.2775,2.4674535963,15.67,0.0,15.67,66.79
2022-01-19 00:30:00,14.5355,-2.7655000000000003,14.7962410936,1.8054999999999999,2.8245,3.3522575229,12.73,-5.59,13.903272996,78.81,14.6055,2.8245,14.876102665,1.8054999999999999,2.8245,3.3522575229,12.8,0.0,12.8,66.6
2022-01-19 01:00:00,15.5735,-2.8255,15.8277399682,3.0535,2.5645,3.9875459245,12.52,-5.39,13.6309390726,77.35,15.6935,2.5645,15.9016540806,3.0535,2.5645,3.9875459245,12.64,0.0,12.64,65.36
2022-01-19 01:30:00,13.141,-2.819,13.4399643601,2.941,2.721,4.006659706,10.2,-5.54,11.6073941951,77.17,13.211,2.721,13.4883046377,2.941,2.721,4.006659706,10.27,0.0,10.27,65.21
2022-01-19 02:00:00,7.139,-2.8040000000000003,7.6699241848,4.349,2.356,4.9461638671,2.79,-5.16,5.8659781793,77.4,7.169,2.356,7.546210771,4.349,2.356,4.9461638671,2.8200000000000003,0.0,2.8200000000000003,65.4
2022-01-19 02:30:00,7.4705,-2.8165,7.9837987512,4.5305,1.0235,4.6446724858,2.94,-3.84,4.8362382075,77.71,7.4805,1.0235,7.5501942028,4.5305,1.0235,4.6446724858,2.95,0.0,2.95,65.67
2022-01-19 03:00:00,12.9885,-2.8485,13.2971833296,4.5085,0.4315,4.5291019529,8.48,-3.2800000000000002,9.0922384483,77.71,13.0485,0.4315,13.0556326733,4.5085,0.4315,4.5291019529,8.54,0.0,8.54,65.67
2022-01-19 03:30:00,24.593,-2.899,24.7632762372,4.673,-1.179,4.8194366891,19.92,-1.72,19.9941191354,77.59,24.683,-1.179,24.711141819,4.673,-1.179,4.8194366891,20.01,0.0,20.01,65.57
2022-01-19 04:00:00,22.6305,-3.0305,22.8325088525,3.4805,-1.4005,3.7517036797000003,19.15,-1.63,19.2192455627,77.29,22.8305,-1.4005,22.8734153659,3.4805,-1.4005,3.7517036797000003,19.35,0.0,19.35,65.33
2022-01-19 04:30:00,13.393,-2.909,13.7052810989,3.633,-0.34900000000000003,3.6497246471,9.76,-2.56,10.0901536163,77.4,13.433,-0.34900000000000003,13.4375328837,3.633,-0.34900000000000003,3.6497246471,9.8,0.0,9.8,65.4
2022-01-19 05:00:00,27.9865,-2.832,28.1294224301,3.2165,-1.862,3.7165731864,24.77,-0.97,24.7889854573,77.4,28.1765,-1.862,28.2379566585,3.2165,-1.862,3.7165731864,24.96,0.0,24.96,65.4
2022-01-19 05:30:00,28.306,-2.88,28.4521358776,5.286,-1.6800000000000002,5.5465481157,23.02,-1.2,23.0512559311,77.04,28.496,-1.6800000000000002,28.5454797823,5.286,-1.6800000000000002,5.5465481157,23.21,0.0,23.21,65.12
2022-01-19 06:00:00,34.9175,-2.902,35.0378853564,7.3075,-2.362,7.6797526165,27.61,-0.54,27.615280190500002,76.98,35.1075,-2.362,35.1868668717,7.3075,-2.362,7.6797526165,27.8,0.0,27.8,65.07
2022-01-19 06:30:00,29.5325,-2.5705,29.6441567008,7.7025,-2.8805,8.2234899222,21.83,0.31,21.8322009884,77.08,29.7425,-2.8805,29.8816597012,7.7025,-2.8805,8.2234899222,22.04,0.0,22.04,65.17
2022-01-19 07:00:00,22.1085,-2.583,22.2588782568,8.7985,-1.833,8.9874073709,13.31,-0.75,13.331113982,78.15,22.2985,-1.833,22.3737120579,8.7985,-1.833,8.9874073709,13.5,0.0,13.5,66.09
2022-01-19 07:30:00,23.7225,-2.4755000000000003,23.8513124691,10.4225,-1.5655000000000001,10.5394163263,13.3,-0.91,13.3310952288,78.22,23.8325,-1.5655000000000001,23.8838616329,10.4225,-1.5655000000000001,10.5394163263,13.41,0.0,13.41,66.15
2022-01-19 08:00:00,23.138,-2.4775,23.2702610697,8.658,-3.2975,9.2646894308,14.48,0.8200000000000001,14.503199647,78.04,23.278,-3.2975,23.5103974924,8.658,-3.2975,9.2646894308,14.62,0.0,14.62,66.0
2022-01-19 08:30:00,18.6265,-2.3565,18.7749725566,8.4565,-1.6865,8.6230316305,10.17,-0.67,10.1920459183,78.34,18.6865,-1.6865,18.7624509193,8.4565,-1.6865,8.6230316305,10.23,0.0,10.23,66.25
2022-01-19 09:00:00,28.9175,-2.1875,29.0001200429,9.5675,-2.0175,9.7779017432,19.35,-0.17,19.3507467556,78.17,29.1475,-2.0175,29.2172391321,9.5675,-2.0175,9.7779017432,19.58,0.0,19.58,66.1
2022-01-19 09:30:00,30.487,-2.1835,30.5650918737,4.427,-2.5735,5.1206670708,26.06,0.39,26.0629181022,77.86,30.767,-2.5735,30.8744423634,4.427,-2.5735,5.1206670708,26.34,0.0,26.34,65.85
2022-01-19 10:00:00,32.502,-2.275,32.5815228159,4.312,-2.775,5.1277645227,28.19,0.5,28.1944338478,78.15,32.842,-2.775,32.959028945,4.312,-2.775,5.1277645227,28.53,0.0,28.53,66.11
2022-01-19 10:30:00,37.152,-2.429,37.2313194099,7.942,-3.659,8.7443493183,29.21,1.23,29.2358854834,78.02,37.532,-3.659,37.7099364226,7.942,-3.659,8.7443493183,29.59,0.0,29.59,65.99
2022-01-19 11:00:00,35.161,-2.401,35.2428818629,8.291,-2.731,8.729206264,26.87,0.33,26.8720263471,78.47,35.411,-2.731,35.5161552255,8.291,-2.731,8.729206264,27.12,0.0,27.12,66.38
2022-01-19 11:30:00,40.5285,-2.3745,40.5979994889,6.8685,-4.0845,7.9912097019,33.66,1.71,33.7034078396,78.39,40.9185,-4.0845,41.1218528583,6.8685,-4.0845,7.9912097019,34.05,0.0,34.05,66.3
2022-01-19 12:00:00,42.026,-2.098,42.0783350431,7.676,-4.498,8.896796052500001,34.35,2.4,34.4337407204,78.44,42.496,-4.498,42.7333829693,7.676,-4.498,8.896796052500001,34.82,0.0,34.82,66.35
2022-01-19 12:30:00,24.504,-2.016,24.5867905998,11.424,-2.526,11.699933846,13.08,0.51,13.0899388845,78.59,24.694,-2.526,24.8228586589,11.424,-2.526,11.699933846,13.27,0.0,13.27,66.48
2022-01-19 13:00:00,22.319,-2.027,22.4108565209,13.929,-2.957,14.2394132604,8.39,0.93,8.4413861421,78.59,22.399,-2.957,22.5933408331,13.929,-2.957,14.2394132604,8.47,0.0,8.47,66.48
2022-01-19 13:30:00,21.356,-1.839,21.4350334033,18.396,-3.569,18.7390121671,2.96,1.73,3.4284836298,78.72,21.366,-3.569,21.6620339996,18.396,-3.569,18.7390121671,2.9699999999999998,0.0,2.9699999999999998,66.56
2022-01-19 14:00:00,31.9275,-0.92,31.9407522806,25.7175,-6.15,26.4426229079,6.21,5.23,8.1189285007,78.64,31.9675,-6.15,32.5537026504,25.7175,-6.15,26.4426229079,6.25,0.0,6.25,66.5
2022-01-19 14:30:00,39.13,-0.542,39.1337535128,27.95,-7.102,28.838184825,11.18,6.5600000000000005,12.9624843298,78.64,39.28,-7.102,39.9168736752,27.95,-7.102,28.838184825,11.33,0.0,11.33,66.5
2022-01-19 15:00:00,39.494,-1.104,39.5094273813,25.254,-6.914,26.1833518099,14.24,5.8100000000000005,15.3796521417,78.41,39.654,-6.914,40.2522435648,25.254,-6.914,26.1833518099,14.4,0.0,14.4,66.3
2022-01-19 15:30:00,35.03,-1.2935,35.0538734272,24.06,-6.4435,24.9078761088,10.97,5.15,12.1187210546,78.18,35.14,-6.4435,35.7258770676,24.06,-6.4435,24.9078761088,11.08,0.0,11.08,66.12
2022-01-19 16:00:00,32.7145,-1.619,32.7545366514,18.9745,-6.139,19.9428927503,13.74,4.52,14.4643700174,78.37,32.8545,-6.139,33.4231280889,18.9745,-6.139,19.9428927503,13.88,0.0,13.88,66.28
2022-01-19 16:30:00,31.807,-1.6735,31.8509945096,16.877,-5.4335,17.7300888675,14.93,3.76,15.3961845923,78.13,31.887,-5.4335,32.346617926,16.877,-5.4335,17.7300888675,15.01,0.0,15.01,66.08
2022-01-19 17:00:00,35.3985,-1.837,35.4461333752,12.3085,-5.297,13.3999022851,23.09,3.46,23.347798611400002,78.13,35.6685,-5.297,36.05967417,12.3085,-5.297,13.3999022851,23.36,0.0,23.36,66.08
2022-01-19 17:30:00,32.477,-1.9365,32.5346824366,9.967,-4.4665,10.9220287149,22.51,2.5300000000000002,22.6517328255,77.78,32.737,-4.4665,33.0402904232,9.967,-4.4665,10.9220287149,22.77,0.0,22.77,65.77
2022-01-19 18:00:00,32.111,-2.115,32.1805771546,10.101,-2.755,10.4699678127,22.01,0.64,22.0193028954,77.91,32.361,-2.755,32.4780594556,10.101,-2.755,10.4699678127,22.26,0.0,22.26,65.88
2022-01-19 18:30:00,26.8905,-2.058,26.9691370691,11.9305,-3.568,12.4526083312,14.96,1.51,15.0360134344,77.65,27.0605,-3.568,27.2947116535,11.9305,-3.568,12.4526083312,15.13,0.0,15.13,65.66
2022-01-19 19:00:00,36.956,-2.1265,37.0171303352,9.546,-4.3965,10.5097729876,27.41,2.27,27.5038360961,77.65,37.246,-4.3965,37.5045827633,9.546,-4.3965,10.5097729876,27.7,0.0,27.7,65.66
2022-01-19 19:30:00,29.5585,-2.127,29.6349295806,9.3585,-4.077,10.2080091717,20.2,1.9500000000000002,20.2939030253,77.49,29.8085,-4.077,30.0860200301,9.3585,-4.077,10.2080091717,20.45,0.0,20.45,65.52
2022-01-19 20:00:00,31.675,-2.013,31.7389003275,15.125,-3.863,15.6105219003,16.55,1.85,16.6530777936,77.7,31.845,-3.863,32.0784474998,15.125,-3.863,15.6105219003,16.72,0.0,16.72,65.7
2022-01-19 20:30:00,38.7195,-1.944,38.768270741,17.2095,-5.094,17.9475827411,21.51,3.15,21.7394250154,77.39,38.9595,-5.094,39.2911119243,17.2095,-5.094,17.9475827411,21.75,0.0,21.75,65.43
2022-01-19 21:00:00,40.135,-2.1310000000000002,40.1915337602,13.305,-5.591,14.4319889828,26.83,3.46,27.0521810581,77.29,40.435,-5.591,40.8197073238,13.305,-5.591,14.4319889828,27.13,0.0,27.13,65.35
2022-01-19 21:30:00,42.685,-2.247,42.7441017452,12.975,-6.917,14.7035884736,29.71,4.67,30.0747901073,77.2,43.015,-6.917,43.5675924742,12.975,-6.917,14.7035884736,30.04,0.0,30.04,65.29
2022-01-19 22:00:00,41.8465,-2.171,41.9027779897,15.9365,-7.851,17.7654224056,25.91,5.68,26.5252803944,77.54,42.1665,-7.851,42.8911636966,15.9365,-7.851,17.7654224056,26.23,0.0,26.23,65.57
2022-01-19 22:30:00,41.909,-2.4595000000000002,41.9811079088,12.079,-7.8195,14.3891216289,29.83,5.36,30.3077300371,77.59,42.199,-7.8195,42.9173645655,12.079,-7.8195,14.3891216289,30.12,0.0,30.12,65.6
2022-01-19 23:00:00,32.099,-2.3805,32.1871493185,13.929,-7.9005,16.0135861458,18.17,5.52,18.9899789363,77.89,32.309,-7.9005,33.2609287491,13.929,-7.9005,16.0135861458,18.38,0.0,18.38,65.86
2022-01-19 23:30:00,39.8535,-2.539,39.9342958276,13.8835,-10.239,17.2507592079,25.97,7.7,27.0874675819,78.19,40.1735,-10.239,41.4577763906,13.8835,-10.239,17.2507592079,26.29,0.0,26.29,66.11
2022-01-20 00:00:00,37.5735,-2.77,37.6754668485,13.1635,-10.0,16.5311140656,24.41,7.23,25.4582206762,78.49,37.8735,-10.0,39.171443709,13.1635,-10.0,16.5311140656,24.71,0.0,24.71,66.34
2022-01-20 00:30:00,32.73,-2.7085,32.8418768077,9.63,-8.2785,12.6992307739,23.1,5.57,23.7620474707,78.74,32.97,-8.2785,33.9934473428,9.63,-8.2785,12.6992307739,23.34,0.0,23.34,66.54
2022-01-20 01:00:00,31.4325,-2.9065000000000003,31.5665930772,7.0525,-7.9565,10.6321986673,24.38,5.05,24.8975279897,78.61,31.6725,-7.9565,32.6565942575,7.0525,-7.9565,10.6321986673,24.62,0.0,24.62,66.43
2022-01-20 01:30:00,31.402,-2.8415,31.5302985436,6.572,-8.5915,10.8168875491,24.83,5.75,25.487083003,78.74,31.742,-8.5915,32.8841669539,6.572,-8.5915,10.8168875491,25.17,0.0,25.17,66.53
2022-01-20 02:00:00,26.8295,-2.783,26.9734528611,7.6495,-8.883,11.722735996800001,19.18,6.1,20.1266589378,78.78,27.0595,-8.883,28.4802427878,7.6495,-8.883,11.722735996800001,19.41,0.0,19.41,66.53
2022-01-20 02:30:00,16.3515,-2.6985,16.5726719179,12.9515,-8.0385,15.24332098,3.4,5.34,6.3305292038,79.02,16.3815,-8.0385,18.2474936498,12.9515,-8.0385,15.24332098,3.43,0.0,3.43,66.77
2022-01-20 03:00:00,19.502,-2.8125,19.7037600536,8.742,-8.4625,12.1670238863,10.76,5.65,12.1531929961,79.19,19.602,-8.4625,21.3506981209,8.742,-8.4625,12.1670238863,10.86,0.0,10.86,66.89
2022-01-20 03:30:00,14.8865,-2.9005,15.1664360514,3.3665,-7.7305,8.4317229853,11.52,4.83,12.4915691568,79.19,14.9765,-7.7305,16.8539663729,3.3665,-7.7305,8.4317229853,11.61,0.0,11.61,66.89
2022-01-20 04:00:00,16.7915,-2.927,17.0447000927,2.4715,-7.687,8.0745452658,14.32,4.76,15.0903942957,79.13,16.9615,-7.687,18.6220957803,2.4715,-7.687,8.0745452658,14.49,0.0,14.49,66.84
2022-01-20 04:30:00,20.0275,-2.9335,20.2412000262,3.5475,-7.6235,8.4084783701,16.48,4.69,17.1343660519,79.2,20.1875,-7.6235,21.5789922957,3.5475,-7.6235,8.4084783701,16.64,0.0,16.64,66.91
2022-01-20 05:00:00,35.194,-2.91,35.3141010929,4.714,-9.12,10.2662649489,30.48,6.21,31.1061810578,78.98,35.544,-9.12,36.6953721333,4.714,-9.12,10.2662649489,30.83,0.0,30.83,66.72
2022-01-20 05:30:00,33.9015,-2.8965,34.0250116018,4.8915,-8.0765,9.442278565,29.01,5.18,29.4688394749,78.83,34.2015,-8.0765,35.1421748687,4.8915,-8.0765,9.442278565,29.31,0.0,29.31,66.62
2022-01-20 06:00:00,31.8465,-2.925,31.9805438861,4.3465,-7.615,8.7681404671,27.5,4.69,27.8970625694,78.64,32.2265,-7.615,33.1139778228,4.3465,-7.615,8.7681404671,27.88,0.0,27.88,66.46
2022-01-20 06:30:00,30.7635,-2.964,30.9059578116,3.6335,-7.084,7.9614934686000005,27.13,4.12,27.4410513647,78.58,31.0635,-7.084,31.8610120406,3.6335,-7.084,7.9614934686000005,27.43,0.0,27.43,66.41
2022-01-20 07:00:00,30.7735,-2.8295,30.9033068214,3.9635,-7.3295,8.3325207771,26.81,4.5,27.1850344859,78.43,31.0435,-7.3295,31.8970290544,3.9635,-7.3295,8.3325207771,27.08,0.0,27.08,66.29
2022-01-20 07:30:00,34.5525,-2.699,34.6577532055,5.0725,-6.649,8.3629813613,29.48,3.95,29.7434513801,78.63,34.8825,-6.649,35.5105337506,5.0725,-6.649,8.3629813613,29.81,0.0,29.81,66.46
2022-01-20 08:00:00,38.3485,-2.607,38.437012127,5.6285,-5.487,7.860482253,32.72,2.88,32.8465036191,78.15,38.7685,-5.487,39.1548689341,5.6285,-5.487,7.860482253,33.14,0.0,33.14,66.07
2022-01-20 08:30:00,34.8155,-2.4445,34.901212307,5.7955,-4.8145,7.5344031283,29.02,2.37,29.1166155313,77.78,35.1255,-4.8145,35.4539160108,5.7955,-4.8145,7.5344031283,29.33,0.0,29.33,65.76
2022-01-20 09:00:00,25.3465,-2.5515,25.4745993982,7.7665,-3.7915,8.6425687443,17.58,1.24,17.6236772553,77.6,25.6165,-3.7915,25.8955699783,7.7665,-3.7915,8.6425687443,17.85,0.0,17.85,65.62
2022-01-20 09:30:00,21.776,-2.5295,21.9224210855,8.846,-2.8595,9.2966906074,12.93,0.33,12.9342104514,77.81,21.936,-2.8595,22.1215920822,8.846,-2.8595,9.2966906074,13.09,0.0,13.09,65.78
2022-01-20 10:00:00,16.672,-2.4405,16.8496772744,8.182,-2.5705,8.5762809102,8.49,0.13,8.4909952302,78.01,16.762,-2.5705,16.9579513577,8.182,-2.5705,8.5762809102,8.58,0.0,8.58,65.95
2022-01-20 10:30:00,15.8695,-2.3345000000000002,16.0402905366,10.5995,-3.1945,11.0704214238,5.27,0.86,5.3397097299,78.17,15.8995,-3.1945,16.2172417661,10.5995,-3.1945,11.0704214238,5.3,0.0,5.3,66.09
2022-01-20 11:00:00,20.5595,-2.519,20.7132421714,7.7095,-3.209,8.3506928605,12.85,0.6900000000000001,12.8685119575,78.22,20.6795,-3.209,20.9270017262,7.7095,-3.209,8.3506928605,12.97,0.0,12.97,66.13
2022-01-20 11:30:00,20.966,-2.3665,21.0991345379,6.856,-3.1165,7.5310894464,14.11,0.75,14.1299186126,78.22,21.136,-3.1165,21.3645282712,6.856,-3.1165,7.5310894464,14.28,0.0,14.28,66.13
2022-01-20 12:00:00,20.921,-2.4785,21.0673017553,6.971,-2.9685,7.57672972,13.95,0.49,13.958603082,78.22,21.081,-2.9685,21.2889772711,6.971,-2.9685,7.57672972,14.11,0.0,14.11,66.13
2022-01-20 12:30:00,23.92,-2.1275,24.0144260029,8.26,-3.5375,8.9856277605,15.66,1.4100000000000001,15.7233488799,78.28,24.09,-3.5375,24.3483470948,8.26,-3.5375,8.9856277605,15.83,0.0,15.83,66.19
2022-01-20 13:00:00,19.71,-2.088,19.8202886962,5.98,-3.258,6.8099165927000005,13.73,1.17,13.7797605204,78.12,19.86,-3.258,20.125460591,5.98,-3.258,6.8099165927000005,13.88,0.0,13.88,66.05
2022-01-20 13:30:00,18.717,-2.0635,18.8304041712,5.277,-3.1035,6.1219638393,13.44,1.04,13.4801780404,78.3,18.867,-3.1035,19.120549188,5.277,-3.1035,6.1219638393,13.59,0.0,13.59,66.2
2022-01-20 14:00:00,18.461,-2.156,18.5864697293,5.331,-3.046,6.1398434019,13.13,0.89,13.1601291787,78.3,18.601,-3.046,18.84874842,5.331,-3.046,6.1398434019,13.27,0.0,13.27,66.2
2022-01-20 14:30:00,22.091,-2.184,22.198696741,3.521,-3.454,4.9322973349,18.57,1.27,18.6133769102,78.35,22.271,-3.454,22.5372482127,3.521,-3.454,4.9322973349,18.75,0.0,18.75,66.25
2022-01-20 15:00:00,22.8625,-2.038,22.9531555619,2.7225,-3.578,4.4960082573,20.14,1.54,20.1987920431,78.35,23.1025,-3.578,23.3779295544,2.7225,-3.578,4.4960082573,20.38,0.0,20.38,66.25
2022-01-20 15:30:00,20.755,-2.094,20.8603657926,2.035,-3.484,4.0347838852,18.72,1.3900000000000001,18.7715343006,78.27,20.965,-3.484,21.2525170509,2.035,-3.484,4.0347838852,18.93,0.0,18.93,66.18
2022-01-20 16:00:00,20.474,-1.9795,20.5694700041,3.574,-3.3995,4.9325527113,16.9,1.42,16.9595518809,78.27,20.674,-3.3995,20.951631827900002,3.574,-3.3995,4.9325527113,17.1,0.0,17.1,66.18
2022-01-20 16:30:00,19.624,-2.019,19.7275882206,4.714,-3.089,5.6359308903,14.91,1.07,14.9483443899,78.04,19.774,-3.089,20.0138201501,4.714,-3.089,5.6359308903,15.06,0.0,15.06,66.0
2022-01-20 17:00:00,19.9555,-2.0505,20.0605715397,3.9755000000000003,-2.2005,4.5438750533,15.98,0.15,15.9807039895,77.91,20.1155,-2.2005,20.2355019829,3.9755000000000003,-2.2005,4.5438750533,16.14,0.0,16.14,65.87
2022-01-20 17:30:00,21.335,-2.262,21.4545768777,5.485,-2.022,5.8458283416,15.85,-0.24,15.8518169306,77.95,21.525,-2.022,21.6197620015,5.485,-2.022,5.8458283416,16.04,0.0,16.04,65.87
2022-01-20 18:00:00,21.277,-2.274,21.398172936,3.607,-1.434,3.8815982533,17.67,-0.84,17.6899547767,78.03,21.477,-1.434,21.5248202083,3.607,-1.434,3.8815982533,17.87,0.0,17.87,65.96
2022-01-20 18:30:00,20.0185,-2.026,20.1207608765,1.6185,-1.056,1.9325315651000001,18.4,-0.97,18.4255501953,78.03,20.2185,-1.056,20.2460583386,1.6185,-1.056,1.9325315651000001,18.6,0.0,18.6,65.96
2022-01-20 19:00:00,25.487,-2.0445,25.5688707074,0.577,-1.7745000000000002,1.8659526387,24.91,-0.27,24.9114632248,77.82,25.737,-1.7745000000000002,25.7981010784,0.577,-1.7745000000000002,1.8659526387,25.16,0.0,25.16,65.77
2022-01-20 19:30:00,25.2365,-2.015,25.3168157012,0.2165,-2.245,2.2554150948,25.02,0.23,25.0210571319,77.67,25.5665,-2.245,25.6648776979,0.2165,-2.245,2.2554150948,25.35,0.0,25.35,65.65
2022-01-20 20:00:00,26.251,-2.1775,26.3411561487,1.061,-2.2575,2.4943991762,25.19,0.08,25.1901270342,77.5,26.531,-2.2575,26.6268711502,1.061,-2.2575,2.4943991762,25.47,0.0,25.47,65.52
2022-01-20 20:30:00,24.9165,-2.2675,25.0194629938,0.6765,-2.8575,2.9364874425,24.24,0.59,24.2471792174,77.58,25.1165,-2.8575,25.278526035,0.6765,-2.8575,2.9364874425,24.44,0.0,24.44,65.58
2022-01-20 21:00:00,38.7245,-2.178,38.7857007704,1.3945,-4.028,4.262559589,37.33,1.85,37.3758130346,77.84,39.1945,-4.028,39.4009341799,1.3945,-4.028,4.262559589,37.8,0.0,37.8,65.81
2022-01-20 21:30:00,30.8195,-2.3085,30.9058368678,1.0595,-3.9185,4.0592095905,29.76,1.6099999999999999,29.8035182487,77.62,31.2395,-3.9185,31.4842977133,1.0595,-3.9185,4.0592095905,30.18,0.0,30.18,65.61
2022-01-20 22:00:00,29.1605,-2.464,29.2644162124,1.0705,-4.224,4.357539013,28.09,1.76,28.1450830519,77.9,29.5005,-4.224,29.8013703754,1.0705,-4.224,4.357539013,28.43,0.0,28.43,65.85
2022-01-20 22:30:00,27.7415,-2.6395,27.8667863684,1.0915,-5.2795,5.39114946,26.65,2.64,26.7804424907,77.9,28.0115,-5.2795,28.5046882547,1.0915,-5.2795,5.39114946,26.92,0.0,26.92,65.85
2022-01-20 23:00:00,30.5585,-2.8365,30.689862406,0.7685000000000001,-6.5665,6.6113171532,29.79,3.73,30.0226081479,78.23,30.8885,-6.5665,31.5787642966,0.7685000000000001,-6.5665,6.6113171532,30.12,0.0,30.12,66.13
2022-01-20 23:30:00,15.5575,-2.7945,15.8064871651,0.2575,-5.1445,5.150940351,15.3,2.35,15.4794218238,78.55,15.7575,-5.1445,16.5760274644,0.2575,-5.1445,5.150940351,15.5,0.0,15.5,66.41
2022-01-21 00:00:00,21.462,-2.8529999999999998,21.6507979761,0.062,-5.413,5.4133550595,21.4,2.56,21.5525775721,78.76,21.722,-5.413,22.3862871642,0.062,-5.413,5.4133550595,21.66,0.0,21.66,66.56
2022-01-21 00:30:00,19.6305,-2.9485,19.8506972799,0.0105,-4.5685,4.5685120663,19.62,1.62,19.6867671292,78.88,19.8405,-4.5685,20.3596815422,0.0105,-4.5685,4.5685120663,19.83,0.0,19.83,66.64
2022-01-21 01:00:00,21.93,-2.944,22.1267267349,0.01,-4.404,4.4040113533,21.92,1.46,21.9685684559,78.62,22.18,-4.404,22.612996617,0.01,-4.404,4.4040113533,22.17,0.0,22.17,66.43
2022-01-21 01:30:00,19.39,-2.9115,19.6073693353,0.01,-4.4515,4.4515112322,19.38,1.54,19.4410905044,78.47,19.64,-4.4515,20.1381591078,0.01,-4.4515,4.4515112322,19.63,0.0,19.63,66.3
2022-01-21 02:00:00,31.66,-2.932,31.7954748982,0.01,-5.7219999999999995,5.7220087381999996,31.65,2.79,31.7727335934,78.53,31.98,-5.7219999999999995,32.4878697978,0.01,-5.7219999999999995,5.7220087381999996,31.97,0.0,31.97,66.35
2022-01-21 02:30:00,31.23,-2.9335,31.3674723599,0.01,-6.0735,6.0735082325,31.22,3.14,31.3775078679,78.3,31.61,-6.0735,32.1881888625,0.01,-6.0735,6.0735082325,31.6,0.0,31.6,66.17
2022-01-21 03:00:00,37.76,-3.0315,37.8814940604,0.01,-6.2515,6.2515079981,37.75,3.22,37.8870809116,78.55,38.18,-6.2515,38.6884175465,0.01,-6.2515,6.2515079981,38.17,0.0,38.17,66.38
2022-01-21 03:30:00,38.29,-2.948,38.4033176171,0.01,-6.798,6.7980073551,38.28,3.85,38.4731191873,78.42,38.74,-6.798,39.3319260144,0.01,-6.798,6.7980073551,38.73,0.0,38.73,66.28
2022-01-21 04:00:00,40.268,-2.999,40.3795223473,0.048,-6.479,6.4791778028,40.22,3.48,40.3702712401,78.57,40.778,-6.479,41.2894989677,0.048,-6.479,6.4791778028,40.73,0.0,40.73,66.41
2022-01-21 04:30:00,36.5605,-2.9675000000000002,36.6807335873,0.1305,-6.5075,6.5088083779,36.43,3.54,36.6015914955,78.44,37.0305,-6.5075,37.5979452431,0.1305,-6.5075,6.5088083779,36.9,0.0,36.9,66.29
2022-01-21 05:00:00,32.76,-3.0065,32.8976692525,0.03,-6.3265,6.326571129,32.73,3.32,32.8979528238,78.59,33.19,-6.3265,33.7875820717,0.03,-6.3265,6.326571129,33.16,0.0,33.16,66.41
2022-01-21 05:30:00,20.6975,-3.025,20.9173882512,0.1575,-6.445,6.4469241697,20.54,3.42,20.8227759917,78.59,20.8975,-6.445,21.8687798299,0.1575,-6.445,6.4469241697,20.74,0.0,20.74,66.41
2022-01-21 06:00:00,30.228,-3.048,30.3812818689,1.1280000000000001,-6.908,6.9994891242,29.1,3.86,29.3548905636,79.14,30.598,-6.908,31.3681059039,1.1280000000000001,-6.908,6.9994891242,29.47,0.0,29.47,66.85
2022-01-21 06:30:00,36.346,-2.975,36.4675518921,2.166,-7.005,7.3322289244,34.18,4.03,34.4167589991,78.88,36.726,-7.005,37.3880876885,2.166,-7.005,7.3322289244,34.56,0.0,34.56,66.65
2022-01-21 07:00:00,42.219,-2.8465,42.3148499141,2.049,-6.8065,7.1082236353,40.17,3.96,40.3647185052,78.57,42.669,-6.8065,43.2084714292,2.049,-6.8065,7.1082236353,40.62,0.0,40.62,66.4
2022-01-21 07:30:00,37.2625,-2.6705,37.3580711025,1.3925,-5.4305,5.6061918001,35.87,2.76,35.97602674,78.34,37.7125,-5.4305,38.1014827336,1.3925,-5.4305,5.6061918001,36.32,0.0,36.32,66.22
2022-01-21 08:00:00,24.5535,-2.4935,24.6797873674,0.5835,-3.2335,3.2857258711,23.97,0.74,23.9814198912,77.99,24.8435,-3.2335,25.0530440166,0.5835,-3.2335,3.2857258711,24.26,0.0,24.26,65.93
2022-01-21 08:30:00,31.511,-2.4,31.6022644916,0.481,-3.45,3.4833692024,31.03,1.05,31.0477599836,78.13,31.871,-3.45,32.0571854816,0.481,-3.45,3.4833692024,31.39,0.0,31.39,66.05
2022-01-21 09:00:00,28.199,-2.449,28.3051444441,0.439,-3.489,3.5165099175,27.76,1.04,27.7794744371,77.69,28.529,-3.489,28.7415546204,0.439,-3.489,3.5165099175,28.09,0.0,28.09,65.69
2022-01-21 09:30:00,27.2235,-2.345,27.3243111029,0.14350000000000002,-2.925,2.9285179272,27.08,0.58,27.0862105138,77.73,27.5335,-2.925,27.688431650200002,0.14350000000000002,-2.925,2.9285179272,27.39,0.0,27.39,65.69
2022-01-21 10:00:00,23.4485,-2.3725,23.5682181868,0.018500000000000003,-1.8225,1.8225938933,23.43,-0.55,23.43645451,77.73,23.6985,-1.8225,23.7684750983,0.018500000000000003,-1.8225,1.8225938933,23.68,0.0,23.68,65.69
2022-01-21 10:30:00,34.6115,-2.2245,34.682911246,0.0115,-1.1245,1.1245588024,34.6,-1.1,34.6174811331,78.02,35.0215,-1.1245,35.0395485487,0.0115,-1.1245,1.1245588024,35.01,0.0,35.01,65.96
2022-01-21 11:00:00,29.445,-2.15,29.5233894565,0.035,-0.73,0.7308385595,29.41,-1.42,29.4442609009,77.79,29.805,-0.73,29.8139384349,0.035,-0.73,0.7308385595,29.77,0.0,29.77,65.78
2022-01-21 11:30:00,21.825,-2.1785,21.9334558893,0.28500000000000003,-0.1985,0.3473143389,21.54,-1.98,21.6308113579,77.9,22.115,-0.1985,22.115890831,0.28500000000000003,-0.1985,0.3473143389,21.83,0.0,21.83,65.87
2022-01-21 12:00:00,11.8085,-2.068,11.98821489,0.9485,0.552,1.0974316607,10.86,-2.62,11.1715710623,78.07,11.9285,0.552,11.9412652701,0.9485,0.552,1.0974316607,10.98,0.0,10.98,66.01
2022-01-21 12:30:00,11.132,-1.9525000000000001,11.3019325892,1.262,0.9475,1.5781002028,9.87,-2.9,10.2872202271,78.17,11.222,0.9475,11.2619287979,1.262,0.9475,1.5781002028,9.96,0.0,9.96,66.07
2022-01-21 13:00:00,19.191,-1.98,19.2928712482,0.961,0.28,1.0009600392,18.23,-2.26,18.3695536146,78.21,19.361,0.28,19.363024583,0.961,0.28,1.0009600392,18.4,0.0,18.4,66.12
2022-01-21 13:30:00,33.086,-2.162,33.156562548,1.206,-2.762,3.0138148583,31.88,0.6000000000000001,31.8856456732,77.93,33.466,-2.762,33.579782608,1.206,-2.762,3.0138148583,32.26,0.0,32.26,65.89
2022-01-21 14:00:00,40.2835,-2.1195,40.3392197805,1.2735,-4.7995,4.9655817887,39.01,2.68,39.1019500792,77.76,40.6735,-4.7995,40.9556931635,1.2735,-4.7995,4.9655817887,39.4,0.0,39.4,65.76
2022-01-21 14:30:00,40.1895,-2.4525,40.2642604117,2.0995,-5.1325,5.5453094143,38.09,2.68,38.1841655664,77.76,40.6195,-5.1325,40.9424759449,2.0995,-5.1325,5.5453094143,38.52,0.0,38.52,65.76
2022-01-21 15:00:00,40.3875,-2.3195,40.4540509282,2.3675,-5.2795,5.786032881,38.02,2.96,38.1350494952,77.72,40.8475,-5.2795,41.1872720206,2.3675,-5.2795,5.786032881,38.48,0.0,38.48,65.76
2022-01-21 15:30:00,34.8605,-2.3145,34.9372490402,2.2605,-5.4945,5.941329018,32.6,3.18,32.754730956,77.72,35.3205,-5.4945,35.7453108883,2.2605,-5.4945,5.941329018,33.06,0.0,33.06,65.76
2022-01-21 16:00:00,29.3265,-2.1695,29.4066375586,2.2265,-4.5295,5.047144985,27.1,2.36,27.2025660554,77.99,29.6465,-4.5295,29.9905207107,2.2265,-4.5295,5.047144985,27.42,0.0,27.42,65.95
2022-01-21 16:30:00,33.795,-2.1125,33.8609610208,2.285,-5.2225,5.7005027191,31.51,3.11,31.663104712,77.99,34.075,-5.2225,34.4728898013,2.285,-5.2225,5.7005027191,31.79,0.0,31.79,65.95
2022-01-21 17:00:00,41.496,-2.0615,41.5471755749,2.7560000000000002,-5.3615,6.0283677932,38.74,3.3,38.8802983528,77.76,42.026,-5.3615,42.3666184425,2.7560000000000002,-5.3615,6.0283677932,39.27,0.0,39.27,65.75
2022-01-21 17:30:00,39.0835,-2.088,39.1392349983,3.8035,-4.408,5.8221195668,35.28,2.32,35.3561988907,77.59,39.4435,-4.408,39.6890432771,3.8035,-4.408,5.8221195668,35.64,0.0,35.64,65.61
2022-01-21 18:00:00,40.0625,-2.146,40.1199354717,5.2125,-5.796,7.7951120742,34.85,3.65,35.0406192868,77.86,40.4325,-5.796,40.8458158475,5.2125,-5.796,7.7951120742,35.22,0.0,35.22,65.83
2022-01-21 18:30:00,34.912,-2.2665,34.9854936545,5.062,-4.9665,7.091541881,29.85,2.7,29.971861804,77.73,35.272,-4.9665,35.6199397283,5.062,-4.9665,7.091541881,30.21,0.0,30.21,65.72
2022-01-21 19:00:00,28.113,-2.116,28.192520728,3.893,-4.326,5.8197701845,24.22,2.21,24.3206188244,77.66,28.433,-4.326,28.7602114909,3.893,-4.326,5.8197701845,24.54,0.0,24.54,65.66
2022-01-21 19:30:00,31.1205,-2.214,31.1991556977,4.5805,-5.474,7.1376225909,26.54,3.26,26.7394689551,77.73,31.4005,-5.474,31.8740658883,4.5805,-5.474,7.1376225909,26.82,0.0,26.82,65.7
2022-01-21 20:00:00,32.856,-2.2945,32.9360208017,4.446,-5.7845,7.2957080705,28.41,3.49,28.6235602258,78.02,33.186,-5.7845,33.686362763700004,4.446,-5.7845,7.2957080705,28.74,0.0,28.74,65.95
2022-01-21 20:30:00,29.8315,-2.396,29.9275660262,4.3815,-5.586,7.0993618199,25.45,3.19,25.6491442352,77.98,30.1315,-5.586,30.6449129261,4.3815,-5.586,7.0993618199,25.75,0.0,25.75,65.95
2022-01-21 21:00:00,22.1635,-2.363,22.2891117196,5.1335,-5.633,7.6212539159,17.03,3.27,17.3411014644,77.98,22.3235,-5.633,23.0232348129,5.1335,-5.633,7.6212539159,17.19,0.0,17.19,65.95
2022-01-21 21:30:00,25.63,-2.4645,25.7482166421,3.73,-6.9245,7.8652145711,21.9,4.46,22.3495324336,78.33,25.87,-6.9245,26.7806945438,3.73,-6.9245,7.8652145711,22.14,0.0,22.14,66.21
2022-01-21 22:00:00,25.991,-2.692,26.1300391312,5.221,-5.882,7.8649071832,20.77,3.19,21.0135432519,78.52,26.161,-5.882,26.8140978778,5.221,-5.882,7.8649071832,20.94,0.0,20.94,66.37
2022-01-21 22:30:00,31.974,-2.6975,32.0875861082,5.854,-6.6475,8.8576843616,26.12,3.95,26.416981281,78.24,32.314,-6.6475,32.9906631072,5.854,-6.6475,8.8576843616,26.46,0.0,26.46,66.14
2022-01-21 23:00:00,33.3825,-2.761,33.4964838043,4.6425,-8.321,9.5284755995,28.74,5.5600000000000005,29.2728748161,78.13,33.6725,-8.321,34.6853902566,4.6425,-8.321,9.5284755995,29.03,0.0,29.03,66.06
2022-01-21 23:30:00,38.0355,-2.806,38.1388633319,3.4255,-10.016,10.5855706625,34.61,7.21,35.3530225016,78.35,38.4755,-10.016,39.7578213217,3.4255,-10.016,10.5855706625,35.05,0.0,35.05,66.24
2022-01-22 00:00:00,31.1095,-2.933,31.2474555644,3.9695,-9.463,10.261837031,27.14,6.53,27.9145213106,78.64,31.3895,-9.463,32.7848910209,3.9695,-9.463,10.261837031,27.42,0.0,27.42,66.47
2022-01-22 00:30:00,39.0165,-2.8135,39.11780994,2.9265,-7.6035,8.147245823,36.09,4.79,36.4064856859,78.85,39.4665,-7.6035,40.1922608782,2.9265,-7.6035,8.147245823,36.54,0.0,36.54,66.63
2022-01-22 01:00:00,38.7175,-2.977,38.8317825402,3.1475,-7.697,8.3156818873,35.57,4.72,35.8817962204,78.4,39.1075,-7.697,39.8577516332,3.1475,-7.697,8.3156818873,35.96,0.0,35.96,66.26
2022-01-22 01:30:00,38.307,-2.9235,38.4183953498,3.757,-7.2335,8.1509859066,34.55,4.31,34.8177914291,78.4,38.727,-7.2335,39.3967517855,3.757,-7.2335,8.1509859066,34.97,0.0,34.97,66.26
2022-01-22 02:00:00,37.0965,-2.927,37.2117943836,2.6465,-7.317,7.7809029842,34.45,4.39,34.7285847682,78.23,37.5565,-7.317,38.2626342696,2.6465,-7.317,7.7809029842,34.91,0.0,34.91,66.12
2022-01-22 02:30:00,31.161,-3.045,31.3094226392,3.981,-8.535,9.4177803117,27.18,5.49,27.7289109054,78.4,31.411,-8.535,32.5499177572,3.981,-8.535,9.4177803117,27.43,0.0,27.43,66.26
2022-01-22 03:00:00,37.935,-3.132,38.0640729429,4.795,-9.462,10.6076137279,33.14,6.33,33.7391241736,79.02,38.375,-9.462,39.5242971981,4.795,-9.462,10.6076137279,33.58,0.0,33.58,66.77
2022-01-22 03:30:00,37.8895,-2.9795,38.0064682719,5.4395,-8.9395,10.4643595361,32.45,5.96,32.992788606,79.02,38.2395,-8.9395,39.2705235578,5.4395,-8.9395,10.4643595361,32.8,0.0,32.8,66.77
2022-01-22 04:00:00,40.63,-2.98,40.7391372024,6.04,-9.83,11.5373523826,34.59,6.85,35.2617441429,78.85,41.05,-9.83,42.2105602901,6.04,-9.83,11.5373523826,35.01,0.0,35.01,66.64
2022-01-22 04:30:00,32.7995,-2.961,32.9328820672,4.5895,-9.101,10.1927283516,28.21,6.14,28.8704641459,79.05,33.0895,-9.101,34.3182635232,4.5895,-9.101,10.1927283516,28.5,0.0,28.5,66.8
2022-01-22 05:00:00,37.874,-2.915,37.9860119123,4.114,-8.245,9.2143920581,33.76,5.33,34.1781582301,79.3,38.294,-8.245,39.1715516798,4.114,-8.245,9.2143920581,34.18,0.0,34.18,67.01
2022-01-22 05:30:00,37.783500000000004,-3.059,37.9071280005,2.9335,-8.479,8.9721158736,34.85,5.42,35.2689509342,78.97,38.2535,-8.479,39.181930826,2.9335,-8.479,8.9721158736,35.32,0.0,35.32,66.74
2022-01-22 06:00:00,33.5815,-3.1605,33.7298962717,3.1415,-8.2405,8.8190057546,30.44,5.08,30.8609785976,78.97,33.9415,-8.2405,34.9275144048,3.1415,-8.2405,8.8190057546,30.8,0.0,30.8,66.74
2022-01-22 06:30:00,25.404,-3.051,25.5865553954,1.6440000000000001,-7.191,7.376531502,23.76,4.14,24.1179849905,79.15,25.674,-7.191,26.662047127,1.6440000000000001,-7.191,7.376531502,24.03,0.0,24.03,66.89
2022-01-22 07:00:00,21.5175,-3.009,21.7268701669,1.2875,-6.739,6.8608874973,20.23,3.73,20.5709941422,79.31,21.6875,-6.739,22.710389192,1.2875,-6.739,6.8608874973,20.4,0.0,20.4,67.02
2022-01-22 07:30:00,36.7765,-2.9135,36.8917258271,0.8965000000000001,-6.7135,6.7730934218000005,35.88,3.8,36.0806651823,78.67,37.2065,-6.7135,37.8073369136,0.8965000000000001,-6.7135,6.7730934218000005,36.31,0.0,36.31,66.51
2022-01-22 08:00:00,40.2755,-2.8835,40.3785892832,0.6055,-6.0335,6.0638067664,39.67,3.15,39.7948665031,78.67,40.7855,-6.0335,41.2293600787,0.6055,-6.0335,6.0638067664,40.18,0.0,40.18,66.51
2022-01-22 08:30:00,36.7725,-2.711,36.8722968806,0.42250000000000004,-4.651,4.6701506667,36.35,1.94,36.4017321016,78.37,37.1925,-4.651,37.4821805296,0.42250000000000004,-4.651,4.6701506667,36.77,0.0,36.77,66.26
2022-01-22 09:00:00,34.754,-2.5015,34.8439093422,0.17400000000000002,-5.1215,5.1244549222,34.58,2.62,34.6791118687,78.07,35.104,-5.1215,35.4756335849,0.17400000000000002,-5.1215,5.1244549222,34.93,0.0,34.93,66.01
2022-01-22 09:30:00,42.235,-2.3735,42.3016397702,0.085,-5.4235,5.4241660419,42.15,3.05,42.2602058679,78.1,42.745,-5.4235,43.087694035,0.085,-5.4235,5.4241660419,42.66,0.0,42.66,66.05
2022-01-22 10:00:00,40.9155,-2.326,40.9815619059,0.0155,-4.656,4.6560258,40.9,2.33,40.9663142106,77.94,41.4455,-4.656,41.7062082459,0.0155,-4.656,4.6560258,41.43,0.0,41.43,65.91
2022-01-22 10:30:00,40.461,-2.283,40.5253576172,0.181,-5.103,5.1062089656,40.28,2.8200000000000003,40.3785933386,77.84,40.951,-5.103,41.2677235864,0.181,-5.103,5.1062089656,40.77,0.0,40.77,65.83
2022-01-22 11:00:00,31.535,-2.181,31.6103303684,0.635,-4.521,4.5653768738,30.9,2.34,30.9884752771,77.79,31.885,-4.521,32.2039231461,0.635,-4.521,4.5653768738,31.25,0.0,31.25,65.79
2022-01-22 11:30:00,29.143,-2.1965,29.2256575846,0.5630000000000001,-4.8665,4.8989581801,28.58,2.67,28.7044473906,77.9,29.453,-4.8665,29.8523371154,0.5630000000000001,-4.8665,4.8989581801,28.89,0.0,28.89,65.89
2022-01-22 12:00:00,28.459,-2.208,28.5445256573,0.999,-4.818,4.9204801595,27.46,2.61,27.5837579021,77.97,28.729,-4.818,29.1302002224,0.999,-4.818,4.9204801595,27.73,0.0,27.73,65.95
2022-01-22 12:30:00,27.8205,-2.161,27.9043032748,1.4505,-5.031,5.2359250615,26.37,2.87,26.5257195944,78.01,28.1605,-5.031,28.606375535,1.4505,-5.031,5.2359250615,26.71,0.0,26.71,65.95
2022-01-22 13:00:00,41.1085,-2.2975,41.1726520703,1.6185,-6.3875,6.5893625261,39.49,4.09,39.7012367566,77.87,41.5885,-6.3875,42.0761629489,1.6185,-6.3875,6.5893625261,39.97,0.0,39.97,65.85
2022-01-22 13:30:00,42.3185,-2.2355,42.3775046752,1.3085,-6.8855,7.0087290217,41.01,4.65,41.2727827993,77.68,42.8085,-6.8855,43.3587105724,1.3085,-6.8855,7.0087290217,41.5,0.0,41.5,65.69
2022-01-22 14:00:00,40.929,-2.2065,40.9884335301,1.379,-6.4765,6.6216835661,39.55,4.27,39.779836601,77.64,41.359,-6.4765,41.8630139055,1.379,-6.4765,6.6216835661,39.98,0.0,39.98,65.69
2022-01-22 14:30:00,39.5275,-2.2115,39.5893165955,1.4475,-6.6015,6.7583325236,38.08,4.39,38.3322123024,77.79,39.9375,-6.6015,40.4794232728,1.4475,-6.6015,6.7583325236,38.49,0.0,38.49,65.79
2022-01-22 15:00:00,42.308,-2.3495,42.373187445,0.918,-7.0295,7.0891885467,41.39,4.68,41.6537453298,77.99,42.818,-7.0295,43.3911856746,0.918,-7.0295,7.0891885467,41.9,0.0,41.9,65.96
2022-01-22 15:30:00,42.1325,-2.2185,42.1908674775,0.6225,-6.8985,6.9265293257,41.51,4.68,41.7729876834,77.99,42.6225,-6.8985,43.1771560956,0.6225,-6.8985,6.9265293257,42.0,0.0,42.0,65.96
2022-01-22 16:00:00,37.2465,-2.2995,37.3174150029,0.29650000000000004,-5.6395,5.6472889513,36.95,3.34,37.1006482423,77.99,37.7465,-5.6395,38.1654584998,0.29650000000000004,-5.6395,5.6472889513,37.45,0.0,37.45,65.96
2022-01-22 16:30:00,28.5735,-2.22,28.6596109926,0.0135,-3.35,3.3500272014,28.56,1.13,28.5823459499,77.9,28.9135,-3.35,29.1069232701,0.0135,-3.35,3.3500272014,28.9,0.0,28.9,65.88
2022-01-22 17:00:00,23.4275,-2.172,23.5279693185,0.007500000000000001,-2.032,2.032013841,23.42,-0.14,23.420418442,77.96,23.6975,-2.032,23.7844598478,0.007500000000000001,-2.032,2.032013841,23.69,0.0,23.69,65.92
2022-01-22 17:30:00,27.9375,-2.1055,28.0167277979,0.007500000000000001,-1.0155,1.0155276953,27.93,-1.09,27.9512611522,78.06,28.2375,-1.0155,28.2557542193,0.007500000000000001,-1.0155,1.0155276953,28.23,0.0,28.23,66.0
2022-01-22 18:00:00,31.1485,-2.258,31.2302356099,0.08850000000000001,-2.668,2.6694674094,31.06,0.41000000000000003,31.0627059349,77.52,31.5285,-2.668,31.641184179,0.08850000000000001,-2.668,2.6694674094,31.44,0.0,31.44,65.55
2022-01-22 18:30:00,32.0425,-2.2525,32.1215747201,0.28250000000000003,-2.6525,2.6675011715,31.76,0.4,31.7625187918,77.43,32.3425,-2.6525,32.4510872314,0.28250000000000003,-2.6525,2.6675011715,32.06,0.0,32.06,65.46
2022-01-22 19:00:00,34.5945,-2.217,34.6654658017,0.0145,-3.067,3.0670342760000002,34.58,0.85,34.5904452125,77.43,35.0345,-3.067,35.1684898631,0.0145,-3.067,3.0670342760000002,35.02,0.0,35.02,65.46
2022-01-22 19:30:00,36.3075,-2.2640000000000002,36.378018806,0.007500000000000001,-3.774,3.7740074523000002,36.3,1.51,36.3313927616,77.43,36.7775,-3.774,36.9706313477,0.007500000000000001,-3.774,3.7740074523000002,36.77,0.0,36.77,65.46
2022-01-22 20:00:00,25.1275,-2.357,25.2378030987,0.007500000000000001,-4.537,4.537006199,25.12,2.18,25.2144165112,77.24,25.4275,-4.537,25.8290945496,0.007500000000000001,-4.537,4.537006199,25.42,0.0,25.42,65.31
2022-01-22 20:30:00,21.1875,-2.4015,21.3231648331,0.007500000000000001,-2.8815,2.8815097605,21.18,0.48,21.1854383953,77.73,21.4375,-2.8815,21.6302900697,0.007500000000000001,-2.8815,2.8815097605,21.43,0.0,21.43,65.71
2022-01-22 21:00:00,21.2175,-2.317,21.3436359426,0.007500000000000001,-3.167,3.1670088806,21.21,0.85,21.2270252273,77.99,21.4675,-3.167,21.6998489684,0.007500000000000001,-3.167,3.1670088806,21.46,0.0,21.46,65.94
2022-01-22 21:30:00,28.4975,-2.507,28.6075611552,0.007500000000000001,-4.307,4.3070065301,28.49,1.8,28.5468054255,78.23,28.7375,-4.307,29.0584609925,0.007500000000000001,-4.307,4.3070065301,28.73,0.0,28.73,66.15
2022-01-22 22:00:00,34.3675,-2.6075,34.4662750018,0.007500000000000001,-5.6675,5.6675049625,34.36,3.06,34.4959881725,78.32,34.7775,-5.6675,35.2362748102,0.007500000000000001,-5.6675,5.6675049625,34.77,0.0,34.77,66.23
2022-01-22 22:30:00,17.9175,-2.66,18.1138733089,0.007500000000000001,-4.8100000000000005,4.8100058472,17.91,2.15,18.0385864191,78.17,18.1775,-4.8100000000000005,18.8031275656,0.007500000000000001,-4.8100000000000005,4.8100058472,18.17,0.0,18.17,66.1
2022-01-22 23:00:00,16.3475,-2.8095,16.5871651134,0.007500000000000001,-6.2095,6.2095045293,16.34,3.4,16.689985021,78.75,16.5175,-6.2095,17.6461241212,0.007500000000000001,-6.2095,6.2095045293,16.51,0.0,16.51,66.57
2022-01-22 23:30:00,17.0975,-2.963,17.3523449496,0.007500000000000001,-7.4030000000000005,7.4030037991,17.09,4.44,17.6573412495,79.07,17.2775,-7.4030000000000005,18.7967128842,0.007500000000000001,-7.4030000000000005,7.4030037991,17.27,0.0,17.27,66.85
2022-01-23 00:00:00,20.0575,-2.9835000000000003,20.2781798616,0.007500000000000001,-7.2935,7.2935038562,20.05,4.31,20.5080130681,79.35,20.2575,-7.2935,21.530477200900002,0.007500000000000001,-7.2935,7.2935038562,20.25,0.0,20.25,67.06
2022-01-23 00:30:00,36.7575,-2.908,36.8723510269,0.007500000000000001,-9.148,9.1480030744,36.75,6.24,37.2759989806,79.35,37.2075,-9.148,38.315583778,0.007500000000000001,-9.148,9.1480030744,37.2,0.0,37.2,67.06
2022-01-23 01:00:00,34.1775,-2.9135,34.3014575273,0.007500000000000001,-7.6535,7.6535036748,34.17,4.74,34.4971955382,79.07,34.5375,-7.6535,35.3753440761,0.007500000000000001,-7.6535,7.6535036748,34.53,0.0,34.53,66.81
2022-01-23 01:30:00,31.1475,-2.9735,31.2891108614,0.007500000000000001,-7.7335,7.7335036368,31.14,4.76,31.5017015413,78.87,31.7175,-7.7335,32.6466970535,0.007500000000000001,-7.7335,7.7335036368,31.71,0.0,31.71,66.65
2022-01-23 02:00:00,34.7675,-2.9765,34.8946787992,0.007500000000000001,-7.5165,7.5165037418,34.76,4.54,35.0552307081,79.05,35.1275,-7.5165,35.9226812543,0.007500000000000001,-7.5165,7.5165037418,35.12,0.0,35.12,66.8
2022-01-23 02:30:00,33.0375,-2.9975,33.1732032294,0.007500000000000001,-7.2175,7.2175038968,33.03,4.22,33.2984879537,78.9,33.4475,-7.2175,34.2173576201,0.007500000000000001,-7.2175,7.2175038968,33.44,0.0,33.44,66.67
2022-01-23 03:00:00,36.7775,-3.065,36.9049960202,0.007500000000000001,-8.265,8.2650034029,36.77,5.2,37.135870799,78.97,37.2775,-8.265,38.1827478222,0.007500000000000001,-8.265,8.2650034029,37.27,0.0,37.27,66.74
2022-01-23 03:30:00,35.0175,-3.0405,35.1492524316,0.007500000000000001,-7.8905,7.8905035644,35.01,4.85,35.3443432532,78.94,35.3775,-7.8905,36.2467584275,0.007500000000000001,-7.8905,7.8905035644,35.37,0.0,35.37,66.71
2022-01-23 04:00:00,21.3475,-3.0315,21.5616731378,0.007500000000000001,-6.8215,6.821504123,21.34,3.79,21.6739405739,79.05,21.5875,-6.8215,22.6396337978,0.007500000000000001,-6.8215,6.821504123,21.58,0.0,21.58,66.8
2022-01-23 04:30:00,33.1575,-3.0405,33.2966131386,0.007500000000000001,-8.0205,8.0205035066,33.15,4.98,33.5219763737,79.37,33.5575,-8.0205,34.502669846,0.007500000000000001,-8.0205,8.0205035066,33.55,0.0,33.55,67.05
2022-01-23 05:00:00,38.4275,-2.925,38.5386608648,0.007500000000000001,-7.265,7.2650038713,38.42,4.34,38.6643505053,79.44,38.9275,-7.265,39.5996272868,0.007500000000000001,-7.265,7.2650038713,38.92,0.0,38.92,67.14
2022-01-23 05:30:00,36.2375,-3.0855,36.3686226918,0.007500000000000001,-7.1155,7.1155039526,36.23,4.03,36.4534470249,79.24,36.6575,-7.1155,37.3417011731,0.007500000000000001,-7.1155,7.1155039526,36.65,0.0,36.65,66.97
2022-01-23 06:00:00,26.8875,-3.231,27.0809345712,0.007500000000000001,-3.521,3.5210079878,26.88,0.29,26.8815643146,79.37,27.1275,-3.521,27.3550488439,0.007500000000000001,-3.521,3.5210079878,27.12,0.0,27.12,67.08
2022-01-23 06:30:00,34.0075,-3.088,34.14741279,0.007500000000000001,-3.418,3.4180082285,34.0,0.33,34.0016014329,78.72,34.4175,-3.418,34.5868042792,0.007500000000000001,-3.418,3.4180082285,34.41,0.0,34.41,66.52
