Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-23 07:00:00,35.4975,-2.9745,35.6219055709,0.007500000000000001,-3.9645,3.9645070942,35.49,0.99,35.5038054298,78.17,35.7875,-3.9645,36.0064218786,0.007500000000000001,-3.9645,3.9645070942,35.78,0.0,35.78,66.06
2022-01-23 07:30:00,36.0575,-2.8925,36.1733308184,0.007500000000000001,-3.1125,3.1125090361,36.05,0.22,36.0506712836,77.74,36.3375,-3.1125,36.4705574745,0.007500000000000001,-3.1125,3.1125090361,36.33,0.0,36.33,65.74
2022-01-23 08:00:00,38.7775,-2.9835000000000003,38.8921043208,0.007500000000000001,-3.2735,3.2735085917,38.77,0.29,38.7710845863,77.74,39.1175,-3.2735,39.2542304535,0.007500000000000001,-3.2735,3.2735085917,39.11,0.0,39.11,65.74
2022-01-23 08:30:00,27.0375,-2.8505000000000003,27.1873455214,0.007500000000000001,-2.3205,2.3205121202,27.03,-0.53,27.0351955791,77.58,27.2975,-2.3205,27.3959527394,0.007500000000000001,-2.3205,2.3205121202,27.29,0.0,27.29,65.61
2022-01-23 09:00:00,39.6275,-2.6225,39.7141821331,0.007500000000000001,-2.3525,2.3525119553,39.62,-0.27,39.620919979199996,77.63,40.0075,-2.3525,40.0766055511,0.007500000000000001,-2.3525,2.3525119553,40.0,0.0,40.0,65.61
2022-01-23 09:30:00,38.4475,-2.454,38.525736492,0.007500000000000001,-2.074,2.0740135607,38.44,-0.38,38.4418782059,76.92,38.7775,-2.074,38.8329239467,0.007500000000000001,-2.074,2.0740135607,38.77,0.0,38.77,65.03
2022-01-23 10:00:00,39.4475,-2.4535,39.5237260199,0.007500000000000001,-1.5735000000000001,1.5735178741,39.44,-0.88,39.4498162226,77.17,39.8275,-1.5735000000000001,39.8585707032,0.007500000000000001,-1.5735000000000001,1.5735178741,39.82,0.0,39.82,65.24
2022-01-23 10:30:00,31.5375,-2.2795,31.6197727142,0.007500000000000001,-3.8395,3.8395073252,31.53,1.56,31.5685682285,77.1,31.9375,-3.8395,32.1674628546,0.007500000000000001,-3.8395,3.8395073252,31.93,0.0,31.93,65.18
2022-01-23 11:00:00,37.8475,-2.1525,37.9086601254,0.007500000000000001,-4.1125,4.1125068389,37.84,1.96,37.8907270978,77.8,38.2975,-4.1125,38.5176733786,0.007500000000000001,-4.1125,4.1125068389,38.29,0.0,38.29,65.77
2022-01-23 11:30:00,39.748,-1.949,39.7957548615,0.008,-4.039,4.0390079227,39.74,2.09,39.7949205301,77.51,40.198,-4.039,40.4004050103,0.008,-4.039,4.0390079227,40.19,0.0,40.19,65.53
2022-01-23 12:00:00,39.6275,-2.008,39.6783419544,0.007500000000000001,-4.318,4.3180065134,39.62,2.31,39.6872838577,77.51,40.0975,-4.318,40.3293271733,0.007500000000000001,-4.318,4.3180065134,40.09,0.0,40.09,65.53
2022-01-23 12:30:00,33.4875,-1.9180000000000001,33.5423818512,0.007500000000000001,-3.168,3.1680088778,33.48,1.25,33.5033267005,77.24,33.9275,-3.168,34.075085917,0.007500000000000001,-3.168,3.1680088778,33.92,0.0,33.92,65.3
2022-01-23 13:00:00,47.975,-1.987,48.0161305605,0.035,-4.5969999999999995,4.5971332370999995,47.94,2.61,48.0109956156,77.36,48.545,-4.5969999999999995,48.7621721624,0.035,-4.5969999999999995,4.5971332370999995,48.51,0.0,48.51,65.39
2022-01-23 13:30:00,47.157,-1.7825000000000002,47.1906765712,0.20700000000000002,-9.9725,9.9746481266,46.95,8.19,47.6589823643,76.99,47.557,-9.9725,48.5913470203,0.20700000000000002,-9.9725,9.9746481266,47.35,0.0,47.35,65.08
2022-01-23 14:00:00,38.4425,-1.5514999999999999,38.4737957381,0.1525,-9.8615,9.8626790732,38.29,8.31,39.1813756777,78.45,38.7225,-9.8615,39.9584933212,0.1525,-9.8615,9.8626790732,38.57,0.0,38.57,66.31
2022-01-23 14:30:00,37.6765,-1.5394999999999999,37.707939648,0.20650000000000002,-9.8995,9.9016535235,37.47,8.36,38.3912815624,79.38,37.9765,-9.8995,39.2455685715,0.20650000000000002,-9.8995,9.9016535235,37.77,0.0,37.77,67.1
2022-01-23 15:00:00,38.8765,-1.5075,38.9057169128,0.08650000000000001,-9.0675,9.0679125768,38.79,7.5600000000000005,39.5198393215,79.65,39.1465,-9.0675,40.1829319301,0.08650000000000001,-9.0675,9.0679125768,39.06,0.0,39.06,67.33
2022-01-23 15:30:00,34.399,-1.8290000000000002,34.4475897851,0.46900000000000003,-5.9190000000000005,5.9375518524,33.93,4.09,34.1756199651,79.42,34.689,-5.9190000000000005,35.1903577987,0.46900000000000003,-5.9190000000000005,5.9375518524,34.22,0.0,34.22,67.13
2022-01-23 16:00:00,33.205,-2.0515,33.2683134116,0.335,-1.7115,1.7439774224,32.87,-0.34,32.8717583953,78.98,33.585,-1.7115,33.628580958,0.335,-1.7115,1.7439774224,33.25,0.0,33.25,66.76
2022-01-23 16:30:00,35.613,-1.9655,35.6671972441,0.353,-1.5755,1.6145616278000001,35.26,-0.39,35.262156769,77.55,36.043,-1.5755,36.0774174415,0.353,-1.5755,1.6145616278000001,35.69,0.0,35.69,65.56
2022-01-23 17:00:00,37.016,-1.962,37.067960559,0.246,-1.062,1.0901192595,36.77,-0.9,36.7810127647,77.41,37.476,-1.062,37.4910445307,0.246,-1.062,1.0901192595,37.23,0.0,37.23,65.44
2022-01-23 17:30:00,29.7495,-2.0755,29.8218116569,0.23950000000000002,0.7345,0.7725610008,29.51,-2.81,29.6434849503,77.35,30.0895,0.7345,30.0984634242,0.23950000000000002,0.7345,0.7725610008,29.85,0.0,29.85,65.39
2022-01-23 18:00:00,45.054,-2.148,45.1051750911,0.014,-0.628,0.6281560316,45.04,-1.52,45.065641014,77.41,45.624,-0.628,45.6283219065,0.014,-0.628,0.6281560316,45.61,0.0,45.61,65.39
2022-01-23 18:30:00,46.569,-2.1115,46.6168445227,0.009000000000000001,-0.6015,0.6015673279,46.56,-1.51,46.5844791749,77.24,47.149,-0.6015,47.1528366405,0.009000000000000001,-0.6015,0.6015673279,47.14,0.0,47.14,65.29
2022-01-23 19:00:00,50.195,-2.0675,50.237561458,0.015,-2.0175,2.0175557613,50.18,-0.05,50.1800249103,77.38,50.805,-2.0175,50.8450423468,0.015,-2.0175,2.0175557613,50.79,0.0,50.79,65.41
2022-01-23 19:30:00,37.619,-2.1515,37.680473899,0.11900000000000001,-2.3615,2.3644964052,37.5,0.21,37.5005879954,77.8,38.029,-2.3615,38.1022508948,0.11900000000000001,-2.3615,2.3644964052,37.91,0.0,37.91,65.76
2022-01-23 20:00:00,45.186,-2.1465,45.2369545643,0.596,-3.8465,3.8924000629,44.59,1.7000000000000002,44.6223946018,77.8,45.786,-3.8465,45.9472889108,0.596,-3.8465,3.8924000629,45.19,0.0,45.19,65.76
2022-01-23 20:30:00,48.52,-2.1715,48.5685681511,0.62,-3.3315,3.3887006728,47.9,1.16,47.9140438702,77.86,49.09,-3.3315,49.2029165015,0.62,-3.3315,3.3887006728,48.47,0.0,48.47,65.82
2022-01-23 21:00:00,42.3645,-2.4095,42.4329653748,0.8945000000000001,-2.9795,3.1108761628,41.47,0.5700000000000001,41.4739171046,77.66,42.8845,-2.9795,42.9878792278,0.8945000000000001,-2.9795,3.1108761628,41.99,0.0,41.99,65.66
2022-01-23 21:30:00,38.43,-2.5125,38.5120443011,1.26,-2.7525,3.0271861935,37.17,0.24,37.1707748103,78.09,38.82,-2.7525,38.9174595298,1.26,-2.7525,3.0271861935,37.56,0.0,37.56,66.01
2022-01-23 22:00:00,43.3925,-2.645,43.4730385555,1.5325,-5.185,5.4067348049,41.86,2.54,41.9369908315,78.42,43.9525,-5.185,44.2572760261,1.5325,-5.185,5.4067348049,42.42,0.0,42.42,66.28
2022-01-23 22:30:00,43.8465,-2.707,43.9299830554,1.4365,-4.747,4.9595908349,42.41,2.04,42.4590355519,78.59,44.3665,-4.747,44.6197302911,1.4365,-4.747,4.9595908349,42.93,0.0,42.93,66.45
2022-01-23 23:00:00,49.471,-2.7505,49.5474024672,1.061,-6.6205,6.7049788404,48.41,3.87,48.5644417244,78.3,50.041,-6.6205,50.4770512337,1.061,-6.6205,6.7049788404,48.98,0.0,48.98,66.22
2022-01-23 23:30:00,42.1675,-2.8970000000000002,42.2668979847,1.7475,-7.357,7.5616932793,40.42,4.46,40.6653169175,79.05,42.6075,-7.357,43.2379983955,1.7475,-7.357,7.5616932793,40.86,0.0,40.86,66.81
2022-01-24 00:00:00,37.4435,-2.9785,37.56177784,1.9435,-6.4485,6.7350088716,35.5,3.47,35.6691869826,79.05,37.8935,-6.4485,38.43826862,1.9435,-6.4485,6.7350088716,35.95,0.0,35.95,66.81
2022-01-24 00:30:00,29.893,-2.8795,30.0313664233,1.783,-5.6595,5.9337196808,28.11,2.7800000000000002,28.2471325978,78.88,30.213,-5.6595,30.7384988126,1.783,-5.6595,5.9337196808,28.43,0.0,28.43,66.66
2022-01-24 01:00:00,32.5815,-2.9085,32.7110610421,1.4915,-5.4285,5.6296700170000005,31.09,2.52,31.1919621056,78.92,32.9715,-5.4285,33.4153920297,1.4915,-5.4285,5.6296700170000005,31.48,0.0,31.48,66.66
2022-01-24 01:30:00,31.006,-2.9605,31.1470158482,1.476,-6.1905,6.3640290893,29.53,3.23,29.7061239478,78.79,31.356,-6.1905,31.9612425642,1.476,-6.1905,6.3640290893,29.88,0.0,29.88,66.58
2022-01-24 02:00:00,37.372,-3.0605,37.4971071451,1.472,-6.7605,6.9188976181,35.9,3.7,36.0901648652,79.12,37.852,-6.7605,38.4509852182,1.472,-6.7605,6.9188976181,36.38,0.0,36.38,66.85
2022-01-24 02:30:00,42.1615,-3.072,42.2732689326,2.4115,-8.042,8.3957784779,39.75,4.97,40.0594982495,79.17,42.6415,-8.042,43.3932170535,2.4115,-8.042,8.3957784779,40.23,0.0,40.23,66.85
2022-01-24 03:00:00,37.1155,-2.985,37.2353402731,1.4755,-6.715,6.875196379,35.64,3.73,35.8346550144,79.17,37.5155,-6.715,38.1117300217,1.4755,-6.715,6.875196379,36.04,0.0,36.04,66.9
2022-01-24 03:30:00,34.6505,-2.9905,34.7793076484,1.2605,-5.5705,5.7113335133,33.39,2.58,33.4895282141,79.29,35.0605,-5.5705,35.5002694426,1.2605,-5.5705,5.7113335133,33.8,0.0,33.8,66.99
2022-01-24 04:00:00,30.421,-2.982,30.5668049524,0.861,-5.322,5.3911969914,29.56,2.34,29.6524737585,79.04,30.801,-5.322,31.257403683,0.861,-5.322,5.3911969914,29.94,0.0,29.94,66.78
2022-01-24 04:30:00,32.9005,-3.0665,33.0430979555,0.8505,-6.0365,6.0961202826,32.05,2.9699999999999998,32.1873173781,79.34,33.2805,-6.0365,33.8235274994,0.8505,-6.0365,6.0961202826,32.43,0.0,32.43,67.02
2022-01-24 05:00:00,31.1775,-3.0665,31.3279416576,0.8975000000000001,-6.3265,6.3898441687,30.28,3.26,30.4549831719,79.1,31.5175,-6.3265,32.1461880866,0.8975000000000001,-6.3265,6.3898441687,30.62,0.0,30.62,66.84
2022-01-24 05:30:00,24.1775,-3.2035,24.3888072382,0.9175000000000001,-4.7335,4.8216002012,23.26,1.53,23.3102659787,79.2,24.4575,-4.7335,24.9113493914,0.9175000000000001,-4.7335,4.8216002012,23.54,0.0,23.54,66.92
2022-01-24 06:00:00,22.1345,-3.143,22.3565323619,1.0145,-4.633,4.7427733711,21.12,1.49,21.1724939485,79.08,22.3845,-4.633,22.8589266863,1.0145,-4.633,4.7427733711,21.37,0.0,21.37,66.81
2022-01-24 06:30:00,24.482,-3.051,24.6713786603,1.662,1.079,1.9815360204,22.82,-4.13,23.1907158147,79.17,24.652,1.079,24.6756022216,1.662,1.079,1.9815360204,22.99,0.0,22.99,66.88
2022-01-24 07:00:00,31.5415,-3.071,31.6906494608,2.0615,-0.011,2.0615293474,29.48,-3.06,29.6383872706,77.39,31.8415,-0.011,31.8415019,2.0615,-0.011,2.0615293474,29.78,0.0,29.78,65.38
2022-01-24 07:30:00,38.425,-2.705,38.5200941068,1.545,-5.325,5.5446054864,36.88,2.62,36.9729468666,77.07,38.865,-5.325,39.2281002599,1.545,-5.325,5.5446054864,37.32,0.0,37.32,65.15
2022-01-24 08:00:00,38.19,-2.5795,38.2770155609,2.08,-4.0195,4.5257905662999995,36.11,1.44,36.1387008621,78.11,38.6,-4.0195,38.8087152615,2.08,-4.0195,4.5257905662999995,36.52,0.0,36.52,66.04
2022-01-24 08:30:00,38.3905,-2.517,38.4729226762,2.4505,-3.717,4.4520825745,35.94,1.2,35.9600278087,77.93,38.8505,-3.717,39.027905904,2.4505,-3.717,4.4520825745,36.4,0.0,36.4,65.9
2022-01-24 09:00:00,37.654,-2.1105,37.7131001941,3.474,-3.7205,5.0902648507,34.18,1.6099999999999999,34.2178973638,77.84,38.044,-3.7205,38.2254896143,3.474,-3.7205,5.0902648507,34.57,0.0,34.57,65.81
2022-01-24 09:30:00,35.8975,-1.999,35.953115404,3.4775,-3.829,5.1724507973,32.42,1.83,32.471607598,77.59,36.2975,-3.829,36.4989006307,3.4775,-3.829,5.1724507973,32.82,0.0,32.82,65.6
2022-01-24 10:00:00,36.5135,-1.9929999999999999,36.5678510614,3.0935,-3.873,4.9568005054,33.42,1.88,33.4728367486,77.67,36.9135,-3.873,37.1161233327,3.0935,-3.873,4.9568005054,33.82,0.0,33.82,65.67
2022-01-24 10:30:00,34.887,-1.9505,34.9414827855,3.717,-3.4405,5.06489183,31.17,1.49,31.2055924475,77.74,35.287,-3.4405,35.4543284981,3.717,-3.4405,5.06489183,31.57,0.0,31.57,65.73
2022-01-24 11:00:00,35.9635,-1.8505,36.0110772194,2.9835000000000003,-2.7305,4.0443667613,32.98,0.88,32.9917383598,77.69,36.3235,-2.7305,36.4259836175,2.9835000000000003,-2.7305,4.0443667613,33.34,0.0,33.34,65.69
2022-01-24 11:30:00,36.66,-1.8755000000000002,36.7079432855,3.31,-2.3155,4.0395099022,33.35,0.44,33.3529024224,77.76,37.06,-2.3155,37.1322654877,3.31,-2.3155,4.0395099022,33.75,0.0,33.75,65.75
2022-01-24 12:00:00,38.9635,-1.7745000000000002,39.0038867614,3.6435,-1.8345,4.0792747517,35.32,0.06,35.3200509626,77.87,39.3735,-1.8345,39.4162135739,3.6435,-1.8345,4.0792747517,35.73,0.0,35.73,65.86
2022-01-24 12:30:00,38.6335,-1.7469999999999999,38.6729793428,3.7535,-2.727,4.6395356718,34.88,0.98,34.8937644859,77.87,39.0935,-2.727,39.1884966699,3.7535,-2.727,4.6395356718,35.34,0.0,35.34,65.86
2022-01-24 13:00:00,34.621,-1.847,34.6702329095,3.271,-1.357,3.5413119038,31.35,-0.49,31.3538291122,77.61,34.971,-1.357,34.9973183258,3.271,-1.357,3.5413119038,31.7,0.0,31.7,65.62
2022-01-24 13:30:00,32.6,-1.862,32.6531322234,2.32,-3.452,4.1591710713,30.28,1.5899999999999999,30.3217166401,77.89,32.98,-3.452,33.1601674302,2.32,-3.452,4.1591710713,30.66,0.0,30.66,65.86
2022-01-24 14:00:00,46.046,-1.8290000000000002,46.0823106734,1.896,-3.409,3.9007815883,44.15,1.58,44.1782627544,77.89,46.546,-3.409,46.6706695581,1.896,-3.409,3.9007815883,44.65,0.0,44.65,65.86
2022-01-24 14:30:00,47.096,-1.7345000000000002,47.127929153,1.156,-2.5845000000000002,2.8312499448,45.94,0.85,45.9478628448,77.75,47.686,-2.5845000000000002,47.7559863918,1.156,-2.5845000000000002,2.8312499448,46.53,0.0,46.53,65.75
2022-01-24 15:00:00,44.8235,-1.742,44.857337373600004,0.5635,-3.422,3.4680853868,44.26,1.6800000000000002,44.2918728437,77.75,45.3535,-3.422,45.4824146924,0.5635,-3.422,3.4680853868,44.79,0.0,44.79,65.75
2022-01-24 15:30:00,35.538,-1.7485,35.5809878481,0.558,-3.0585,3.1089847619,34.98,1.31,35.0045211366,77.83,35.948,-3.0585,36.0778758556,0.558,-3.0585,3.1089847619,35.39,0.0,35.39,65.81
2022-01-24 16:00:00,37.3935,-1.7865000000000002,37.4361513046,0.4635,-3.1565,3.1903486487,36.93,1.37,36.9554028526,78.09,37.8235,-3.1565,37.954981814,0.4635,-3.1565,3.1903486487,37.36,0.0,37.36,66.01
2022-01-24 16:30:00,27.7285,-1.646,27.7773113935,0.3785,-3.5460000000000003,3.56614333,27.35,1.9,27.4159169097,78.14,28.0285,-3.5460000000000003,28.2519190189,0.3785,-3.5460000000000003,3.56614333,27.65,0.0,27.65,66.05
2022-01-24 17:00:00,33.7895,-1.7115,33.8328175371,0.3195,-5.1815,5.191341108,33.47,3.47,33.6493952397,78.45,34.1995,-5.1815,34.589792461100004,0.3195,-5.1815,5.191341108,33.88,0.0,33.88,66.32
2022-01-24 17:30:00,31.279,-1.8945,31.3363203208,0.359,-4.6145,4.6284437179,30.92,2.7199999999999998,31.0394072108,78.3,31.649,-4.6145,31.9836334904,0.359,-4.6145,4.6284437179,31.29,0.0,31.29,66.2
2022-01-24 18:00:00,33.426,-1.891,33.4794467846,0.366,-4.001,4.0177054397,33.06,2.11,33.1272652056,78.39,33.776,-4.001,34.0121474917,0.366,-4.001,4.0177054397,33.41,0.0,33.41,66.27
2022-01-24 18:30:00,30.06,-1.9235000000000002,30.1214782547,0.34,-4.0935,4.1075956775,29.72,2.17,29.7991157587,78.49,30.45,-4.0935,30.7239197084,0.34,-4.0935,4.1075956775,30.11,0.0,30.11,66.35
2022-01-24 19:00:00,36.5415,-1.9385,36.592881883,0.28150000000000003,-4.8485,4.8566649565,36.26,2.91,36.3765817526,78.52,36.9215,-4.8485,37.2384896914,0.28150000000000003,-4.8485,4.8566649565,36.64,0.0,36.64,66.35
2022-01-24 19:30:00,38.5585,-1.8305,38.6019255025,0.1285,-3.8505000000000003,3.8526435729,38.43,2.02,38.4830521139,78.49,39.0485,-3.8505000000000003,39.2378860605,0.1285,-3.8505000000000003,3.8526435729,38.92,0.0,38.92,66.35
2022-01-24 20:00:00,32.806,-1.8014999999999999,32.8554263136,0.026000000000000002,-1.6015000000000001,1.6017110382,32.78,-0.2,32.7806101224,78.33,33.166,-1.6015000000000001,33.2046436248,0.026000000000000002,-1.6015000000000001,1.6017110382,33.14,0.0,33.14,66.22
2022-01-24 20:30:00,37.533,-1.8475000000000001,37.5784425602,0.153,-2.8875,2.8915506653,37.38,1.04,37.394464831,78.09,37.993,-2.8875,38.1025682238,0.153,-2.8875,2.8915506653,37.84,0.0,37.84,66.02
2022-01-24 21:00:00,31.732,-2.013,31.7957857742,0.042,-3.303,3.3032670191999998,31.69,1.29,31.7162450489,77.8,32.102,-3.303,32.2714767713,0.042,-3.303,3.3032670191999998,32.06,0.0,32.06,65.78
2022-01-24 21:30:00,33.722,-2.1875,33.7928755842,0.012,-3.8375,3.8375187622,33.71,1.65,33.7503570351,78.08,34.092,-3.8375,34.3073005387,0.012,-3.8375,3.8375187622,34.08,0.0,34.08,66.01
2022-01-24 22:00:00,35.4365,-2.2535,35.508080693,0.0765,-5.1935,5.1940633901,35.36,2.94,35.4820123443,78.08,35.8465,-5.1935,36.2207675857,0.0765,-5.1935,5.1940633901,35.77,0.0,35.77,66.01
2022-01-24 22:30:00,37.6945,-2.501,37.7773785651,0.0145,-6.431,6.4310163466,37.68,3.93,37.8843938846,78.41,38.1745,-6.431,38.7124038423,0.0145,-6.431,6.4310163466,38.16,0.0,38.16,66.29
2022-01-24 23:00:00,37.6455,-2.5525,37.7319351014,0.0755,-7.2325,7.2328940612,37.57,4.68,37.8603658197,78.8,38.1055,-7.2325,38.7857987735,0.0755,-7.2325,7.2328940612,38.03,0.0,38.03,66.62
2022-01-24 23:30:00,35.5975,-2.6685,35.6973794346,0.007500000000000001,-5.6585,5.6585049704,35.59,2.99,35.7153776405,79.03,35.9675,-5.6585,36.4098843516,0.007500000000000001,-5.6585,5.6585049704,35.96,0.0,35.96,66.82
2022-01-25 00:00:00,36.4075,-2.7115,36.5083317682,0.007500000000000001,-5.3615,5.3615052457,36.4,2.65,36.4963354325,78.93,36.8475,-5.3615,37.23551985,0.007500000000000001,-5.3615,5.3615052457,36.84,0.0,36.84,66.74
2022-01-25 00:30:00,41.7595,-2.75,41.8499503016,0.0095,-6.84,6.8400065972,41.75,4.09,41.9498581642,79.14,42.2995,-6.84,42.8489591501,0.0095,-6.84,6.8400065972,42.29,0.0,42.29,66.92
2022-01-25 01:00:00,41.3005,-2.8,41.3953052924,0.0105,-6.84,6.8400080592,41.29,4.04,41.4871751268,78.82,41.7605,-6.84,42.3169583057,0.0105,-6.84,6.8400080592,41.75,0.0,41.75,66.64
2022-01-25 01:30:00,36.4915,-2.786,36.5976962151,0.0115,-6.986,6.9860094654000005,36.48,4.2,36.7209803791,78.72,36.8915,-6.986,37.5471299602,0.0115,-6.986,6.9860094654000005,36.88,0.0,36.88,66.56
2022-01-25 02:00:00,20.5805,-2.8,20.7700982244,0.0105,-5.89,5.8900093591000005,20.57,3.09,20.8007932541,78.72,20.7905,-5.89,21.608724864,0.0105,-5.89,5.8900093591000005,20.78,0.0,20.78,66.56
2022-01-25 02:30:00,34.6025,-2.827,34.7177898958,0.0125,-6.877,6.8770113603,34.59,4.05,34.8262917923,79.15,35.0725,-6.877,35.740360732,0.0125,-6.877,6.8770113603,35.06,0.0,35.06,66.92
2022-01-25 03:00:00,40.8075,-2.857,40.9073893722,0.007500000000000001,-7.017,7.0170040081,40.8,4.16,41.0115300861,79.05,41.3075,-7.017,41.89925829,0.007500000000000001,-7.017,7.0170040081,41.3,0.0,41.3,66.84
2022-01-25 03:30:00,46.4975,-2.7555,46.5790756295,0.007500000000000001,-8.3755,8.375503358,46.49,5.62,46.8284582279,78.99,47.0675,-8.3755,47.80688817,0.007500000000000001,-8.3755,8.375503358,47.06,0.0,47.06,66.8
2022-01-25 04:00:00,47.9175,-2.8055,47.9995587115,0.007500000000000001,-8.3455,8.3455033701,47.91,5.54,48.2292411303,79.05,48.4875,-8.3455,49.2004575843,0.007500000000000001,-8.3455,8.3455033701,48.48,0.0,48.48,66.85
2022-01-25 04:30:00,44.2175,-2.8115,44.3067922389,0.007500000000000001,-8.211500000000001,8.2115034251,44.21,5.4,44.5385686793,79.05,44.6875,-8.211500000000001,45.4356840875,0.007500000000000001,-8.211500000000001,8.2115034251,44.68,0.0,44.68,66.85
2022-01-25 05:00:00,22.6775,-2.9365,22.8668327168,0.007500000000000001,-6.4965,6.4965043293,22.67,3.56,22.9478212473,79.16,22.9275,-6.4965,23.8301231323,0.007500000000000001,-6.4965,6.4965043293,22.92,0.0,22.92,66.94
2022-01-25 05:30:00,28.7875,-2.795,28.9228660622,0.007500000000000001,-6.275,6.2750044821,28.78,3.48,28.9896326296,79.27,29.1775,-6.275,29.8446332068,0.007500000000000001,-6.275,6.2750044821,29.17,0.0,29.17,67.02
2022-01-25 06:00:00,43.8875,-2.657,43.9678553633,0.007500000000000001,-6.5969999999999995,6.5970042633,43.88,3.94,44.0565318653,79.27,44.4075,-6.5969999999999995,44.8948378463,0.007500000000000001,-6.5969999999999995,6.5970042633,44.4,0.0,44.4,67.02
2022-01-25 06:30:00,47.1675,-2.674,47.2432358359,0.007500000000000001,-5.264,5.2640053429,47.16,2.59,47.2310671063,78.81,47.7575,-5.264,48.0467324826,0.007500000000000001,-5.264,5.2640053429,47.75,0.0,47.75,66.64
2022-01-25 07:00:00,40.1575,-2.6285,40.2434319921,0.007500000000000001,-4.2685,4.268506589,40.15,1.6400000000000001,40.1834804366,78.47,40.6275,-4.2685,40.8511180814,0.007500000000000001,-4.2685,4.268506589,40.62,0.0,40.62,66.35
2022-01-25 07:30:00,34.5075,-2.4335,34.5931998881,0.007500000000000001,-2.7835,2.7835101042,34.5,0.35000000000000003,34.5017753166,78.38,34.9075,-2.7835,35.0183013366,0.007500000000000001,-2.7835,2.7835101042,34.9,0.0,34.9,66.28
2022-01-25 08:00:00,37.1575,-2.391,37.2343482184,0.007500000000000001,-2.781,2.7810101133,37.15,0.39,37.1520470499,78.04,37.6275,-2.781,37.7301300985,0.007500000000000001,-2.781,2.7810101133,37.62,0.0,37.62,65.98
2022-01-25 08:30:00,29.5675,-2.077,29.6403607476,0.007500000000000001,-0.987,0.9870284950000001,29.56,-1.09,29.5800895874,77.95,29.8975,-0.987,29.9137873772,0.007500000000000001,-0.987,0.9870284950000001,29.89,0.0,29.89,65.92
2022-01-25 09:00:00,26.7775,-2.0825,26.8583564743,0.007500000000000001,-2.0325,2.0325138376,26.77,-0.05,26.770046694,77.92,27.1075,-2.0325,27.1835908684,0.007500000000000001,-2.0325,2.0325138376,27.1,0.0,27.1,65.86
2022-01-25 09:30:00,41.1475,-1.861,41.1895627222,0.007500000000000001,-1.9809999999999999,1.9810141973,41.14,0.12,41.1401750118,78.26,41.6275,-1.9809999999999999,41.6746099832,0.007500000000000001,-1.9809999999999999,1.9810141973,41.62,0.0,41.62,66.16
2022-01-25 10:00:00,45.3175,-1.8995000000000002,45.3572916575,0.007500000000000001,-3.5495,3.5495079236000002,45.31,1.65,45.3400330834,77.82,45.9175,-3.5495,46.0544868227,0.007500000000000001,-3.5495,3.5495079236000002,45.91,0.0,45.91,65.81
2022-01-25 10:30:00,43.4075,-1.891,43.4486701436,0.007500000000000001,-4.211,4.2110066789,43.4,2.32,43.4619649809,77.75,43.9075,-4.211,44.1089682179,0.007500000000000001,-4.211,4.2110066789,43.9,0.0,43.9,65.76
2022-01-25 11:00:00,40.2975,-1.722,40.3342756257,0.007500000000000001,-4.092,4.0920068732,40.29,2.37,40.3596456872,77.58,40.7675,-4.092,40.9723506801,0.007500000000000001,-4.092,4.0920068732,40.76,0.0,40.76,65.6
2022-01-25 11:30:00,38.2175,-1.8094999999999999,38.2603135965,0.007500000000000001,-3.4695,3.4695081063,38.21,1.6600000000000001,38.2460416252,77.5,38.6475,-3.4695,38.8029211078,0.007500000000000001,-3.4695,3.4695081063,38.64,0.0,38.64,65.53
2022-01-25 12:00:00,33.3275,-1.7195,33.371828486,0.007500000000000001,-2.9995000000000003,2.9995093765,33.32,1.28,33.3445767704,77.59,33.7275,-2.9995000000000003,33.8606151229,0.007500000000000001,-2.9995000000000003,2.9995093765,33.72,0.0,33.72,65.61
2022-01-25 12:30:00,37.3975,-1.796,37.4406012539,0.007500000000000001,-3.036,3.0360092638,37.39,1.24,37.4105559969,77.66,37.8475,-3.036,37.9690736291,0.007500000000000001,-3.036,3.0360092638,37.84,0.0,37.84,65.66
2022-01-25 13:00:00,35.2175,-1.7730000000000001,35.2621019687,0.007500000000000001,-3.963,3.9630070969,35.21,2.19,35.2780413288,77.49,35.6275,-3.963,35.8472331603,0.007500000000000001,-3.963,3.9630070969,35.62,0.0,35.62,65.52
2022-01-25 13:30:00,32.0875,-1.7325,32.1342373879,0.007500000000000001,-3.7525,3.752507495,32.08,2.02,32.1435343421,77.53,32.4475,-3.7525,32.6637645182,0.007500000000000001,-3.7525,3.752507495,32.44,0.0,32.44,65.56
2022-01-25 14:00:00,40.3775,-1.8250000000000002,40.4187225336,0.007500000000000001,-5.105,5.1050055093,40.37,3.2800000000000002,40.5030282818,77.65,40.8875,-5.105,41.2049594254,0.007500000000000001,-5.105,5.1050055093,40.88,0.0,40.88,65.65
2022-01-25 14:30:00,31.7275,-1.782,31.7775043112,0.007500000000000001,-3.832,3.8320073395,31.72,2.05,31.7861746676,77.65,32.0875,-3.832,32.3155052606,0.007500000000000001,-3.832,3.8320073395,32.08,0.0,32.08,65.65
2022-01-25 15:00:00,39.4375,-1.7325,39.4755362535,0.007500000000000001,-4.5125,4.5125062327,39.43,2.7800000000000002,39.5278800342,77.74,39.9275,-4.5125,40.1816862824,0.007500000000000001,-4.5125,4.5125062327,39.92,0.0,39.92,65.72
2022-01-25 15:30:00,46.8875,-1.7525,46.9202399024,0.007500000000000001,-5.9225,5.9225047488,46.88,4.17,47.0650964091,77.42,47.4675,-5.9225,47.8355470597,0.007500000000000001,-5.9225,5.9225047488,47.46,0.0,47.46,65.46
2022-01-25 16:00:00,40.5475,-1.649,40.5810172032,0.007500000000000001,-5.269,5.2690053378,40.54,3.62,40.7013021905,77.5,41.0075,-5.269,41.3446177543,0.007500000000000001,-5.269,5.2690053378,41.0,0.0,41.0,65.53
2022-01-25 16:30:00,39.0475,-1.5875,39.0797570681,0.007500000000000001,-5.4275,5.4275051819,39.04,3.84,39.228397877,77.46,39.4875,-5.4275,39.8587557821,0.007500000000000001,-5.4275,5.4275051819,39.48,0.0,39.48,65.53
2022-01-25 17:00:00,33.6475,-1.6755,33.6891904993,0.007500000000000001,-4.1955,4.1955067035999996,33.64,2.52,33.7342555869,77.55,34.0475,-4.1955,34.3050211558,0.007500000000000001,-4.1955,4.1955067035999996,34.04,0.0,34.04,65.57
2022-01-25 17:30:00,28.7035,-1.849,28.7629920775,0.0335,-3.339,3.3391680476,28.67,1.49,28.7086920636,77.95,29.0135,-3.339,29.2050013397,0.0335,-3.339,3.3391680476,28.98,0.0,28.98,65.9
2022-01-25 18:00:00,26.1275,-1.9065,26.1969654445,0.007500000000000001,-3.0865,3.0865091122,26.12,1.18,26.1466403196,78.09,26.3975,-3.0865,26.5773303494,0.007500000000000001,-3.0865,3.0865091122,26.39,0.0,26.39,66.01
2022-01-25 18:30:00,25.017,-1.76,25.0788334856,0.007,-3.48,3.4800070402,25.01,1.72,25.0690745741,78.2,25.297,-3.48,25.5352424895,0.007,-3.48,3.4800070402,25.29,0.0,25.29,66.11
2022-01-25 19:00:00,50.6575,-1.762,50.6881342155,0.007500000000000001,-6.362,6.3620044208,50.65,4.6,50.8584555408,78.14,51.3275,-6.362,51.7202793907,0.007500000000000001,-6.362,6.3620044208,51.32,0.0,51.32,66.05
2022-01-25 19:30:00,41.5515,-1.8305,41.5918006643,0.0115,-3.8405,3.8405172178,41.54,2.01,41.5886006016,77.56,42.0615,-3.8405,42.2364679217,0.0115,-3.8405,3.8405172178,42.05,0.0,42.05,65.56
2022-01-25 20:00:00,36.2095,-1.923,36.2605270129,0.0095,-3.383,3.3830133387,36.2,1.46,36.2294300259,77.38,36.6395,-3.383,36.7953482012,0.0095,-3.383,3.3830133387,36.63,0.0,36.63,65.42
2022-01-25 20:30:00,40.178,-1.8375,40.2199961493,0.008,-4.6575,4.6575068706,40.17,2.8200000000000003,40.2688626609,77.16,40.598,-4.6575,40.8642864889,0.008,-4.6575,4.6575068706,40.59,0.0,40.59,65.24
2022-01-25 21:00:00,36.997,-2.0965,37.0563533183,0.007,-4.8465,4.8465050552,36.99,2.75,37.0920827132,77.01,37.497,-4.8465,37.8089086228,0.007,-4.8465,4.8465050552,37.49,0.0,37.49,65.11
2022-01-25 21:30:00,38.507,-2.524,38.5896310555,0.007,-5.164,5.1640047444,38.5,2.64,38.5904081347,77.41,38.917,-5.164,39.2581174409,0.007,-5.164,5.1640047444,38.91,0.0,38.91,65.45
2022-01-25 22:00:00,40.228,-2.4685,40.3036657917,0.008,-5.7585,5.758505557,40.22,3.29,40.3543368177,77.51,40.748,-5.7585,41.1528835715,0.008,-5.7585,5.758505557,40.74,0.0,40.74,65.53
2022-01-25 22:30:00,37.9525,-2.3395,38.024538347,0.022500000000000003,-6.0995,6.0995414992,37.93,3.76,38.1159087521,77.69,38.3625,-6.0995,38.8443729065,0.022500000000000003,-6.0995,6.0995414992,38.34,0.0,38.34,65.69
2022-01-25 23:00:00,30.17,-2.4975,30.2731961684,0.01,-6.2075,6.2075080548,30.16,3.71,30.387327951,77.78,30.51,-6.2075,31.1350791913,0.01,-6.2075,6.2075080548,30.5,0.0,30.5,65.76
2022-01-25 23:30:00,37.337,-2.543,37.4235008785,0.007,-8.253,8.2530029686,37.33,5.71,37.7641761462,78.03,37.777,-8.253,38.6679937157,0.007,-8.253,8.2530029686,37.77,0.0,37.77,65.97
2022-01-26 00:00:00,41.047,-2.557,41.1265663288,0.007,-8.707,8.7070028138,41.04,6.15,41.4982421314,78.48,41.567,-8.707,42.4691339445,0.007,-8.707,8.7070028138,41.56,0.0,41.56,66.35
2022-01-26 00:30:00,38.197,-2.6445,38.2884341447,0.007,-8.9645,8.964502733,38.19,6.32,38.7094110004,78.48,38.627,-8.9645,39.6535923877,0.007,-8.9645,8.964502733,38.62,0.0,38.62,66.35
2022-01-26 01:00:00,39.317,-2.6505,39.4062385829,0.007,-7.7805,7.7805031489,39.31,5.13,39.6433222624,78.67,39.727,-7.7805,40.4817330317,0.007,-7.7805,7.7805031489,39.72,0.0,39.72,66.52
2022-01-26 01:30:00,31.47,-2.617,31.578625508400002,0.02,-7.667,7.6670260858,31.45,5.05,31.8528648633,78.23,31.82,-7.667,32.7306475494,0.02,-7.667,7.6670260858,31.8,0.0,31.8,66.15
2022-01-26 02:00:00,35.803,-2.6765,35.9029032426,0.013000000000000001,-8.1365,8.1365103853,35.79,5.46,36.2040840238,78.51,36.243,-8.1365,37.1450895981,0.013000000000000001,-8.1365,8.1365103853,36.23,0.0,36.23,66.37
2022-01-26 02:30:00,28.3475,-2.757,28.4812535758,0.007500000000000001,-7.277,7.2770038649,28.34,4.52,28.6981880961,78.51,28.6575,-7.277,29.5669923267,0.007500000000000001,-7.277,7.2770038649,28.65,0.0,28.65,66.37
2022-01-26 03:00:00,36.7695,-2.682,36.867183975,0.0095,-8.562,8.5620052704,36.76,5.88,37.2273018093,78.62,37.2495,-8.562,38.2208463309,0.0095,-8.562,8.5620052704,37.24,0.0,37.24,66.46
2022-01-26 03:30:00,30.1375,-2.683,30.2566917433,0.0375,-7.673,7.6730916357000005,30.1,4.99,30.5108193925,78.53,30.4275,-7.673,31.3800523462,0.0375,-7.673,7.6730916357000005,30.39,0.0,30.39,66.4
2022-01-26 04:00:00,37.3335,-2.7675,37.4359356568,0.14350000000000002,-9.3375,9.3386025989,37.19,6.57,37.765870836,78.62,37.8035,-9.3375,38.9396137436,0.14350000000000002,-9.3375,9.3386025989,37.66,0.0,37.66,66.47
2022-01-26 04:30:00,43.2775,-2.76,43.3654194751,0.0975,-9.25,9.2505138371,43.18,6.49,43.665003149,78.72,43.7575,-9.25,44.7245045389,0.0975,-9.25,9.2505138371,43.66,0.0,43.66,66.56
2022-01-26 05:00:00,42.773,-2.7505,42.861343647300004,0.073,-8.6405,8.6408083679,42.7,5.89,43.1043164892,78.44,43.293,-8.6405,44.1468242261,0.073,-8.6405,8.6408083679,43.22,0.0,43.22,66.33
2022-01-26 05:30:00,26.934,-2.7425,27.0732647136,0.384,-6.6625,6.6735569414,26.55,3.92,26.8378259179,78.63,27.194,-6.6625,27.9982596289,0.384,-6.6625,6.6735569414,26.81,0.0,26.81,66.49
2022-01-26 06:00:00,28.449,-2.8915,28.5955656221,0.139,-6.7015,6.7029413879,28.31,3.81,28.5652271127,78.69,28.799,-6.7015,29.5684376194,0.139,-6.7015,6.7029413879,28.66,0.0,28.66,66.54
2022-01-26 06:30:00,37.155,-2.6814999999999998,37.2516371083,0.105,-5.7115,5.7124650765,37.05,3.03,37.1736923106,78.69,37.595,-5.7115,38.0263758101,0.105,-5.7115,5.7124650765,37.49,0.0,37.49,66.54
2022-01-26 07:00:00,33.7235,-2.594,33.8231176601,0.17350000000000002,-4.924,4.9270557385,33.55,2.33,33.6308102787,77.99,34.1035,-4.924,34.4571398733,0.17350000000000002,-4.924,4.9270557385,33.93,0.0,33.93,65.96
2022-01-26 07:30:00,32.2635,-2.5545,32.3644697547,0.07350000000000001,-3.8745000000000003,3.8751970918,32.19,1.32,32.2170529378,77.74,32.6835,-3.8745000000000003,32.9123521265,0.07350000000000001,-3.8745000000000003,3.8751970918,32.61,0.0,32.61,65.74
2022-01-26 08:00:00,28.332,-2.3355,28.4280984987,0.10200000000000001,-3.3055,3.3070733663,28.23,0.97,28.2466599795,77.92,28.602,-3.3055,28.7923728486,0.10200000000000001,-3.3055,3.3070733663,28.5,0.0,28.5,65.9
2022-01-26 08:30:00,21.8405,-2.2905,21.9602784705,0.1105,-2.2605,2.2631991737,21.73,-0.03,21.7300207087,77.8,22.0805,-2.2605,22.1959081927,0.1105,-2.2605,2.2631991737,21.97,0.0,21.97,65.8
2022-01-26 09:00:00,31.1375,-2.5865,31.2447417736,0.28750000000000003,-3.7465,3.7575149368,30.85,1.16,30.8718010489,77.8,31.5275,-3.7465,31.7493231188,0.28750000000000003,-3.7465,3.7575149368,31.24,0.0,31.24,65.8
2022-01-26 09:30:00,30.5345,-2.2115,30.6144806015,0.1545,-4.3815,4.3842231353,30.38,2.17,30.4574013993,77.65,30.8645,-4.3815,31.1739458924,0.1545,-4.3815,4.3842231353,30.71,0.0,30.71,65.67
2022-01-26 10:00:00,31.169,-2.177,31.2449338293,0.559,-4.727,4.7599380248,30.61,2.55,30.7160316447,77.79,31.519,-4.727,31.8714902381,0.559,-4.727,4.7599380248,30.96,0.0,30.96,65.8
2022-01-26 10:30:00,26.035,-2.3695,26.1426042171,1.075,-4.6695,4.7916443159,24.96,2.3,25.0657455505,77.79,26.315,-4.6695,26.7260819285,1.075,-4.6695,4.7916443159,25.24,0.0,25.24,65.8
2022-01-26 11:00:00,21.6435,-2.136,21.7486456647,1.3235000000000001,-4.756,4.9367183685,20.32,2.62,20.4882112445,78.02,21.8435,-4.756,22.3552684674,1.3235000000000001,-4.756,4.9367183685,20.52,0.0,20.52,65.97
2022-01-26 11:30:00,21.4515,-2.21,21.5650400475,4.1315,-5.26,6.6885642891,17.32,3.05,17.5864976616,78.02,21.6415,-5.26,22.271554105,4.1315,-5.26,6.6885642891,17.51,0.0,17.51,65.97
2022-01-26 12:00:00,24.6625,-2.1275,24.7540938533,5.8325,-5.0975,7.7461320993000005,18.83,2.9699999999999998,19.0627857356,78.17,24.8725,-5.0975,25.3894813358,5.8325,-5.0975,7.7461320993000005,19.04,0.0,19.04,66.09
2022-01-26 12:30:00,22.7935,-2.174,22.8969412422,5.5835,-4.724,7.313798483,17.21,2.55,17.3978906767,78.17,22.9735,-4.724,23.4541654776,5.5835,-4.724,7.313798483,17.39,0.0,17.39,66.09
2022-01-26 13:00:00,23.8495,-2.121,23.943627362,6.9995,-4.001,8.0623198429,16.85,1.88,16.9545539605,78.07,24.0195,-4.001,24.3504493028,6.9995,-4.001,8.0623198429,17.02,0.0,17.02,66.01
2022-01-26 13:30:00,22.344,-2.305,22.4625769003,7.944,-4.525,9.1423608001,14.4,2.22,14.5701201093,77.79,22.514,-4.525,22.9642291619,7.944,-4.525,9.1423608001,14.57,0.0,14.57,65.77
2022-01-26 14:00:00,28.6945,-2.1375,28.774002789,7.7745,-5.5575,9.5566027698,20.92,3.42,21.1977074232,77.97,28.9345,-5.5575,29.4633856931,7.7745,-5.5575,9.5566027698,21.16,0.0,21.16,65.92
2022-01-26 14:30:00,38.2265,-2.0315,38.2804427156,9.9065,-6.4915,11.8439146611,28.32,4.46,28.6690425372,77.66,38.5765,-6.4915,39.1188691618,9.9065,-6.4915,11.8439146611,28.67,0.0,28.67,65.68
2022-01-26 15:00:00,39.338,-1.7555,39.3771510428,16.168,-7.7555,17.9318711865,23.17,6.0,23.9342620525,77.45,39.598,-7.7555,40.3503331368,16.168,-7.7555,17.9318711865,23.43,0.0,23.43,65.5
2022-01-26 15:30:00,40.8255,-1.638,40.8583466901,17.2755,-7.458,18.8166060768,23.55,5.82,24.2585016025,77.38,41.0755,-7.458,41.7470773139,17.2755,-7.458,18.8166060768,23.8,0.0,23.8,65.44
2022-01-26 16:00:00,34.898,-1.512,34.9307392994,16.718,-5.952,17.7459242645,18.18,4.44,18.7143260632,77.49,35.068,-5.952,35.5695224595,16.718,-5.952,17.7459242645,18.35,0.0,18.35,65.53
2022-01-26 16:30:00,47.168,-1.6175000000000002,47.1957257625,16.348,-6.6675,17.6553861541,30.82,5.05,31.2309926195,77.62,47.558,-6.6675,48.0231081902,16.348,-6.6675,17.6553861541,31.21,0.0,31.21,65.63
2022-01-26 17:00:00,53.035,-1.604,53.0592502868,16.655,-7.744,18.3673231855,36.38,6.14,36.8944982348,77.31,53.505,-7.744,54.0625060555,16.655,-7.744,18.3673231855,36.85,0.0,36.85,65.38
2022-01-26 17:30:00,43.0725,-1.396,43.0951165708,15.6525,-6.856,17.0881681947,27.42,5.46,27.9583261302,77.11,43.0125,-6.856,43.5554806224,15.6525,-6.856,17.0881681947,27.36,0.0,27.36,65.22
2022-01-26 18:00:00,43.437,-1.026,43.4491155836,17.497,-8.516,19.459374733,25.94,7.49,26.9996981465,77.45,43.247,-8.516,44.0774915915,17.497,-8.516,19.459374733,25.75,0.0,25.75,65.48
2022-01-26 18:30:00,48.2425,-0.993,48.2527186307,18.7025,-9.783,21.1066481292,29.54,8.79,30.8200535366,78.03,48.0925,-9.783,49.0774453823,18.7025,-9.783,21.1066481292,29.39,0.0,29.39,65.97
2022-01-26 19:00:00,48.0585,-0.881,48.0665744905,17.8485,-9.691,20.3097127811,30.21,8.81,31.4684000229,77.99,47.7985,-9.691,48.7710168363,17.8485,-9.691,20.3097127811,29.95,0.0,29.95,65.97
2022-01-26 19:30:00,32.7435,-1.1335,32.7631136265,19.3235,-9.6435,21.5961743024,13.42,8.51,15.8907677599,78.07,32.6135,-9.6435,34.009373333,19.3235,-9.6435,21.5961743024,13.29,0.0,13.29,66.0
2022-01-26 20:00:00,34.16,-1.1295,34.178668351,19.76,-9.0795,21.746147250699998,14.4,7.95,16.4487841496,78.45,34.0,-9.0795,35.1914381668,19.76,-9.0795,21.746147250699998,14.24,0.0,14.24,66.32
2022-01-26 20:30:00,35.1865,-0.792,35.1954122898,22.9365,-10.112,25.0666227532,12.25,9.32,15.3923649905,78.29,35.1165,-10.112,36.5434141296,22.9365,-10.112,25.0666227532,12.18,0.0,12.18,66.17
2022-01-26 21:00:00,39.3755,-0.5425,39.3792369974,25.0555,-11.4825,27.5613114075,14.32,10.94,18.0207103079,78.72,39.2155,-11.4825,40.8620024779,25.0555,-11.4825,27.5613114075,14.16,0.0,14.16,66.54
2022-01-26 21:30:00,39.251,-0.7335,39.2578530138,24.911,-12.7335,27.9767750688,14.34,12.0,18.698545398,78.5,39.121,-12.7335,41.1411553466,24.911,-12.7335,27.9767750688,14.21,0.0,14.21,66.36
2022-01-26 22:00:00,45.9635,-0.9635,45.9735974718,23.0735,-13.2835,26.6240074838,22.89,12.32,25.9948937293,78.95,45.8035,-13.2835,47.6907955952,23.0735,-13.2835,26.6240074838,22.73,0.0,22.73,66.72
2022-01-26 22:30:00,47.737,-1.012,47.7477257364,24.047,-11.642,26.7169304562,23.69,10.63,25.9656118742,78.87,47.597,-11.642,49.0001078876,24.047,-11.642,26.7169304562,23.55,0.0,23.55,66.63
2022-01-26 23:00:00,36.7235,-1.327,36.7474676849,21.8435,-10.957,24.4375600511,14.88,9.63,17.724313809,78.09,36.5735,-10.957,38.179533146,21.8435,-10.957,24.4375600511,14.73,0.0,14.73,65.96
2022-01-26 23:30:00,37.7005,-1.5325,37.7316346916,20.0605,-11.9725,23.3616013257,17.64,10.44,20.4978828175,78.48,37.5905,-11.9725,39.4510639464,20.0605,-11.9725,23.3616013257,17.53,0.0,17.53,66.26
2022-01-27 00:00:00,40.891,-1.6255000000000002,40.9232957037,18.631,-12.4255,22.3943566831,22.26,10.8,24.741616762,78.99,40.751,-12.4255,42.6032516511,18.631,-12.4255,22.3943566831,22.12,0.0,22.12,66.68
2022-01-27 00:30:00,45.6085,-1.411,45.6303209856,21.7185,-13.391,25.5149392171,23.89,11.98,26.7255028016,79.23,45.4585,-13.391,47.3898101204,21.7185,-13.391,25.5149392171,23.74,0.0,23.74,66.89
2022-01-27 01:00:00,32.5865,-0.8150000000000001,32.5966901272,26.9965,-12.135,29.5984668057,5.59,11.32,12.6249950495,79.05,32.4365,-12.135,34.6321347487,26.9965,-12.135,29.5984668057,5.44,0.0,5.44,66.75
2022-01-27 01:30:00,37.137,-0.8945000000000001,37.1477711209,26.297,-12.7345,29.2181399006,10.84,11.84,16.0527630021,78.85,37.047,-12.7345,39.1745797584,26.297,-12.7345,29.2181399006,10.75,0.0,10.75,66.57
2022-01-27 02:00:00,42.7435,-0.6835,42.7489644845,26.7635,-13.5135,29.9816546325,15.98,12.83,20.4931525149,79.0,42.6735,-13.5135,44.7620630054,26.7635,-13.5135,29.9816546325,15.91,0.0,15.91,66.68
2022-01-27 02:30:00,45.314,-0.768,45.32050772,26.114,-15.048,30.1393978042,19.2,14.28,23.928192577,79.0,45.134,-15.048,47.5764675023,26.114,-15.048,30.1393978042,19.02,0.0,19.02,66.73
2022-01-27 03:00:00,47.9365,-0.9185000000000001,47.9452987737,24.8465,-13.7285,28.3869736763,23.09,12.81,26.4053820272,79.53,47.9065,-13.7285,49.8347715406,24.8465,-13.7285,28.3869736763,23.06,0.0,23.06,67.16
2022-01-27 03:30:00,40.0535,-1.79,40.0934778019,23.5235,-11.95,26.3847977489,16.53,10.16,19.4027446512,79.13,40.2335,-11.95,41.9706685943,23.5235,-11.95,26.3847977489,16.71,0.0,16.71,66.81
2022-01-27 04:00:00,33.074,-1.58,33.111718107,25.034,-11.99,27.7571838629,8.04,10.41,13.1533151715,78.77,33.174,-11.99,35.2742735715,25.034,-11.99,27.7571838629,8.14,0.0,8.14,66.5
2022-01-27 04:30:00,34.8465,-1.7345000000000002,34.8896410486,24.7065,-13.2045,28.0137459562,10.14,11.47,15.3094905206,78.95,34.9965,-13.2045,37.4047300819,24.7065,-13.2045,28.0137459562,10.29,0.0,10.29,66.64
2022-01-27 05:00:00,36.026,-1.9005,36.0760942488,22.286,-11.1105,24.9019879979,13.74,9.21,16.5412121684,79.18,36.196,-11.1105,37.862826443,22.286,-11.1105,24.9019879979,13.91,0.0,13.91,66.84
2022-01-27 05:30:00,36.0195,-1.8010000000000002,36.0644975183,23.5795,-8.771,25.1579661589,12.44,6.97,14.2595406658,78.93,36.1595,-8.771,37.2080620464,23.5795,-8.771,25.1579661589,12.58,0.0,12.58,66.64
2022-01-27 06:00:00,31.7605,-1.8035,31.8116640951,22.9005,-8.2635,24.3458072879,8.86,6.46,10.96499886,78.29,31.8805,-8.2635,32.9340509579,22.9005,-8.2635,24.3458072879,8.98,0.0,8.98,66.11
2022-01-27 06:30:00,36.6425,-1.475,36.6721751639,24.4925,-7.125,25.5078062806,12.15,5.65,13.3994402868,78.64,36.8025,-7.125,37.4858590838,24.4925,-7.125,25.5078062806,12.31,0.0,12.31,66.41
2022-01-27 07:00:00,36.39,-1.867,36.4378620256,21.05,-7.077,22.2078010843,15.34,5.21,16.2006080133,78.04,36.62,-7.077,37.2975646524,21.05,-7.077,22.2078010843,15.57,0.0,15.57,65.94
2022-01-27 07:30:00,30.0695,-2.0705,30.1407000665,17.9895,-4.6505,18.5808842766,12.08,2.58,12.3524410543,78.4,30.1795,-4.6505,30.5357064844,17.9895,-4.6505,18.5808842766,12.19,0.0,12.19,66.26
2022-01-27 08:00:00,25.604,-1.96,25.6789099457,18.314,-4.03,18.7521597689,7.29,2.07,7.5781923966,77.84,25.674,-4.03,25.9883661664,18.314,-4.03,18.7521597689,7.36,0.0,7.36,65.82
2022-01-27 08:30:00,30.291,-1.6385,30.3352824818,20.131,-4.5185,20.631868632,10.16,2.88,10.560303026,78.02,30.451,-4.5185,30.7844155905,20.131,-4.5185,20.631868632,10.32,0.0,10.32,65.97
2022-01-27 09:00:00,43.0635,-1.5955,43.0930464518,17.9435,-5.6155,18.8016763215,25.12,4.02,25.4396305005,78.02,43.3535,-5.6155,43.715669988,17.9435,-5.6155,18.8016763215,25.41,0.0,25.41,65.97
2022-01-27 09:30:00,35.5245,-1.9135,35.5759972805,14.6745,-4.4235,15.3267185823,20.85,2.51,21.0005380883,77.78,35.7345,-4.4235,36.0072470831,14.6745,-4.4235,15.3267185823,21.06,0.0,21.06,65.77
2022-01-27 10:00:00,35.066,-2.114,35.1296648433,12.786,-3.724,13.3172809537,22.28,1.6099999999999999,22.3380952635,77.88,35.386,-3.724,35.5814161045,12.786,-3.724,13.3172809537,22.6,0.0,22.6,65.86
2022-01-27 10:30:00,32.615,-2.1445,32.6854264964,10.275,-4.1445,11.0793729629,22.34,2.0,22.4293468474,78.04,32.845,-4.1445,33.105451292,10.275,-4.1445,11.0793729629,22.57,0.0,22.57,66.01
2022-01-27 11:00:00,40.225,-2.1235,40.2810113732,8.905,-5.1435,10.2837063965,31.32,3.02,31.4652633868,78.15,40.585,-5.1435,40.9096298841,8.905,-5.1435,10.2837063965,31.68,0.0,31.68,66.1
2022-01-27 11:30:00,29.604,-2.081,29.6770513529,10.874,-4.411,11.7345982888,18.73,2.33,18.8743688636,78.15,29.784,-4.411,30.1088621007,10.874,-4.411,11.7345982888,18.91,0.0,18.91,66.1
2022-01-27 12:00:00,24.79,-2.0175,24.8719602414,13.69,-5.1675,14.6328109483,11.1,3.15,11.5383057682,78.2,24.89,-5.1675,25.4207623066,13.69,-5.1675,14.6328109483,11.2,0.0,11.2,66.13
2022-01-27 12:30:00,26.7315,-2.0055,26.806624601,12.5315,-5.2555,13.5889209469,14.2,3.25,14.567171997300001,78.2,26.9215,-5.2555,27.4296817791,12.5315,-5.2555,13.5889209469,14.39,0.0,14.39,66.13
2022-01-27 13:00:00,32.8605,-2.0485,32.9242890963,10.5105,-5.7785,11.9942349694,22.35,3.73,22.659112957,78.3,33.0905,-5.7785,33.5912526188,10.5105,-5.7785,11.9942349694,22.58,0.0,22.58,66.22
2022-01-27 13:30:00,30.142,-1.8335,30.1977132619,17.012,-6.1535,18.0907077321,13.13,4.32,13.8224201933,78.43,30.252,-6.1535,30.8714927765,17.012,-6.1535,18.0907077321,13.24,0.0,13.24,66.35
2022-01-27 14:00:00,37.0875,-1.3054999999999999,37.1104700388,15.7875,-6.2055,16.9632952724,21.3,4.9,21.8563491919,78.34,37.3675,-6.2055,37.8792593183,15.7875,-6.2055,16.9632952724,21.58,0.0,21.58,66.28
2022-01-27 14:30:00,37.606,-1.7655,37.6474199149,10.486,-6.4955,12.3348172362,27.12,4.73,27.529389749899998,78.2,37.926,-6.4955,38.4782145668,10.486,-6.4955,12.3348172362,27.44,0.0,27.44,66.17
2022-01-27 15:00:00,34.1965,-2.1175,34.2619967092,4.2165,-6.3575,7.6286747538,29.98,4.24,30.2783420946,78.31,34.4965,-6.3575,35.07743318,4.2165,-6.3575,7.6286747538,30.28,0.0,30.28,66.27
2022-01-27 15:30:00,28.9885,-2.1685,29.0694947411,4.4885,-6.1285,7.5963902283,24.5,3.96,24.8179692965,78.62,29.2385,-6.1285,29.8738747822,4.4885,-6.1285,7.5963902283,24.75,0.0,24.75,66.53
2022-01-27 16:00:00,42.342,-2.0085,42.3896100035,6.172,-7.2385,9.5125951375,36.17,5.23,36.546159853,78.77,42.822,-7.2385,43.4294780794,6.172,-7.2385,9.5125951375,36.65,0.0,36.65,66.65
2022-01-27 16:30:00,38.8195,-2.038,38.8729600654,5.7995,-6.218,8.5028068454,33.02,4.18,33.2835214483,78.33,39.1795,-6.218,39.6698467888,5.7995,-6.218,8.5028068454,33.38,0.0,33.38,66.27
2022-01-27 17:00:00,32.332,-2.053,32.3971145783,5.742,-5.093,7.6752337424,26.59,3.04,26.7632154271,78.33,32.602,-5.093,32.9974097923,5.742,-5.093,7.6752337424,26.86,0.0,26.86,66.27
2022-01-27 17:30:00,37.638,-2.07,37.6948795462,7.118,-4.93,8.6585693968,30.52,2.86,30.6537110315,78.07,37.998,-4.93,38.3164834503,7.118,-4.93,8.6585693968,30.88,0.0,30.88,66.03
2022-01-27 18:00:00,31.072,-2.0325,31.1384045874,4.432,-4.2425,6.135261221,26.64,2.21,26.7315113677,77.79,31.402,-4.2425,31.6872909894,4.432,-4.2425,6.135261221,26.97,0.0,26.97,65.8
2022-01-27 18:30:00,42.568,-2.114,42.6204601101,4.678,-4.974,6.8282032776,37.89,2.86,37.9977854618,77.83,42.998,-4.974,43.2847395741,4.678,-4.974,6.8282032776,38.32,0.0,38.32,65.8
2022-01-27 19:00:00,39.4305,-2.423,39.5048763984,3.1605,-4.8629999999999995,5.7997870004,36.27,2.44,36.3519806888,77.83,39.9205,-4.8629999999999995,40.215607533,3.1605,-4.8629999999999995,5.7997870004,36.76,0.0,36.76,65.8
2022-01-27 19:30:00,42.2,-2.3735,42.266694953,1.1,-4.8235,4.9473378953000005,41.1,2.45,41.1729583586,78.07,42.64,-4.8235,42.9119534891,1.1,-4.8235,4.9473378953000005,41.54,0.0,41.54,66.02
2022-01-27 20:00:00,46.7145,-2.269,46.7695720661,1.4545,-5.489,5.6784409172,45.26,3.22,45.3743980676,77.9,47.2745,-5.489,47.5920946298,1.4545,-5.489,5.6784409172,45.82,0.0,45.82,65.88
2022-01-27 20:30:00,46.868,-2.193,46.919278266,0.9580000000000001,-5.553,5.6350308784,45.91,3.36,46.0327894006,77.65,47.488,-5.553,47.8115671465,0.9580000000000001,-5.553,5.6350308784,46.53,0.0,46.53,65.66
2022-01-27 21:00:00,45.841,-2.253,45.8963319885,2.401,-6.073,6.5304004471,43.44,3.8200000000000003,43.6076369458,77.65,46.291,-6.073,46.6876644308,2.401,-6.073,6.5304004471,43.89,0.0,43.89,65.66
2022-01-27 21:30:00,40.9185,-2.4045,40.9890871147,0.7185,-4.2945,4.3541902232,40.2,1.8900000000000001,40.24440458,77.65,41.4485,-4.2945,41.6703837575,0.7185,-4.2945,4.3541902232,40.73,0.0,40.73,65.66
2022-01-27 22:00:00,32.9945,-2.5205,33.0906323678,0.0145,-3.5505,3.5505296083999998,32.98,1.03,32.9960800702,77.77,33.3445,-3.5505,33.5329946545,0.0145,-3.5505,3.5505296083999998,33.33,0.0,33.33,65.76
2022-01-27 22:30:00,36.6195,-2.7095000000000002,36.7196019927,0.0195,-4.7295,4.7295401996,36.6,2.02,36.6557007845,78.09,37.0495,-4.7295,37.3501488685,0.0195,-4.7295,4.7295401996,37.03,0.0,37.03,66.03
2022-01-27 23:00:00,34.5995,-2.8675,34.7181214426,0.0095,-5.9475,5.9475075872000005,34.59,3.08,34.726855602,78.14,34.9995,-5.9475,35.5012359855,0.0095,-5.9475,5.9475075872000005,34.99,0.0,34.99,66.08
2022-01-27 23:30:00,41.1995,-2.8,41.294537172,0.0095,-7.53,7.5300059927,41.19,4.73,41.4606922277,78.38,41.7095,-7.53,42.3837621059,0.0095,-7.53,7.5300059927,41.7,0.0,41.7,66.28
2022-01-28 00:00:00,48.0695,-2.884,48.1559371859,0.0095,-7.914,7.9140057019,48.06,5.03,48.3225051089,78.55,48.6895,-7.914,49.3284786533,0.0095,-7.914,7.9140057019,48.68,0.0,48.68,66.43
2022-01-28 00:30:00,47.229,-2.91,47.3185644436,0.009000000000000001,-7.97,7.9700050816,47.22,5.06,47.490335859,78.47,47.819,-7.97,48.4786309728,0.009000000000000001,-7.97,7.9700050816,47.81,0.0,47.81,66.37
2022-01-28 01:00:00,34.369,-2.8435,34.4864270873,0.009000000000000001,-6.8535,6.8535059094,34.36,4.01,34.5932030896,78.56,34.709,-6.8535,35.3791625572,0.009000000000000001,-6.8535,6.8535059094,34.7,0.0,34.7,66.44
2022-01-28 01:30:00,24.586,-2.9415,24.761337166,0.016,-5.1515,5.1515248471,24.57,2.21,24.6691913122,78.69,24.906,-5.1515,25.4331828179,0.016,-5.1515,5.1515248471,24.89,0.0,24.89,66.53
2022-01-28 02:00:00,41.969,-2.86,42.0663352457,0.009000000000000001,-7.71,7.7100052529,41.96,4.85,42.2393667093,79.01,42.419,-7.71,43.1139845178,0.009000000000000001,-7.71,7.7100052529,42.41,0.0,42.41,66.81
2022-01-28 02:30:00,36.979,-2.9035,37.0928126899,0.009000000000000001,-6.6035,6.6035061331,36.97,3.7,37.1546888024,78.81,37.449,-6.6035,38.0267512845,0.009000000000000001,-6.6035,6.6035061331,37.44,0.0,37.44,66.64
2022-01-28 03:00:00,34.5585,-2.9435000000000002,34.6836289119,0.0085,-7.2135,7.213505008,34.55,4.27,34.8128625654,78.93,34.9585,-7.2135,35.6949759,0.0085,-7.2135,7.213505008,34.95,0.0,34.95,66.74
2022-01-28 03:30:00,29.4485,-2.9915000000000003,29.6000544679,0.0085,-6.8315,6.831505288,29.44,3.84,29.6893785721,79.0,29.8285,-6.8315,30.6007974488,0.0085,-6.8315,6.831505288,29.82,0.0,29.82,66.81
2022-01-28 04:00:00,41.6285,-2.88,41.7280051314,0.0085,-7.36,7.3600049083,41.62,4.48,41.860420447,79.12,42.0785,-7.36,42.7173239126,0.0085,-7.36,7.3600049083,42.07,0.0,42.07,66.9
2022-01-28 04:30:00,35.5585,-2.9635,35.6817776253,0.0085,-6.4635,6.4635055891,35.55,3.5,35.7218770503,79.02,36.0185,-6.4635,36.5938406634,0.0085,-6.4635,6.4635055891,36.01,0.0,36.01,66.83
2022-01-28 05:00:00,35.837,-2.9545,35.9585822753,0.077,-6.5645,6.5649515802,35.76,3.61,35.9417542699,79.1,36.197,-6.5645,36.7874362962,0.077,-6.5645,6.5649515802,36.12,0.0,36.12,66.89
2022-01-28 05:30:00,31.5615,-3.0715,31.710603818,0.3815,-5.9015,5.9138180983,31.18,2.83,31.3081666662,79.17,31.9515,-5.9015,32.4919383001,0.3815,-5.9015,5.9138180983,31.57,0.0,31.57,66.95
2022-01-28 06:00:00,28.2,-3.148,28.3751635061,1.8399999999999999,-5.548,5.8451607335,26.36,2.4,26.4690309607,79.12,28.48,-5.548,29.0153529015,1.8399999999999999,-5.548,5.8451607335,26.64,0.0,26.64,66.91
