Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-28 06:30:00,33.847,-2.965,33.9766189313,3.327,-3.825,5.0694727537,30.52,0.86,30.5321142406,79.17,34.267,-3.825,34.479818938,3.327,-3.825,5.0694727537,30.94,0.0,30.94,66.91
2022-01-28 07:00:00,36.5705,-2.8280000000000003,36.6796817632,3.9305,-4.208,5.7581328788,32.64,1.38,32.6691597688,78.3,36.9505,-4.208,37.1893360286,3.9305,-4.208,5.7581328788,33.02,0.0,33.02,66.22
2022-01-28 07:30:00,42.4225,-2.6295,42.5039148373,4.7825,-3.6795,6.0341549947,37.64,1.05,37.6546424761,78.23,42.8625,-3.6795,43.0201421023,4.7825,-3.6795,6.0341549947,38.08,0.0,38.08,66.16
2022-01-28 08:00:00,36.6005,-2.5025,36.685952441,4.2505,-4.0825,5.8935181768,32.35,1.58,32.3885612524,77.73,37.0105,-4.0825,37.2349824292,4.2505,-4.0825,5.8935181768,32.76,0.0,32.76,65.74
2022-01-28 08:30:00,42.543,-2.458,42.6139485732,3.483,-4.828,5.9532237485,39.06,2.37,39.1318348663,78.13,42.983,-4.828,43.253298984,3.483,-4.828,5.9532237485,39.5,0.0,39.5,66.07
2022-01-28 09:00:00,37.426,-2.322,37.497962078,4.386,-3.892,5.8638434495,33.04,1.57,33.0772807226,78.38,37.806,-3.892,38.0058061354,4.386,-3.892,5.8638434495,33.42,0.0,33.42,66.28
2022-01-28 09:30:00,34.23,-2.3265000000000002,34.3089711628,4.3,-3.3965,5.4796178927,29.93,1.07,29.9491201874,78.06,34.6,-3.3965,34.7663085796,4.3,-3.3965,5.4796178927,30.3,0.0,30.3,66.01
2022-01-28 10:00:00,22.2815,-2.3905,22.4093670705,3.7715,-4.4105,5.8031648693,18.51,2.02,18.6198952736,78.22,22.4615,-4.4105,22.8904235981,3.7715,-4.4105,5.8031648693,18.69,0.0,18.69,66.16
2022-01-28 10:30:00,33.3535,-2.298,33.4325704404,4.4635,-4.218,6.1412015315,28.89,1.92,28.9537303296,79.01,33.7435,-4.218,34.0061070434,4.4635,-4.218,6.1412015315,29.28,0.0,29.28,66.81
2022-01-28 11:00:00,40.369,-2.1665,40.4270934306,6.049,-4.9665,7.8266546652999995,34.32,2.8,34.43402968,78.53,40.759,-4.9665,41.0604700807,6.049,-4.9665,7.8266546652999995,34.71,0.0,34.71,66.43
2022-01-28 11:30:00,35.1895,-2.2395,35.2606901592,4.8095,-4.0495,6.2872681269,30.38,1.81,30.4338709336,78.17,35.5395,-4.0495,35.7694633801,4.8095,-4.0495,6.2872681269,30.73,0.0,30.73,66.15
2022-01-28 12:00:00,37.8035,-2.216,37.8683940543,5.0035,-4.746,6.896341657,32.8,2.5300000000000002,32.8974299908,78.17,38.1835,-4.746,38.4773204401,5.0035,-4.746,6.896341657,33.18,0.0,33.18,66.15
2022-01-28 12:30:00,35.3275,-2.1095,35.3904259158,5.0675,-5.0395,7.1467556625,30.26,2.93,30.4015213435,78.17,35.6475,-5.0395,36.0019557316,5.0675,-5.0395,7.1467556625,30.58,0.0,30.58,66.15
2022-01-28 13:00:00,32.133,-2.1585,32.2054158683,5.803,-4.8685,7.5747674057,26.33,2.71,26.4690951867,78.17,32.433,-4.8685,32.7963684156,5.803,-4.8685,7.5747674057,26.63,0.0,26.63,66.15
2022-01-28 13:30:00,32.635,-2.2415,32.7118869411,7.545,-5.8215,9.5297894651,25.09,3.58,25.3441216064,78.17,32.925,-5.8215,33.4356918165,7.545,-5.8215,9.5297894651,25.38,0.0,25.38,66.15
2022-01-28 14:00:00,29.6125,-2.0,29.679962201,16.0325,-6.82,17.422785548,13.58,4.82,14.4100242887,78.4,29.7125,-6.82,30.4851612469,16.0325,-6.82,17.422785548,13.68,0.0,13.68,66.35
2022-01-28 14:30:00,41.738,-1.862,41.7795127784,18.368,-7.632,19.8904712865,23.37,5.77,24.0717635415,78.46,42.058,-7.632,42.7448568602,18.368,-7.632,19.8904712865,23.69,0.0,23.69,66.38
2022-01-28 15:00:00,41.993,-1.7109999999999999,42.027842795,20.173,-8.191,21.7725150132,21.82,6.48,22.7618716278,78.09,42.183,-8.191,42.9708967791,20.173,-8.191,21.7725150132,22.01,0.0,22.01,66.07
2022-01-28 15:30:00,47.327,-1.9275,47.3662346535,18.587,-8.2775,20.3468320691,28.74,6.35,29.433146281,78.09,47.677,-8.2775,48.3902194173,18.587,-8.2775,20.3468320691,29.09,0.0,29.09,66.07
2022-01-28 16:00:00,40.29,-1.729,40.3270819797,18.69,-7.509,20.1420252457,21.6,5.78,22.3599731664,77.92,40.52,-7.509,41.2098954257,18.69,-7.509,20.1420252457,21.83,0.0,21.83,65.94
2022-01-28 16:30:00,29.249,-1.5474999999999999,29.2899087955,19.579,-5.8475,20.4335630092,9.67,4.3,10.582953274,78.16,29.389,-5.8475,29.9650893082,19.579,-5.8475,20.4335630092,9.81,0.0,9.81,66.13
2022-01-28 17:00:00,41.3615,-1.501,41.3887265237,20.6515,-7.821,22.0828551879,20.71,6.32,21.652863552,78.35,41.6115,-7.821,42.3401106901,20.6515,-7.821,22.0828551879,20.96,0.0,20.96,66.28
2022-01-28 17:30:00,43.63,-1.2770000000000001,43.6486841612,23.97,-8.607,25.4684382913,19.66,7.33,20.9820041941,78.19,43.82,-8.607,44.6572821497,23.97,-8.607,25.4684382913,19.85,0.0,19.85,66.16
2022-01-28 18:00:00,40.3275,-0.74,40.3342888403,29.3075,-7.76,30.3174398037,11.02,7.02,13.0660169907,78.19,40.3875,-7.76,41.1262416986,29.3075,-7.76,30.3174398037,11.08,0.0,11.08,66.16
2022-01-28 18:30:00,35.1975,-0.5905,35.2024529898,30.3675,-7.5705,31.2969251924,4.83,6.98,8.4881859075,78.27,35.2475,-7.5705,36.0513346008,30.3675,-7.5705,31.2969251924,4.88,0.0,4.88,66.22
2022-01-28 19:00:00,35.138,-0.6865,35.1447055223,28.718,-7.1365,29.5914372116,6.42,6.45,9.1004889979,78.27,35.208,-7.1365,35.9239877554,28.718,-7.1365,29.5914372116,6.49,0.0,6.49,66.22
2022-01-28 19:30:00,43.5315,-0.719,43.5374373758,29.4515,-8.529,30.6616159595,14.08,7.8100000000000005,16.1010092851,78.39,43.6515,-8.529,44.4769298991,29.4515,-8.529,30.6616159595,14.2,0.0,14.2,66.32
2022-01-28 20:00:00,43.7385,-0.964,43.7491220283,27.4385,-7.654,28.4860491864,16.3,6.69,17.6194806961,78.35,43.9785,-7.654,44.6395808476,27.4385,-7.654,28.4860491864,16.54,0.0,16.54,66.32
2022-01-28 20:30:00,40.5335,-1.5215,40.5620461084,23.6235,-6.4915,24.4991698737,16.91,4.97,17.6252375871,78.11,40.6935,-6.4915,41.208015173,23.6235,-6.4915,24.4991698737,17.07,0.0,17.07,66.1
2022-01-28 21:00:00,33.2735,-1.8925,33.3272764939,18.2935,-4.5125,18.8418363887,14.98,2.62,15.207392939,78.07,33.4435,-4.5125,33.7465605433,18.2935,-4.5125,18.8418363887,15.15,0.0,15.15,66.06
2022-01-28 21:30:00,37.434,-2.067,37.4910235256,19.434,-6.337,20.4410842423,18.0,4.27,18.4995378321,77.87,37.644,-6.337,38.1736598324,19.434,-6.337,20.4410842423,18.21,0.0,18.21,65.88
2022-01-28 22:00:00,33.642,-2.034,33.7034318727,19.762,-5.754,20.5826422016,13.88,3.7199999999999998,14.369857341,78.05,33.762,-5.754,34.2488125342,19.762,-5.754,20.5826422016,14.0,0.0,14.0,66.02
2022-01-28 22:30:00,37.398,-1.7505000000000002,37.4389456883,23.778,-6.9605,24.7758318579,13.62,5.21,14.5824723555,78.25,37.538,-6.9605,38.1778732285,23.778,-6.9605,24.7758318579,13.76,0.0,13.76,66.17
2022-01-28 23:00:00,40.7075,-1.346,40.7297467737,27.6075,-8.306,28.8299096816,13.1,6.96,14.8341363079,78.25,40.8775,-8.306,41.7128234749,27.6075,-8.306,28.8299096816,13.27,0.0,13.27,66.17
2022-01-28 23:30:00,40.8395,-1.3325,40.8612324398,27.9895,-8.1225,29.1442467135,12.85,6.79,14.533636847,78.19,41.0295,-8.1225,41.8257680922,27.9895,-8.1225,29.1442467135,13.04,0.0,13.04,66.09
2022-01-29 00:00:00,41.125,-1.123,41.1403300181,28.175,-8.283,29.3673068905,12.95,7.16,14.7975707466,78.19,41.265,-8.283,42.0881018104,28.175,-8.283,29.3673068905,13.09,0.0,13.09,66.05
2022-01-29 00:30:00,36.8045,-0.7010000000000001,36.8111752223,30.8145,-8.001,31.8362907898,5.99,7.3,9.4429921106,78.37,36.8745,-8.001,37.7325423375,30.8145,-8.001,31.8362907898,6.06,0.0,6.06,66.2
2022-01-29 01:00:00,36.844,-0.711,36.8508596508,31.064,-7.071,31.8586116615,5.78,6.36,8.5940677214,78.28,36.984,-7.071,37.6538882056,31.064,-7.071,31.8586116615,5.92,0.0,5.92,66.12
2022-01-29 01:30:00,28.6225,-0.9015000000000001,28.6366933933,30.0525,-6.7115,30.792807415,-1.43,5.8100000000000005,5.9833936859,77.75,28.5725,-6.7115,29.3501616435,30.0525,-6.7115,30.792807415,-1.48,0.0,1.48,65.68
2022-01-29 02:00:00,34.365,-1.183,34.3853560982,28.995,-7.763,30.0162321753,5.37,6.58,8.4931325199,78.33,34.545,-7.763,35.4065134403,28.995,-7.763,30.0162321753,5.55,0.0,5.55,66.17
2022-01-29 02:30:00,33.341,-1.6385,33.3812366944,26.811,-8.1085,28.0103104811,6.53,6.47,9.192486062,78.33,33.431,-8.1085,34.4002839123,26.811,-8.1085,28.0103104811,6.62,0.0,6.62,66.17
2022-01-29 03:00:00,31.711,-1.8915000000000002,31.7673620757,24.731,-7.7615,25.9203249063,6.98,5.87,9.1201589898,78.66,31.741,-7.7615,32.6761681237,24.731,-7.7615,25.9203249063,7.01,0.0,7.01,66.45
2022-01-29 03:30:00,27.514,-1.893,27.5790435839,25.544,-8.183,26.8227035364,1.97,6.29,6.5912821211,78.73,27.584,-8.183,28.7721835285,25.544,-8.183,26.8227035364,2.04,0.0,2.04,66.51
2022-01-29 04:00:00,35.5795,-2.058,35.6389700223,24.8195,-9.088,26.4310295723,10.76,7.03,12.8529568582,79.04,35.7295,-9.088,36.8671793639,24.8195,-9.088,26.4310295723,10.91,0.0,10.91,66.75
2022-01-29 04:30:00,38.001,-1.1400000000000001,38.0180957045,28.411,-5.99,29.0355819814,9.59,4.85,10.7466552936,79.17,38.121,-5.99,38.5887385256,28.411,-5.99,29.0355819814,9.71,0.0,9.71,66.88
2022-01-29 05:00:00,28.2055,-1.0165,28.2238109138,29.4655,-5.7265,30.0168035024,-1.26,4.71,4.8756230371000004,77.5,28.2055,-5.7265,28.7809491244,29.4655,-5.7265,30.0168035024,-1.26,0.0,1.26,65.48
2022-01-29 05:30:00,26.924,-1.374,26.9590365555,26.984,-5.024,27.4477108699,-0.06,3.65,3.6504931174,77.85,26.884,-5.024,27.3494064287,26.984,-5.024,27.4477108699,-0.1,0.0,0.1,65.78
2022-01-29 06:00:00,28.0305,-0.839,28.0430535294,30.9305,-5.909,31.4898731539,-2.9,5.07,5.8407961786,78.01,28.0305,-5.909,28.6465567084,30.9305,-5.909,31.4898731539,-2.9,0.0,2.9,65.9
2022-01-29 06:30:00,26.3765,-0.777,26.3879419669,32.0665,-5.977,32.6187821853,-5.69,5.2,7.7081839625,77.55,26.3765,-5.977,27.045226589,32.0665,-5.977,32.6187821853,-5.69,0.0,5.69,65.51
2022-01-29 07:00:00,32.554,-0.625,32.559999094,32.954,-6.325,33.5555023953,-0.4,5.7,5.7140178509,77.25,32.504,-6.325,33.1136775517,32.954,-6.325,33.5555023953,-0.45,0.0,0.45,65.26
2022-01-29 07:30:00,34.3495,-0.8365,34.3596839697,32.0595,-6.6165,32.735143386,2.29,5.78,6.2171134781,77.17,34.4395,-6.6165,35.0693203883,32.0595,-6.6165,32.735143386,2.38,0.0,2.38,65.2
2022-01-29 08:00:00,32.3665,-0.782,32.3759454881,30.9865,-6.182,31.5971566165,1.38,5.4,5.5735446531,77.4,32.3565,-6.182,32.9417700837,30.9865,-6.182,31.5971566165,1.37,0.0,1.37,65.39
2022-01-29 08:30:00,34.6425,-0.769,34.651034144,30.8725,-5.679,31.3904809974,3.77,4.91,6.190395787,77.4,34.6625,-5.679,35.1246344785,30.8725,-5.679,31.3904809974,3.79,0.0,3.79,65.39
2022-01-29 09:00:00,28.0805,-0.363,28.0828461743,31.5605,-7.833,32.5180111515,-3.48,7.47,8.2408312687,77.31,28.0505,-7.833,29.1236405563,31.5605,-7.833,32.5180111515,-3.51,0.0,3.51,65.35
2022-01-29 09:30:00,20.689,-0.4425,20.6937315932,31.949,-7.1025,32.7289490704,-11.26,6.66,13.0821710736,78.03,20.589,-7.1025,21.779633313,31.949,-7.1025,32.7289490704,-11.36,0.0,11.36,65.95
2022-01-29 10:00:00,23.021,-0.294,23.0228772529,32.601,-4.244,32.8760815335,-9.58,3.95,10.3623790705,78.21,22.921,-4.244,23.3105936647,32.601,-4.244,32.8760815335,-9.68,0.0,9.68,66.11
2022-01-29 10:30:00,23.1765,-0.3215,23.1787297862,33.2265,-4.3915,33.5154527718,-10.05,4.07,10.8428501788,77.45,23.0665,-4.3915,23.4808154565,33.2265,-4.3915,33.5154527718,-10.16,0.0,10.16,65.47
2022-01-29 11:00:00,22.502,-0.13,22.502375519,34.952,-3.93,35.1722504824,-12.45,3.8,13.0170081048,77.45,22.372,-3.93,22.7145610567,34.952,-3.93,35.1722504824,-12.58,0.0,12.58,65.47
2022-01-29 11:30:00,18.425,-0.562,18.4335690793,31.945,-3.362,32.1214269453,-13.52,2.8,13.8068968273,77.12,18.285,-3.362,18.5915106702,31.945,-3.362,32.1214269453,-13.66,0.0,13.66,65.18
2022-01-29 12:00:00,20.3535,-0.6935,20.3653113038,31.0435,-3.7035,31.2636338979,-10.69,3.01,11.1056832298,77.34,20.2535,-3.7035,20.5893218562,31.0435,-3.7035,31.2636338979,-10.79,0.0,10.79,65.37
2022-01-29 12:30:00,23.0715,-1.0285,23.0944132746,27.9615,-4.1085,28.2617277338,-4.89,3.08,5.7791435352,77.29,23.0115,-4.1085,23.3753910021,27.9615,-4.1085,28.2617277338,-4.95,0.0,4.95,65.32
2022-01-29 13:00:00,19.3345,-1.083,19.3648077514,27.0645,-3.393,27.2763562312,-7.73,2.31,8.0677754059,77.54,19.2645,-3.393,19.5610175924,27.0645,-3.393,27.2763562312,-7.8,0.0,7.8,65.52
2022-01-29 13:30:00,18.342,-1.2675,18.3857423089,26.352,-3.6875,26.608749693500002,-8.01,2.42,8.3675862708,77.54,18.262,-3.6875,18.6305743403,26.352,-3.6875,26.608749693500002,-8.09,0.0,8.09,65.52
2022-01-29 14:00:00,21.087,-1.1335,21.1174428199,26.687,-3.4535,26.9095267749,-5.6,2.32,6.0615509566,77.97,21.027,-3.4535,21.308716321,26.687,-3.4535,26.9095267749,-5.66,0.0,5.66,65.88
2022-01-29 14:30:00,35.4925,-1.124,35.5102933281,25.8625,-5.354,26.4108731823,9.63,4.23,10.5180701652,77.83,35.5825,-5.354,35.983046317,25.8625,-5.354,26.4108731823,9.72,0.0,9.72,65.77
2022-01-29 15:00:00,40.684,-1.1835,40.7012104028,26.804,-6.7735,27.6466040998,13.88,5.59,14.9633719462,77.83,40.814,-6.7735,41.3722479236,26.804,-6.7735,27.6466040998,14.01,0.0,14.01,65.82
2022-01-29 15:30:00,33.8005,-1.619,33.8392517832,23.5805,-6.589,24.4837681179,10.22,4.97,11.364387357,77.89,33.9005,-6.589,34.5348928079,23.5805,-6.589,24.4837681179,10.32,0.0,10.32,65.82
2022-01-29 16:00:00,24.8595,-2.22,24.9584282408,13.6395,-5.75,14.8019748767,11.22,3.5300000000000002,11.7621979239,78.38,24.9495,-5.75,25.6035163649,13.6395,-5.75,14.8019748767,11.31,0.0,11.31,66.25
2022-01-29 16:30:00,20.766,-2.1265,20.8745960021,15.766,-4.6865,16.4477973677,5.0,2.56,5.6172591181,78.46,20.786,-4.6865,21.3077703726,15.766,-4.6865,16.4477973677,5.02,0.0,5.02,66.31
2022-01-29 17:00:00,35.202,-1.8775,35.2520327109,19.232,-4.6075,19.7762200698,15.97,2.73,16.2016604087,78.22,35.402,-4.6075,35.7005694667,19.232,-4.6075,19.7762200698,16.17,0.0,16.17,66.11
2022-01-29 17:30:00,40.6745,-2.263,40.7374044246,16.8945,-3.583,17.270264018,23.78,1.32,23.816607651,77.19,40.9245,-3.583,41.0810490281,16.8945,-3.583,17.270264018,24.03,0.0,24.03,65.27
2022-01-29 18:00:00,36.7125,-2.103,36.772683683,16.8725,-4.983,17.5929402105,19.84,2.88,20.0479425378,77.32,36.8825,-4.983,37.217591207,16.8725,-4.983,17.5929402105,20.01,0.0,20.01,65.38
2022-01-29 18:30:00,22.167,-2.1115,22.267337542900002,15.527,-3.6315,15.9460189781,6.64,1.52,6.8117545463999996,77.99,22.277,-3.6315,22.5710549432,15.527,-3.6315,15.9460189781,6.75,0.0,6.75,65.92
2022-01-29 19:00:00,28.72,-2.017,28.7907396397,18.24,-4.237,18.7256446885,10.48,2.22,10.7125533838,78.53,28.85,-4.237,29.1594696282,18.24,-4.237,18.7256446885,10.61,0.0,10.61,66.37
2022-01-29 19:30:00,36.921,-2.149,36.9834887754,16.451,-5.329,17.292589222,20.47,3.18,20.7155328196,78.16,37.081,-5.329,37.4619647376,16.451,-5.329,17.292589222,20.63,0.0,20.63,66.06
2022-01-29 20:00:00,35.9945,-2.4585,36.0783626638,10.2245,-5.2385,11.488354212,25.77,2.7800000000000002,25.9195158134,77.92,36.3445,-5.2385,36.7200839119,10.2245,-5.2385,11.488354212,26.12,0.0,26.12,65.88
2022-01-29 20:30:00,19.3325,-2.473,19.4900304066,9.8625,-3.283,10.3945656595,9.47,0.81,9.5045778444,78.05,19.3625,-3.283,19.6388516785,9.8625,-3.283,10.3945656595,9.5,0.0,9.5,66.0
2022-01-29 21:00:00,25.6085,-2.419,25.7224966372,8.3585,-4.349,9.4222249628,17.25,1.9300000000000002,17.357632327,78.63,25.7985,-4.349,26.1624999427,8.3585,-4.349,9.4222249628,17.44,0.0,17.44,66.47
2022-01-29 21:30:00,21.6735,-2.5875,21.8274084238,7.2935,-2.1975,7.6173583676,14.38,-0.39,14.3852876231,78.69,21.8335,-2.1975,21.943808432,7.2935,-2.1975,7.6173583676,14.54,0.0,14.54,66.53
2022-01-29 22:00:00,21.454,-2.6175,21.6130845149,6.394,-2.4375,6.8428533705,15.06,-0.18,15.0610756588,78.17,21.634,-2.4375,21.7708833594,6.394,-2.4375,6.8428533705,15.24,0.0,15.24,66.09
2022-01-29 22:30:00,19.534,-2.7075,19.7207431972,2.674,-2.5175,3.6726124557,16.86,-0.19,16.8610705473,78.13,19.714,-2.5175,19.8740937466,2.674,-2.5175,3.6726124557,17.04,0.0,17.04,66.05
2022-01-29 23:00:00,19.5395,-2.805,19.7398096559,2.6395,-3.095,4.0676756569,16.9,0.29,16.9024879825,78.47,19.7195,-3.095,19.9609044196,2.6395,-3.095,4.0676756569,17.08,0.0,17.08,66.34
2022-01-29 23:30:00,18.7435,-3.047,18.9895497906,1.1735,-3.637,3.8216320139,17.57,0.59,17.5799032989,78.55,18.9435,-3.637,19.2894779932,1.1735,-3.637,3.8216320139,17.77,0.0,17.77,66.4
2022-01-30 00:00:00,20.8265,-2.9725,21.0375582827,0.8165,-3.6025,3.6938703957,20.01,0.63,20.0199150847,78.9,21.0565,-3.6025,21.3624483264,0.8165,-3.6025,3.6938703957,20.24,0.0,20.24,66.71
2022-01-30 00:30:00,18.3235,-2.9290000000000003,18.5561227968,0.5935,-4.039,4.0823722576,17.73,1.11,17.7647122127,78.75,18.5235,-4.039,18.9587334295,0.5935,-4.039,4.0823722576,17.93,0.0,17.93,66.58
2022-01-30 01:00:00,21.8275,-3.0285,22.0365961187,2.4075,-3.8485,4.5394943,19.42,0.8200000000000001,19.4373043399,79.15,22.0275,-3.8485,22.3611651865,2.4075,-3.8485,4.5394943,19.62,0.0,19.62,66.91
2022-01-30 01:30:00,15.8225,-2.927,16.0909550758,2.6725,-3.297,4.2441094767,13.15,0.37,13.1552042934,78.74,15.9525,-3.297,16.2896428828,2.6725,-3.297,4.2441094767,13.28,0.0,13.28,66.57
2022-01-30 02:00:00,20.0625,-3.08,20.2975443404,2.7225,-4.36,5.1401951568,17.34,1.28,17.3871791847,78.94,20.2525,-4.36,20.7164996138,2.7225,-4.36,5.1401951568,17.53,0.0,17.53,66.73
2022-01-30 02:30:00,16.309,-3.09,16.599143984,2.519,-4.39,5.0613694787,13.79,1.3,13.8511407472,78.94,16.449,-4.39,17.0247379128,2.519,-4.39,5.0613694787,13.93,0.0,13.93,66.73
2022-01-30 03:00:00,23.9705,-3.0255,24.1606812921,1.7705000000000002,-5.7155000000000005,5.9834447018,22.2,2.69,22.362381358,79.0,24.3205,-5.7155000000000005,24.9830674758,1.7705000000000002,-5.7155000000000005,5.9834447018,22.55,0.0,22.55,66.78
2022-01-30 03:30:00,34.508,-3.025,34.6403332692,0.47800000000000004,-6.365,6.3829232331,34.03,3.34,34.1935154671,79.05,34.848,-6.365,35.4245159318,0.47800000000000004,-6.365,6.3829232331,34.37,0.0,34.37,66.83
2022-01-30 04:00:00,35.9315,-3.108,36.0656672786,0.7915000000000001,-7.088,7.1320555417,35.14,3.98,35.3646716371,78.84,36.3315,-7.088,37.0164508867,0.7915000000000001,-7.088,7.1320555417,35.54,0.0,35.54,66.66
2022-01-30 04:30:00,32.429,-3.1325,32.5799416398,0.5690000000000001,-6.1525,6.1787553156,31.86,3.02,32.0028123764,78.93,32.839,-6.1525,33.4103752935,0.5690000000000001,-6.1525,6.1787553156,32.27,0.0,32.27,66.74
2022-01-30 05:00:00,31.0665,-3.0375,31.2146412521,0.34650000000000003,-6.0575,6.0674021212,30.72,3.02,30.8680870803,79.08,31.4165,-6.0575,31.9951524219,0.34650000000000003,-6.0575,6.0674021212,31.07,0.0,31.07,66.86
2022-01-30 05:30:00,25.509,-3.0985,25.696493598300002,0.359,-5.0785,5.0911730721,25.15,1.98,25.2278199613,79.13,25.829,-5.0785,26.3235332592,0.359,-5.0785,5.0911730721,25.47,0.0,25.47,66.91
2022-01-30 06:00:00,36.129,-3.108,36.2624365563,0.259,-5.838,5.8437423797,35.87,2.73,35.9737376429,79.17,36.499,-5.838,36.9629442144,0.259,-5.838,5.8437423797,36.24,0.0,36.24,66.91
2022-01-30 06:30:00,35.9885,-2.993,36.1127426437,0.17850000000000002,-5.243,5.2460376714,35.81,2.25,35.8806159367,79.02,36.4885,-5.243,36.8632565199,0.17850000000000002,-5.243,5.2460376714,36.31,0.0,36.31,66.8
2022-01-30 07:00:00,34.48,-3.0185,34.6118728509,0.03,-5.2785,5.2785852508,34.45,2.26,34.5240510369,78.72,34.87,-5.2785,35.2672576514,0.03,-5.2785,5.2785852508,34.84,0.0,34.84,66.55
2022-01-30 07:30:00,32.1065,-3.03,32.2491587836,0.0665,-4.37,4.370505949,32.04,1.34,32.0680089809,78.9,32.4665,-4.37,32.7592814672,0.0665,-4.37,4.370505949,32.4,0.0,32.4,66.7
2022-01-30 08:00:00,38.6905,-2.975,38.8047086737,0.0205,-3.815,3.8150550782,38.67,0.84,38.6791222755,79.07,39.1405,-3.815,39.3259833348,0.0205,-3.815,3.8150550782,39.12,0.0,39.12,66.83
2022-01-30 08:30:00,41.2255,-2.748,41.3169862678,0.0155,-3.568,3.5680336672,41.21,0.8200000000000001,41.2181574067,78.62,41.7655,-3.568,41.9176289197,0.0155,-3.568,3.5680336672,41.75,0.0,41.75,66.45
2022-01-30 09:00:00,43.345,-2.6265,43.4245037652,0.015,-2.5665,2.5665438336,43.33,-0.06,43.330041541599996,78.27,43.835,-2.5665,43.9100688595,0.015,-2.5665,2.5665438336,43.82,0.0,43.82,66.16
2022-01-30 09:30:00,37.855,-2.5415,37.9402193885,0.015,-3.1815,3.1815353605,37.84,0.64,37.8454118752,78.18,38.365,-3.1815,38.4966903415,0.015,-3.1815,3.1815353605,38.35,0.0,38.35,66.08
2022-01-30 10:00:00,35.2545,-2.4755000000000003,35.3413054442,0.0145,-3.1855,3.1855330009,35.24,0.71,35.247151658,78.6,35.6545,-3.1855,35.7965191115,0.0145,-3.1855,3.1855330009,35.64,0.0,35.64,66.43
2022-01-30 10:30:00,35.745,-2.2,35.8126377833,0.015,-2.55,2.5500441173,35.73,0.35000000000000003,35.7317142046,78.83,36.125,-2.55,36.2148881677,0.015,-2.55,2.5500441173,36.11,0.0,36.11,66.64
2022-01-30 11:00:00,26.7845,-2.259,26.8795930261,0.0145,-1.389,1.3890756819,26.77,-0.87,26.7841333629,78.46,27.1145,-1.389,27.1500539825,0.0145,-1.389,1.3890756819,27.1,0.0,27.1,66.37
2022-01-30 11:30:00,28.634,-2.2185,28.7198136876,0.304,-2.4085,2.4276095753,28.33,0.19,28.3306371266,78.63,28.944,-2.4085,29.0440356743,0.304,-2.4085,2.4276095753,28.64,0.0,28.64,66.5
2022-01-30 12:00:00,32.948,-2.295,33.0278326416,0.908,-3.075,3.2062577875000002,32.04,0.78,32.0494929757,78.63,33.368,-3.075,33.5093874758,0.908,-3.075,3.2062577875000002,32.46,0.0,32.46,66.5
2022-01-30 12:30:00,36.235,-2.2825,36.306817972,2.055,-3.7825,4.3046871257,34.18,1.5,34.2128981526,78.5,36.655,-3.7825,36.8496449271,2.055,-3.7825,4.3046871257,34.6,0.0,34.6,66.38
2022-01-30 13:00:00,33.1795,-2.231,33.2544219804,3.7095000000000002,-4.241,5.6344007002000005,29.47,2.01,29.5384664463,78.5,33.4895,-4.241,33.7569650776,3.7095000000000002,-4.241,5.6344007002000005,29.78,0.0,29.78,66.38
2022-01-30 13:30:00,32.568,-2.437,32.6590507057,7.378,-5.047,8.939076742,25.19,2.61,25.3248534053,78.45,32.868,-5.047,33.2532349253,7.378,-5.047,8.939076742,25.49,0.0,25.49,66.33
2022-01-30 14:00:00,35.2135,-2.319,35.2897767526,9.8335,-5.069,11.0631136327,25.38,2.75,25.5285506835,78.61,35.5335,-5.069,35.8932358983,9.8335,-5.069,11.0631136327,25.7,0.0,25.7,66.46
2022-01-30 14:30:00,33.0795,-2.363,33.1637918407,9.2495,-5.4030000000000005,10.711940032,23.83,3.04,24.0231242764,78.51,33.3595,-5.4030000000000005,33.7942102919,9.2495,-5.4030000000000005,10.711940032,24.11,0.0,24.11,66.39
2022-01-30 15:00:00,34.894,-2.4105,34.9771603514,9.104,-4.8605,10.3202362497,25.79,2.45,25.9061112481,78.83,35.194,-4.8605,35.5280466146,9.104,-4.8605,10.3202362497,26.09,0.0,26.09,66.65
2022-01-30 15:30:00,44.3585,-2.462,44.4267708285,7.5485,-4.622,8.8511432171,36.81,2.16,36.8733196227,78.62,44.8785,-4.622,45.1158802003,7.5485,-4.622,8.8511432171,37.33,0.0,37.33,66.48
2022-01-30 16:00:00,35.643,-2.222,35.7121930578,12.873,-2.532,13.1196475944,22.77,0.31,22.772110135,78.47,35.843,-2.532,35.9323207294,12.873,-2.532,13.1196475944,22.97,0.0,22.97,66.36
2022-01-30 16:30:00,25.316,-2.237,25.4146419412,15.166,-0.587,15.1773556656,10.15,-1.65,10.2832387894,78.4,25.416,-0.587,25.4227776807,15.166,-0.587,15.1773556656,10.25,0.0,10.25,66.28
2022-01-30 17:00:00,25.744,-1.6945000000000001,25.7997067086,23.514,-0.8445,23.5291601263,2.23,-0.85,2.3865037188000002,78.4,25.764,-0.8445,25.7778369195,23.514,-0.8445,23.5291601263,2.25,0.0,2.25,66.25
2022-01-30 17:30:00,28.7055,-1.305,28.7351484292,26.5355,-1.605,26.5839949077,2.17,0.30000000000000004,2.1906391761,77.98,28.735500000000002,-1.605,28.780288137,26.5355,-1.605,26.5839949077,2.2,0.0,2.2,65.9
2022-01-30 18:00:00,28.027,-1.161,28.0510365227,28.427,-0.731,28.4363972753,-0.4,-0.43,0.5872818744,77.8,28.017,-0.731,28.0265347483,28.427,-0.731,28.4363972753,-0.41000000000000003,0.0,0.41000000000000003,65.74
2022-01-30 18:30:00,35.629,-0.9105000000000001,35.6406320265,32.079,-3.0305,32.2218275591,3.55,2.12,4.1348397792,77.74,35.739,-3.0305,35.867255976,32.079,-3.0305,32.2218275591,3.66,0.0,3.66,65.7
2022-01-30 19:00:00,47.373,0.233,47.3735729917,34.373,-5.567,34.8208934119,13.0,5.8,14.2351677194,77.5,47.523,-5.567,47.8479573023,34.373,-5.567,34.8208934119,13.15,0.0,13.15,65.49
2022-01-30 19:30:00,49.263,0.6905,49.2678389951,34.093,-5.2195,34.4902280255,15.17,5.91,16.280571243,77.45,49.413,-5.2195,49.6879034499,34.093,-5.2195,34.4902280255,15.32,0.0,15.32,65.45
2022-01-30 20:00:00,42.172,0.899,42.1815811107,36.042,-5.591,36.4730728758,6.13,6.49,8.9273176263,77.3,42.202,-5.591,42.5707421241,36.042,-5.591,36.4730728758,6.16,0.0,6.16,65.34
2022-01-30 20:30:00,44.45,1.149,44.4648479251,37.19,-6.401,37.7368374536,7.26,7.55,10.4742589237,77.3,44.57,-6.401,45.0272995082,37.19,-6.401,37.7368374536,7.38,0.0,7.38,65.34
2022-01-30 21:00:00,33.7555,0.7325,33.7634467509,34.5655,-5.2875,34.9675770751,-0.81,6.02,6.0742489248,77.37,33.7155,-5.2875,34.1275928905,34.5655,-5.2875,34.9675770751,-0.85,0.0,0.85,65.38
2022-01-30 21:30:00,35.166,0.358,35.1678222243,33.116,-5.892,33.6360687358,2.05,6.25,6.5776135490000005,77.95,35.186,-5.892,35.675905875,33.116,-5.892,33.6360687358,2.07,0.0,2.07,65.85
2022-01-30 22:00:00,37.471,0.7095,37.4777164626,36.321,-8.0605,37.2046596712,1.15,8.77,8.8450777272,78.2,37.391,-8.0605,38.2499482516,36.321,-8.0605,37.2046596712,1.07,0.0,1.07,66.06
2022-01-30 22:30:00,34.624,0.8455,34.634321795700004,36.924,-7.9245,37.7647914896,-2.3,8.77,9.0665814947,78.36,34.644,-7.9245,35.5387737021,36.924,-7.9245,37.7647914896,-2.2800000000000002,0.0,2.2800000000000002,66.19
2022-01-30 23:00:00,31.2355,0.8975000000000001,31.2483914226,37.7055,-9.4425,38.8698538266,-6.47,10.34,12.1973972634,78.17,31.1055,-9.4425,32.5071213198,37.7055,-9.4425,38.8698538266,-6.6,0.0,6.6,66.02
2022-01-30 23:30:00,15.918,0.71,15.933826408,37.108,-6.84,37.7331321785,-21.19,7.55,22.49485719,78.28,15.558,-6.84,16.9952041471,37.108,-6.84,37.7331321785,-21.55,0.0,21.55,66.11
2022-01-31 00:00:00,18.1115,0.6145,18.1219216006,36.4715,-7.5355,37.2418322925,-18.36,8.15,20.0876106095,79.01,17.8715,-7.5355,19.3952126181,36.4715,-7.5355,37.2418322925,-18.6,0.0,18.6,66.71
2022-01-31 00:30:00,21.0105,0.858,21.0280116571,37.5405,-8.102,38.404837511,-16.53,8.96,18.8021940209,79.01,20.7705,-8.102,22.2947544111,37.5405,-8.102,38.404837511,-16.77,0.0,16.77,66.71
2022-01-31 01:00:00,21.725,0.9515,21.7458266628,38.065,-8.2485,38.9484528223,-16.34,9.2,18.751949232,78.83,21.515,-8.2485,23.0419829279,38.065,-8.2485,38.9484528223,-16.55,0.0,16.55,66.56
2022-01-31 01:30:00,19.812,0.645,19.822496538,36.842,-7.995,37.6995091347,-17.03,8.64,19.0963478184,78.43,19.552,-7.995,21.1234639442,36.842,-7.995,37.6995091347,-17.29,0.0,17.29,66.22
2022-01-31 02:00:00,21.5035,0.585,21.5114559537,36.4835,-8.815,37.533318495,-14.98,9.4,17.6850332202,78.96,21.3035,-8.815,23.0552236435,36.4835,-8.815,37.533318495,-15.18,0.0,15.18,66.66
2022-01-31 02:30:00,23.1645,0.36050000000000004,23.16730499,35.5545,-7.9995,36.4433048789,-12.39,8.36,14.9466283823,78.74,22.9945,-7.9995,24.3462323677,35.5545,-7.9995,36.4433048789,-12.56,0.0,12.56,66.48
2022-01-31 03:00:00,33.6425,0.0845,33.6426061193,33.2325,-8.9255,34.4102253189,0.41000000000000003,9.01,9.0193236997,79.0,33.6825,-8.9255,34.845019106,33.2325,-8.9255,34.4102253189,0.45,0.0,0.45,66.71
2022-01-31 03:30:00,36.9195,-0.126,36.9197150077,31.6495,-9.076,32.925136693,5.27,8.95,10.3863082951,78.43,36.9495,-9.076,38.0478557379,31.6495,-9.076,32.925136693,5.3,0.0,5.3,66.25
2022-01-31 04:00:00,33.552,-0.212,33.5526697596,31.442,-8.602,32.5974503297,2.11,8.39,8.6512542443,78.67,33.522,-8.602,34.6080754738,31.442,-8.602,32.5974503297,2.08,0.0,2.08,66.45
2022-01-31 04:30:00,37.4645,0.004,37.4645002135,32.7745,-8.756,33.9239647779,4.69,8.76,9.9364832813,78.89,37.5345,-8.756,38.542265453,32.7745,-8.756,33.9239647779,4.76,0.0,4.76,66.63
2022-01-31 05:00:00,33.241,-0.4045,33.24346103,29.091,-7.9645,30.1615573413,4.15,7.5600000000000005,8.6241579299,78.25,33.221,-7.9645,34.1623784484,29.091,-7.9645,30.1615573413,4.13,0.0,4.13,66.1
2022-01-31 05:30:00,25.7555,-0.8065,25.7681241556,25.1455,-6.3065,25.9242765087,0.61,5.5,5.5337238818,78.4,25.7955,-6.3065,26.5552210027,25.1455,-6.3065,25.9242765087,0.65,0.0,0.65,66.23
2022-01-31 06:00:00,30.618,-0.2735,30.6192215161,29.498,-6.3635,30.1765825807,1.12,6.09,6.1921321045,78.68,30.538,-6.3635,31.1939669848,29.498,-6.3635,30.1765825807,1.04,0.0,1.04,66.46
2022-01-31 06:30:00,29.8035,0.8475,29.8155474292,36.9235,-6.6325,37.5144626578,-7.12,7.48,10.3268969202,78.57,29.6835,-6.6325,30.4154603532,36.9235,-6.6325,37.5144626578,-7.24,0.0,7.24,66.37
2022-01-31 07:00:00,28.9925,0.025,28.9925107786,32.4025,-5.115,32.8037380682,-3.41,5.14,6.1682817705,77.82,28.9725,-5.115,29.420553721,32.4025,-5.115,32.8037380682,-3.43,0.0,3.43,65.75
2022-01-31 07:30:00,33.1275,-0.14,33.1277958254,30.2275,-4.72,30.5937927732,2.9,4.58,5.4209224307,78.12,33.1275,-4.72,33.4620629407,30.2275,-4.72,30.5937927732,2.9,0.0,2.9,66.01
2022-01-31 08:00:00,33.9075,-0.801,33.9169597289,23.5975,-4.481,24.0191874811,10.31,3.68,10.9470772355,77.32,33.9975,-4.481,34.2915349212,23.5975,-4.481,24.0191874811,10.4,0.0,10.4,65.35
2022-01-31 08:30:00,35.1955,-0.726,35.2029870359,22.1155,-4.676,22.604431341,13.08,3.95,13.6634146537,77.64,35.3255,-4.676,35.6336347606,22.1155,-4.676,22.604431341,13.21,0.0,13.21,65.63
2022-01-31 09:00:00,38.3355,-0.39,38.3374837496,27.9555,-5.79,28.5488017305,10.38,5.4,11.7006153684,77.41,38.3955,-5.79,38.8296088089,27.9555,-5.79,28.5488017305,10.44,0.0,10.44,65.45
2022-01-31 09:30:00,40.832,1.0115,40.8445266376,33.272,-9.2985,34.546896912,7.5600000000000005,10.31,12.7847448156,77.41,40.732,-9.2985,41.7798746557,33.272,-9.2985,34.546896912,7.46,0.0,7.46,65.45
2022-01-31 10:00:00,29.9255,1.338,29.9553967467,35.1755,-8.932,36.2918231045,-5.25,10.27,11.5340972772,78.5,29.8755,-8.932,31.1821443177,35.1755,-8.932,36.2918231045,-5.3,0.0,5.3,66.35
2022-01-31 10:30:00,33.5895,1.2175,33.6115577815,34.7895,-10.1825,36.2490360768,-1.2,11.4,11.4629839047,78.83,33.5695,-10.1825,35.0798323328,34.7895,-10.1825,36.2490360768,-1.22,0.0,1.22,66.63
2022-01-31 11:00:00,51.885,1.4065,51.9040602193,35.705,-12.2935,37.7621128547,16.18,13.7,21.2009999764,78.83,51.735,-12.2935,53.1755617483,35.705,-12.2935,37.7621128547,16.03,0.0,16.03,66.63
2022-01-31 11:30:00,43.5815,0.3855,43.5832049361,27.4715,-10.0745,29.2605342142,16.11,10.46,19.2079072259,78.29,43.4015,-10.0745,44.5554233792,27.4715,-10.0745,29.2605342142,15.93,0.0,15.93,66.19
2022-01-31 12:00:00,37.192,-0.23600000000000002,37.1927487556,21.172,-8.276,22.7320425831,16.02,8.04,17.9243409921,78.55,37.082,-8.276,37.9943008884,21.172,-8.276,22.7320425831,15.91,0.0,15.91,66.41
2022-01-31 12:30:00,37.79,0.10650000000000001,37.7901500692,25.34,-7.8735,26.5350259516,12.45,7.98,14.7879308897,79.13,37.63,-7.8735,38.444881353,25.34,-7.8735,26.5350259516,12.29,0.0,12.29,66.91
2022-01-31 13:00:00,21.272,-0.1375,21.2724443882,24.592,-6.2275,25.3682522112,-3.32,6.09,6.9361732966,79.01,21.202,-6.2275,22.0976596102,24.592,-6.2275,25.3682522112,-3.39,0.0,3.39,66.8
2022-01-31 13:30:00,21.4845,-1.2895,21.5231631156,14.7145,-1.6295000000000002,14.8044513745,6.77,0.34,6.7785322895,79.33,21.5945,-1.6295000000000002,21.655892974,14.7145,-1.6295000000000002,14.8044513745,6.88,0.0,6.88,67.07
2022-01-31 14:00:00,25.3075,-1.3555000000000001,25.3437751036,12.6275,-3.1555,13.0157956537,12.68,1.8,12.8071230181,78.7,25.4475,-3.1555,25.6423952957,12.6275,-3.1555,13.0157956537,12.82,0.0,12.82,66.54
2022-01-31 14:30:00,28.1815,-1.455,28.2190355478,11.6915,-2.465,11.9485311754,16.49,1.01,16.5209019124,79.01,28.3515,-2.465,28.4584570427,11.6915,-2.465,11.9485311754,16.66,0.0,16.66,66.8
2022-01-31 15:00:00,31.2735,-1.4195,31.3056988822,11.743500000000001,-2.9995000000000003,12.120511231,19.53,1.58,19.5938076953,78.77,31.5135,-2.9995000000000003,31.6559264988,11.743500000000001,-2.9995000000000003,12.120511231,19.77,0.0,19.77,66.6
2022-01-31 15:30:00,36.2065,-1.3605,36.2320521431,10.5365,-2.8705,10.9205129229,25.67,1.51,25.7143734125,78.73,36.4865,-2.8705,36.5992411465,10.5365,-2.8705,10.9205129229,25.95,0.0,25.95,66.6
2022-01-31 16:00:00,41.5485,-1.395,41.5719121192,8.6585,-3.295,9.2642672268,32.89,1.9,32.9448341929,78.51,41.9785,-3.295,42.1076179242,8.6585,-3.295,9.2642672268,33.32,0.0,33.32,66.39
2022-01-31 16:30:00,41.3075,-1.3005,41.3279670018,10.1275,-3.7105,10.7858271125,31.18,2.41,31.2729995363,78.51,41.6675,-3.7105,41.8323841838,10.1275,-3.7105,10.7858271125,31.54,0.0,31.54,66.39
2022-01-31 17:00:00,40.331,-1.3205,40.3526118269,8.741,-3.6205,9.4611363615,31.59,2.3,31.6736183598,78.34,40.671,-3.6205,40.8318290216,8.741,-3.6205,9.4611363615,31.93,0.0,31.93,66.25
2022-01-31 17:30:00,38.3835,-1.395,38.4088413943,7.1635,-3.145,7.8234747555,31.22,1.75,31.2690086188,78.34,38.7335,-3.145,38.8609707451,7.1635,-3.145,7.8234747555,31.57,0.0,31.57,66.25
2022-01-31 18:00:00,41.0405,-1.3655,41.0632101826,4.1105,-2.6855,4.9100020876,36.93,1.32,36.9535830468,78.34,41.4905,-2.6855,41.5773195444,4.1105,-2.6855,4.9100020876,37.38,0.0,37.38,66.25
2022-01-31 18:30:00,37.5395,-1.3425,37.5634977937,3.4395,-2.2425,4.105967182,34.1,0.9,34.1118747652,78.28,37.9395,-2.2425,38.0057162345,3.4395,-2.2425,4.105967182,34.5,0.0,34.5,66.18
2022-01-31 19:00:00,36.4325,-1.4905,36.4629763802,4.4425,-2.3605,5.0306825084,31.99,0.87,32.0018280728,78.55,36.8425,-2.3605,36.9180412062,4.4425,-2.3605,5.0306825084,32.4,0.0,32.4,66.4
2022-01-31 19:30:00,29.423,-1.5230000000000001,29.462390568300002,4.633,-0.603,4.672076412,24.79,-0.92,24.8070655258,78.55,29.603,-0.603,29.6091407846,4.633,-0.603,4.672076412,24.97,0.0,24.97,66.4
2022-01-31 20:00:00,23.9685,-1.5545,24.0188563945,4.2985,0.24550000000000002,4.3055049065,19.67,-1.8,19.7521872207,78.3,24.2085,0.24550000000000002,24.2097447839,4.2985,0.24550000000000002,4.3055049065,19.91,0.0,19.91,66.18
2022-01-31 20:30:00,26.811,-1.646,26.8614786823,5.851,-1.156,5.9641040400000005,20.96,-0.49,20.965726794,78.44,27.041,-1.156,27.0656981621,5.851,-1.156,5.9641040400000005,21.19,0.0,21.19,66.28
2022-01-31 21:00:00,33.9305,-1.633,33.969773612,5.1405,-1.183,5.2748676998,28.79,-0.45,28.7935166314,78.3,34.2705,-1.183,34.2909121962,5.1405,-1.183,5.2748676998,29.13,0.0,29.13,66.18
2022-01-31 21:30:00,36.7565,-1.7355,36.7974489945,5.2065,-2.2355,5.6661364703,31.55,0.5,31.5539617164,77.97,37.1665,-2.2355,37.2336700112,5.2065,-2.2355,5.6661364703,31.96,0.0,31.96,65.92
2022-01-31 22:00:00,42.1185,-1.8825,42.1605484843,4.2285,-3.6625,5.5941146306,37.89,1.78,37.9317874612,78.02,42.5785,-3.6625,42.7357294135,4.2285,-3.6625,5.5941146306,38.35,0.0,38.35,65.97
2022-01-31 22:30:00,44.469,-1.9445000000000001,44.5114933613,4.679,-4.9745,6.8292526128,39.79,3.03,39.9052001624,78.1,44.869,-4.9745,45.143912228,4.679,-4.9745,6.8292526128,40.19,0.0,40.19,66.04
2022-01-31 23:00:00,43.0535,-2.0025,43.1000448782,5.8535,-4.9125,7.6417353069,37.2,2.91,37.3136449573,78.49,43.5235,-4.9125,43.7998596858,5.8535,-4.9125,7.6417353069,37.67,0.0,37.67,66.36
2022-01-31 23:30:00,33.1565,-2.118,33.2240788623,8.3865,-1.448,8.510586716,24.77,-0.67,24.7790597077,78.86,33.3665,-1.448,33.3979045188,8.3865,-1.448,8.510586716,24.98,0.0,24.98,66.65
2022-02-01 00:00:00,36.912,-1.9665,36.9643458788,12.862,-0.9865,12.8997762093,24.05,-0.98,24.0699584545,78.34,37.142,-0.9865,37.1550985229,12.862,-0.9865,12.8997762093,24.28,0.0,24.28,66.19
2022-02-01 00:30:00,31.522,-1.6560000000000001,31.5654687911,18.812,-0.636,18.8227479397,12.71,-1.02,12.7508627159,77.73,31.592,-0.636,31.5984012254,18.812,-0.636,18.8227479397,12.78,0.0,12.78,65.66
2022-02-01 01:00:00,34.793,-1.124,34.8111508715,22.703,-1.1440000000000001,22.7318047018,12.09,0.02,12.0900165426,77.45,34.873,-1.1440000000000001,34.8917592706,22.703,-1.1440000000000001,22.7318047018,12.17,0.0,12.17,65.41
2022-02-01 01:30:00,38.369,-0.663,38.374727751500004,26.509,-2.903,26.6674800084,11.86,2.24,12.0696810231,77.1,38.539,-2.903,38.6481814579,26.509,-2.903,26.6674800084,12.03,0.0,12.03,65.11
2022-02-01 02:00:00,39.9615,-0.41650000000000004,39.9636704333,29.8015,-3.7965,30.0423503491,10.16,3.38,10.7074740252,77.34,40.0115,-3.7965,40.1912122796,29.8015,-3.7965,30.0423503491,10.21,0.0,10.21,65.32
2022-02-01 02:30:00,33.2175,-0.28250000000000003,33.2187012464,30.0875,-3.4325,30.2826635635,3.13,3.15,4.4406531051,77.49,33.2875,-3.4325,33.4640062231,30.0875,-3.4325,30.2826635635,3.2,0.0,3.2,65.45
2022-02-01 03:00:00,37.9075,-0.6425000000000001,37.9129445243,27.1875,-3.3525,27.3934191458,10.72,2.71,11.0572374488,77.42,37.9475,-3.3525,38.0953017116,27.1875,-3.3525,27.3934191458,10.76,0.0,10.76,65.38
2022-02-01 03:30:00,34.4135,-0.7925000000000001,34.422623934,25.8735,-2.2625,25.9722334138,8.54,1.47,8.6655928822,77.54,34.5635,-2.2625,34.6374715951,25.8735,-2.2625,25.9722334138,8.69,0.0,8.69,65.49
2022-02-01 04:00:00,29.0575,-1.417,29.0920297547,19.3075,-1.327,19.3530484743,9.75,-0.09,9.7504153758,77.45,29.1375,-1.327,29.1677019192,19.3075,-1.327,19.3530484743,9.83,0.0,9.83,65.41
2022-02-01 04:30:00,36.4355,-1.9849999999999999,36.4895311733,12.0655,-0.965,12.104028885,24.37,-1.02,24.3913365767,77.72,36.6455,-0.965,36.6582036555,12.0655,-0.965,12.104028885,24.58,0.0,24.58,65.63
2022-02-01 05:00:00,39.2335,-2.1035,39.2898490007,10.2335,-0.1135,10.2341293963,29.0,-1.99,29.0681973985,77.3,39.4835,-0.1135,39.4836631343,10.2335,-0.1135,10.2341293963,29.25,0.0,29.25,65.29
2022-02-01 05:30:00,33.8155,-2.0595,33.8781578676,10.7255,0.5305,10.7386116654,23.09,-2.59,23.2348057879,77.1,33.9955,0.5305,33.999638976,10.7255,0.5305,10.7386116654,23.27,0.0,23.27,65.13
2022-02-01 06:00:00,37.4825,-1.67,37.5196842504,16.2625,0.2,16.2637297767,21.22,-1.87,21.3022369717,77.17,37.6225,0.2,37.623031593,16.2625,0.2,16.2637297767,21.36,0.0,21.36,65.19
2022-02-01 06:30:00,27.054,-1.46,27.093366642,18.194,1.04,18.2236998439,8.86,-2.5,9.2059545947,77.17,27.194,1.04,27.2138794735,18.194,1.04,18.2236998439,9.0,0.0,9.0,65.19
2022-02-01 07:00:00,36.2815,-1.842,36.3282287794,16.3615,-2.022,16.4859687689,19.92,0.18,19.9208132364,77.31,36.5115,-2.022,36.567446127,16.3615,-2.022,16.4859687689,20.15,0.0,20.15,65.32
2022-02-01 07:30:00,38.2615,-1.9365,38.310473953,9.6115,-2.5265,9.9380146156,28.65,0.59,28.6560743997,78.03,38.6515,-2.5265,38.7339857812,9.6115,-2.5265,9.9380146156,29.04,0.0,29.04,65.94
2022-02-01 08:00:00,31.4175,-1.853,31.4720974079,6.6275,-0.583,6.6530929086,24.79,-1.27,24.8225099456,78.36,31.6575,-0.583,31.6628677673,6.6275,-0.583,6.6530929086,25.03,0.0,25.03,66.23
2022-02-01 08:30:00,21.653,-1.608,21.7126247377,9.803,0.9420000000000001,9.8481558172,11.85,-2.55,12.1212623105,78.24,21.773,0.9420000000000001,21.7933680967,9.803,0.9420000000000001,9.8481558172,11.97,0.0,11.97,66.13
2022-02-01 09:00:00,20.227,-1.4605000000000001,20.2796594954,11.847,1.6795,11.9654556641,8.38,-3.14,8.9489664208,78.34,20.317,1.6795,20.3862995477,11.847,1.6795,11.9654556641,8.47,0.0,8.47,66.2
2022-02-01 09:30:00,20.2155,-1.1675,20.2491850824,16.3555,1.1325,16.3946618294,3.86,-2.3,4.4932838771,78.18,20.2355,1.1325,20.2671659711,16.3555,1.1325,16.3946618294,3.88,0.0,3.88,66.07
2022-02-01 10:00:00,20.159,-1.1625,20.1924908629,17.579,0.7975,17.5970806457,2.58,-1.96,3.2400617278,78.37,20.169,0.7975,20.1847607677,17.579,0.7975,17.5970806457,2.59,0.0,2.59,66.24
2022-02-01 10:30:00,19.5795,-0.996,19.6048166594,18.8595,0.504,18.866233229,0.72,-1.5,1.6638509549,78.55,19.5895,0.504,19.5959824007,18.8595,0.504,18.866233229,0.73,0.0,0.73,66.39
2022-02-01 11:00:00,19.7825,-0.9665,19.806095741,18.7425,1.1835,18.7798290328,1.04,-2.15,2.3883257734,78.63,19.7825,1.1835,19.8178701807,18.7425,1.1835,18.7798290328,1.04,0.0,1.04,66.47
2022-02-01 11:30:00,18.9985,-0.918,19.0206657678,19.0585,0.672,19.0703436322,-0.06,-1.5899999999999999,1.5911316727,78.54,18.9985,0.672,19.0103810128,19.0585,0.672,19.0703436322,-0.06,0.0,0.06,66.38
2022-02-01 12:00:00,20.1335,-0.3925,20.1373255051,24.8135,-0.4325,24.8172689573,-4.68,0.04,4.680170937,78.72,20.0535,-0.4325,20.058163388,24.8135,-0.4325,24.8172689573,-4.76,0.0,4.76,66.53
2022-02-01 12:30:00,20.166,-0.318,20.1685071336,26.476,-0.838,26.4892585778,-6.31,0.52,6.3313900527,78.46,20.066,-0.838,20.0834907324,26.476,-0.838,26.4892585778,-6.41,0.0,6.41,66.31
2022-02-01 13:00:00,19.855,-0.748,19.869084755,22.175,-0.198,22.1758839508,-2.32,-0.55,2.3843028331,78.5,19.825,-0.198,19.8259887269,22.175,-0.198,22.1758839508,-2.35,0.0,2.35,66.35
2022-02-01 13:30:00,20.933,-0.5895,20.9412988912,24.243,-1.5095,24.2899493464,-3.31,0.92,3.4354766773,78.67,20.873,-1.5095,20.927511062,24.243,-1.5095,24.2899493464,-3.37,0.0,3.37,66.49
2022-02-01 14:00:00,21.824,-0.077,21.8241358363,29.294,-1.987,29.3613113638,-7.47,1.9100000000000001,7.7103177626,78.83,21.694,-1.987,21.7848067469,29.294,-1.987,29.3613113638,-7.6,0.0,7.6,66.62
2022-02-01 14:30:00,20.9205,0.3785,20.923923688,32.2905,-2.1915,32.3647812058,-11.37,2.5700000000000003,11.6568349049,78.45,20.7405,-2.1915,20.8559586809,32.2905,-2.1915,32.3647812058,-11.55,0.0,11.55,66.31
2022-02-01 15:00:00,18.401,0.4505,18.4065138266,33.221,-1.4695,33.2534850993,-14.82,1.92,14.9438549243,78.33,18.201,-1.4695,18.2602253888,33.221,-1.4695,33.2534850993,-15.02,0.0,15.02,66.2
2022-02-01 15:30:00,23.3905,0.36050000000000004,23.3932778913,32.4905,-1.9395,32.5483371388,-9.1,2.3,9.3861600242,78.38,23.2605,-1.9395,23.3412193448,32.4905,-1.9395,32.5483371388,-9.23,0.0,9.23,66.25
2022-02-01 16:00:00,32.8,0.254,32.8009834609,31.59,-2.146,31.6628080877,1.21,2.4,2.6877685912000002,78.43,32.81,-2.146,32.8801066908,31.59,-2.146,31.6628080877,1.22,0.0,1.22,66.25
2022-02-01 16:30:00,35.765,0.2015,35.765567621,30.805,-0.9585,30.819908294,4.96,1.16,5.0938394164,78.22,35.895,-0.9585,35.9077950764,30.805,-0.9585,30.819908294,5.09,0.0,5.09,66.12
2022-02-01 17:00:00,29.045,0.1975,29.0456714718,30.445,0.007500000000000001,30.4450009238,-1.4,0.19,1.4128340313,78.18,29.015,0.007500000000000001,29.0150009693,30.445,0.007500000000000001,30.4450009238,-1.43,0.0,1.43,66.12
2022-02-01 17:30:00,36.6635,0.0625,36.6635532716,30.2535,-1.2875,30.280883714,6.41,1.35,6.5506182914,77.75,36.6635,-1.2875,36.6860993906,30.2535,-1.2875,30.280883714,6.41,0.0,6.41,65.71
2022-02-01 18:00:00,30.211,0.11800000000000001,30.211230445,32.551,-0.592,32.5563828611,-2.34,0.71,2.4453425118,77.75,30.201,-0.592,30.2068016347,32.551,-0.592,32.5563828611,-2.35,0.0,2.35,65.71
2022-02-01 18:30:00,41.143,-0.107,41.1431391364,29.733,-2.037,29.8026954821,11.41,1.9300000000000002,11.572078465,77.93,41.263,-2.037,41.3132489403,29.733,-2.037,29.8026954821,11.53,0.0,11.53,65.86
2022-02-01 19:00:00,42.4815,-0.6755,42.4868702366,25.1215,-0.8855000000000001,25.1371015135,17.36,0.21,17.3612701148,78.0,42.7215,-0.8855000000000001,42.7306760127,25.1215,-0.8855000000000001,25.1371015135,17.6,0.0,17.6,65.93
2022-02-01 19:30:00,37.269,-0.5165000000000001,37.2725788382,27.139,-1.4165,27.1759414418,10.13,0.9,10.1699016711,77.64,37.339,-1.4165,37.365858658,27.139,-1.4165,27.1759414418,10.2,0.0,10.2,65.62
2022-02-01 20:00:00,44.9855,-0.724,44.9913256778,25.2555,-2.304,25.3603765006,19.73,1.58,19.793162961,77.72,45.2955,-2.304,45.3540597549,25.2555,-2.304,25.3603765006,20.04,0.0,20.04,65.7
2022-02-01 20:30:00,42.3765,-0.973,42.3876689764,22.0665,-2.513,22.2091330594,20.31,1.54,20.3683013528,77.87,42.5465,-2.513,42.6206502913,22.0665,-2.513,22.2091330594,20.48,0.0,20.48,65.83
2022-02-01 21:00:00,40.289,-1.396,40.3131782051,15.529,-1.576,15.608767312,24.76,0.18,24.7606542725,78.43,40.599,-1.576,40.6295776129,15.529,-1.576,15.608767312,25.07,0.0,25.07,66.31
2022-02-01 21:30:00,37.9985,-1.588,38.0316676764,12.8085,-0.848,12.8365406652,25.19,-0.74,25.2008670486,78.37,38.2885,-0.848,38.297889449,12.8085,-0.848,12.8365406652,25.48,0.0,25.48,66.26
2022-02-01 22:00:00,26.1235,-1.7185000000000001,26.1799636077,11.7835,-0.9385,11.8208144601,14.34,-0.78,14.3611977216,78.63,26.3435,-0.9385,26.3602119586,11.7835,-0.9385,11.8208144601,14.56,0.0,14.56,66.47
2022-02-01 22:30:00,39.8715,-1.678,39.9067938608,14.1115,-1.298,14.1710703989,25.76,-0.38,25.7628026426,78.89,40.1115,-1.298,40.1324960132,14.1115,-1.298,14.1710703989,26.0,0.0,26.0,66.66
2022-02-01 23:00:00,30.4825,-1.8045,30.5358645939,11.3025,-1.9545,11.4702474472,19.18,0.15,19.1805865395,78.29,30.7225,-1.9545,30.7846077854,11.3025,-1.9545,11.4702474472,19.42,0.0,19.42,66.19
2022-02-01 23:30:00,20.724,-1.9975,20.8200428013,8.574,-1.9275,8.7879879523,12.15,-0.07,12.1502016444,78.94,20.854,-1.9275,20.9428883455,8.574,-1.9275,8.7879879523,12.28,0.0,12.28,66.74
2022-02-02 00:00:00,18.956,-1.8845,19.049442938,13.136,-2.1145,13.3050970027,5.82,0.23,5.8245429005,79.22,18.986,-2.1145,19.1033846805,13.136,-2.1145,13.3050970027,5.85,0.0,5.85,66.95
2022-02-02 00:30:00,19.895,-1.6055000000000001,19.9596757301,17.075,-1.9855,17.1900504726,2.8200000000000003,0.38,2.8454876559,79.02,19.915,-1.9855,20.0137311676,17.075,-1.9855,17.1900504726,2.84,0.0,2.84,66.77
2022-02-02 01:00:00,25.783,-1.5815000000000001,25.8314581712,18.133,-2.7115,18.334609929,7.65,1.13,7.733007177,79.02,25.943,-2.7115,26.0843148511,18.133,-2.7115,18.334609929,7.8100000000000005,0.0,7.8100000000000005,66.77
2022-02-02 01:30:00,43.294,-1.9304999999999999,43.337019582,15.454,-4.9705,16.2336682931,27.84,3.04,28.005485177,78.8,43.584,-4.9705,43.8665125836,15.454,-4.9705,16.2336682931,28.13,0.0,28.13,66.59
2022-02-02 02:00:00,23.794,-1.847,23.8655786647,14.084,-3.147,14.4313084992,9.71,1.3,9.7966371781,78.8,23.884,-3.147,24.0904351351,14.084,-3.147,14.4313084992,9.8,0.0,9.8,66.62
2022-02-02 02:30:00,20.984,-1.6915,21.0520647028,16.864,-4.1815,17.3746780762,4.12,2.49,4.8139900291,79.18,21.004,-4.1815,21.4161844933,16.864,-4.1815,17.3746780762,4.14,0.0,4.14,66.92
2022-02-02 03:00:00,20.66,-1.7215,20.7315981596,15.98,-3.0415,16.2668719258,4.68,1.32,4.8625919014,79.18,20.71,-3.0415,20.9321480563,15.98,-3.0415,16.2668719258,4.73,0.0,4.73,66.92
2022-02-02 03:30:00,22.998,-2.1245,23.095919645,11.388,0.20550000000000002,11.3898540048,11.61,-2.33,11.841494838100001,79.13,23.138,0.20550000000000002,23.1389125555,11.388,0.20550000000000002,11.3898540048,11.75,0.0,11.75,66.87
2022-02-02 04:00:00,22.58,-2.133,22.6805222383,8.7,1.847,8.8938972897,13.88,-3.98,14.4393490158,78.27,22.66,1.847,22.7351491968,8.7,1.847,8.8938972897,13.96,0.0,13.96,66.14
2022-02-02 04:30:00,17.6535,-2.0935,17.777199006,7.2435,3.0265,7.8503499604,10.41,-5.12,11.600969787,77.75,17.7435,3.0265,17.9997637346,7.2435,3.0265,7.8503499604,10.5,0.0,10.5,65.71
2022-02-02 05:00:00,30.819,-2.189,30.8966419211,3.419,2.801,4.4198599525,27.4,-4.99,27.8506750367,77.67,31.119,2.801,31.24480376,3.419,2.801,4.4198599525,27.7,0.0,27.7,65.65
2022-02-02 05:30:00,47.1305,-2.412,47.192179164,4.4905,-2.9619999999999997,5.379408355,42.64,0.55,42.6435469913,77.27,47.6805,-2.9619999999999997,47.7724138416,4.4905,-2.9619999999999997,5.379408355,43.19,0.0,43.19,65.34
2022-02-02 06:00:00,46.3265,-2.191,46.3782824526,2.3465,-3.831,4.4925074569,43.98,1.6400000000000001,44.010566913,78.48,46.7965,-3.831,46.9530507342,2.3465,-3.831,4.4925074569,44.45,0.0,44.45,66.37
2022-02-02 06:30:00,45.3255,-2.158,45.3768433703,2.4255,-3.048,3.8952989937,42.9,0.89,42.9092309416,78.85,45.8555,-3.048,45.956688134,2.4255,-3.048,3.8952989937,43.43,0.0,43.43,66.68
2022-02-02 07:00:00,37.619,-2.1285,37.6791676295,3.059,-2.3985,3.887194779,34.56,0.27,34.5610546714,78.64,38.009,-2.3985,38.0846016554,3.059,-2.3985,3.887194779,34.95,0.0,34.95,66.5
2022-02-02 07:30:00,29.235,-2.0195,29.3046686596,2.575,0.0805,2.5762579937,26.66,-2.1,26.7425802794,78.75,29.555,0.0805,29.5551096301,2.575,0.0805,2.5762579937,26.98,0.0,26.98,66.59
2022-02-02 08:00:00,28.3565,-1.9140000000000001,28.4210219424,3.9565,-0.604,4.0023378481,24.4,-1.31,24.4351406789,78.25,28.6265,-0.604,28.632871289,3.9565,-0.604,4.0023378481,24.67,0.0,24.67,66.15
2022-02-02 08:30:00,34.852,-1.897,34.9035888269,3.5220000000000002,-1.7269999999999999,3.922628328,31.33,-0.17,31.3304612159,78.58,35.212,-1.7269999999999999,35.2543255928,3.5220000000000002,-1.7269999999999999,3.922628328,31.69,0.0,31.69,66.43
2022-02-02 09:00:00,41.7245,-1.6644999999999999,41.757687442,3.5845000000000002,-1.4645000000000001,3.8721312607,38.14,-0.2,38.1405243802,79.16,42.2145,-1.4645000000000001,42.239895484,3.5845000000000002,-1.4645000000000001,3.8721312607,38.63,0.0,38.63,66.93
2022-02-02 09:30:00,33.059,-1.574,33.0964493111,2.529,-1.024,2.7284458946,30.53,-0.55,30.5349537416,78.83,33.449,-1.024,33.4646705796,2.529,-1.024,2.7284458946,30.92,0.0,30.92,66.66
2022-02-02 10:00:00,41.8565,-1.5655000000000001,41.8857658698,2.8465,-2.0755,3.522820248,39.01,0.51,39.0133336181,78.99,42.3365,-2.0755,42.3873440133,2.8465,-2.0755,3.522820248,39.49,0.0,39.49,66.8
