Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-02 10:30:00,41.1105,-1.553,41.1398227907,1.6905000000000001,-2.233,2.8007283428000003,39.42,0.68,39.4258646069,78.88,41.5505,-2.233,41.6104594934,1.6905000000000001,-2.233,2.8007283428000003,39.86,0.0,39.86,66.71
2022-02-02 11:00:00,44.2495,-1.514,44.2753932365,1.4495,-1.4140000000000001,2.0249558637,42.8,-0.1,42.8001168223,78.92,44.7895,-1.4140000000000001,44.8118143602,1.4495,-1.4140000000000001,2.0249558637,43.34,0.0,43.34,66.71
2022-02-02 11:30:00,47.09,-1.509,47.1141717639,1.81,-2.199,2.8481048085,45.28,0.6900000000000001,45.2852569828,78.4,47.62,-2.199,47.6707457567,1.81,-2.199,2.8481048085,45.81,0.0,45.81,66.31
2022-02-02 12:00:00,39.7185,-1.4545,39.7451231285,2.2785,-0.9045000000000001,2.4514653781,37.44,-0.55,37.4440395791,78.58,40.1985,-0.9045000000000001,40.208674717,2.2785,-0.9045000000000001,2.4514653781,37.92,0.0,37.92,66.46
2022-02-02 12:30:00,46.0255,-1.4205,46.0474154595,0.6155,-2.2605,2.3427975798,45.41,0.84,45.4177685493,78.62,46.5655,-2.2605,46.6203351607,0.6155,-2.2605,2.3427975798,45.95,0.0,45.95,66.5
2022-02-02 13:00:00,47.491,-1.4825,47.5141335526,1.201,-2.4625,2.7397640866,46.29,0.98,46.3003725687,78.5,47.991,-2.4625,48.0541360057,1.201,-2.4625,2.7397640866,46.79,0.0,46.79,66.41
2022-02-02 13:30:00,29.312,-1.595,29.3553635474,2.312,-2.085,3.1132890968,27.0,0.49,27.0044459303,78.54,29.622,-2.085,29.6952876565,2.312,-2.085,3.1132890968,27.31,0.0,27.31,66.41
2022-02-02 14:00:00,41.306,-1.5005000000000002,41.3332449277,3.216,-1.6005,3.5922494693,38.09,0.1,38.0901312678,79.26,41.786,-1.6005,41.8166401837,3.216,-1.6005,3.5922494693,38.57,0.0,38.57,67.03
2022-02-02 14:30:00,41.7455,-1.5005000000000002,41.772458277,6.0355,-2.1705,6.413916939,35.71,0.67,35.7162848012,78.8,42.1655,-2.1705,42.2213270812,6.0355,-2.1705,6.413916939,36.13,0.0,36.13,66.65
2022-02-02 15:00:00,40.92,-1.5045000000000002,40.9476485314,4.21,-2.6445,4.9716677534,36.71,1.1400000000000001,36.7276966335,78.87,41.4,-2.6445,41.4843751339,4.21,-2.6445,4.9716677534,37.19,0.0,37.19,66.71
2022-02-02 15:30:00,44.842,-1.4675,44.8660062882,3.032,-3.1975,4.4064759446,41.81,1.73,41.8457763699,78.68,45.322,-3.1975,45.4346529672,3.032,-3.1975,4.4064759446,42.29,0.0,42.29,66.54
2022-02-02 16:00:00,40.955,-1.423,40.9797139326,3.445,-1.783,3.8790609688,37.51,0.36,37.5117274995,78.79,41.395,-1.783,41.4333816385,3.445,-1.783,3.8790609688,37.95,0.0,37.95,66.63
2022-02-02 16:30:00,36.6,-1.421,36.6275748719,4.09,-1.7810000000000001,4.4609484418,32.51,0.36,32.5119931718,78.66,37.04,-1.7810000000000001,37.0827933279,4.09,-1.7810000000000001,4.4609484418,32.95,0.0,32.95,66.52
2022-02-02 17:00:00,35.4275,-1.3125,35.4518040796,5.9275,-0.5025000000000001,5.9487614257,29.5,-0.81,29.5111182438,78.75,35.7875,-0.5025000000000001,35.7910276815,5.9275,-0.5025000000000001,5.9487614257,29.86,0.0,29.86,66.59
2022-02-02 17:30:00,46.237,-1.4175,46.2587232341,5.477,-1.1575,5.5979759958,40.76,-0.26,40.7608292359,78.53,46.707,-1.1575,46.7213404693,5.477,-1.1575,5.5979759958,41.23,0.0,41.23,66.4
2022-02-02 18:00:00,40.266,-1.3860000000000001,40.2898467607,6.196,-0.406,6.2092875598,34.07,-0.98,34.0840915971,78.33,40.636,-0.406,40.638028151,6.196,-0.406,6.2092875598,34.44,0.0,34.44,66.23
2022-02-02 18:30:00,50.1645,-1.389,50.1837262591,8.7345,-1.9889999999999999,8.9581031056,41.43,0.6000000000000001,41.43434445,78.39,50.6845,-1.9889999999999999,50.7235119176,8.7345,-1.9889999999999999,8.9581031056,41.95,0.0,41.95,66.27
2022-02-02 19:00:00,31.458,-1.1415,31.478703693900002,13.828,-1.2215,13.8818459237,17.63,0.08,17.6301815079,78.12,31.638,-1.2215,31.6615714432,13.828,-1.2215,13.8818459237,17.81,0.0,17.81,66.04
2022-02-02 19:30:00,24.8265,-1.0115,24.8470971041,15.0265,-0.9615,15.0572303064,9.8,-0.05,9.8001275502,78.52,24.9365,-0.9615,24.9550298437,15.0265,-0.9615,15.0572303064,9.91,0.0,9.91,66.35
2022-02-02 20:00:00,29.233,-1.12,29.2544473371,13.413,-1.57,13.5045721517,15.82,0.45,15.8263988323,78.68,29.423,-1.57,29.4648575255,13.413,-1.57,13.5045721517,16.01,0.0,16.01,66.5
2022-02-02 20:30:00,42.0435,-1.2055,42.0607789098,11.9235,-2.0355,12.0959957217,30.12,0.8300000000000001,30.1314337528,78.57,42.4435,-2.0355,42.4922810932,11.9235,-2.0355,12.0959957217,30.52,0.0,30.52,66.41
2022-02-02 21:00:00,42.0015,-1.2695,42.0206810095,10.2315,-2.0195,10.4289008289,31.77,0.75,31.7788514582,78.1,42.3815,-2.0195,42.4295878191,10.2315,-2.0195,10.4289008289,32.15,0.0,32.15,66.03
2022-02-02 21:30:00,44.346,-1.3975,44.3680146305,6.536,-3.2075,7.2806148264,37.81,1.81,37.8532984032,78.17,44.826,-3.2075,44.9406089439,6.536,-3.2075,7.2806148264,38.29,0.0,38.29,66.08
2022-02-02 22:00:00,39.2,-1.513,39.2291877178,3.24,-2.873,4.330326662,35.96,1.3599999999999999,35.9857082743,78.32,39.62,-2.873,39.7240296168,3.24,-2.873,4.330326662,36.38,0.0,36.38,66.23
2022-02-02 22:30:00,38.3905,-1.5915,38.4234741076,4.2905,-4.5615,6.262241811,34.1,2.9699999999999998,34.2290943497,78.6,38.8005,-4.5615,39.0677115084,4.2905,-4.5615,6.262241811,34.51,0.0,34.51,66.46
2022-02-02 23:00:00,42.8255,-1.6804999999999999,42.8584592642,7.0855,-5.1605,8.7655616192,35.74,3.48,35.9090239355,78.84,43.2455,-5.1605,43.5523137215,7.0855,-5.1605,8.7655616192,36.16,0.0,36.16,66.67
2022-02-02 23:30:00,34.8575,-1.737,34.9007517863,9.6275,-5.647,11.1614230835,25.23,3.91,25.5311770195,78.84,35.1775,-5.647,35.627869923,9.6275,-5.647,11.1614230835,25.55,0.0,25.55,66.67
2022-02-03 00:00:00,37.079,-1.7985,37.1225920869,9.279,-5.5885,10.8319514978,27.8,3.79,28.057157732,79.24,37.399,-5.5885,37.8142371766,9.279,-5.5885,10.8319514978,28.12,0.0,28.12,66.98
2022-02-03 00:30:00,45.965,-1.6280000000000001,45.993821422,11.805,-6.518,13.4848933626,34.16,4.89,34.5082265554,79.16,46.395,-6.518,46.8506173812,11.805,-6.518,13.4848933626,34.59,0.0,34.59,66.92
2022-02-03 01:00:00,45.255,-1.4945,45.279670441,13.375,-5.9945,14.6568978727,31.88,4.5,32.1960308113,79.07,45.615,-5.9945,46.0071978635,13.375,-5.9945,14.6568978727,32.24,0.0,32.24,66.85
2022-02-03 01:30:00,40.705,-1.6455000000000002,40.7382460993,11.755,-5.2855,12.8886203781,28.95,3.64,29.1779385838,78.79,41.055,-5.2855,41.3938345077,11.755,-5.2855,12.8886203781,29.3,0.0,29.3,66.61
2022-02-03 02:00:00,39.196,-1.8094999999999999,39.2377459374,8.896,-4.9895,10.1997022628,30.3,3.18,30.4664142951,79.18,39.576,-4.9895,39.8892828495,8.896,-4.9895,10.1997022628,30.68,0.0,30.68,66.93
2022-02-03 02:30:00,38.2145,-1.8035,38.2570336344,8.2245,-5.2735,9.7699643039,29.99,3.47,30.1900811526,79.25,38.5945,-5.2735,38.9531158253,8.2245,-5.2735,9.7699643039,30.37,0.0,30.37,67.0
2022-02-03 03:00:00,31.089,-1.8250000000000002,31.1425199045,8.829,-4.945,10.1194992959,22.26,3.12,22.4775888387,79.25,31.329,-4.945,31.7168609102,8.829,-4.945,10.1194992959,22.5,0.0,22.5,67.0
2022-02-03 03:30:00,37.4545,-1.7745000000000002,37.4965121111,8.3645,-0.7545000000000001,8.3984600076,29.09,-1.02,29.1078769408,79.25,37.6545,-0.7545000000000001,37.6620583678,8.3645,-0.7545000000000001,8.3984600076,29.29,0.0,29.29,67.0
2022-02-03 04:00:00,39.175,-1.7735,39.2151237057,8.375,-1.4935,8.5071244995,30.8,-0.28,30.801272701,77.18,39.425,-1.4935,39.4532782827,8.375,-1.4935,8.5071244995,31.05,0.0,31.05,65.26
2022-02-03 04:30:00,37.3005,-1.9655,37.352248801100004,7.0405,-0.7755000000000001,7.0830812857,30.26,-1.19,30.2833898367,77.46,37.5905,-0.7755000000000001,37.5984985139,7.0405,-0.7755000000000001,7.0830812857,30.55,0.0,30.55,65.49
2022-02-03 05:00:00,46.0995,-1.939,46.1402603076,10.0195,-1.689,10.1608612455,36.08,-0.25,36.0808661204,77.46,46.4195,-1.689,46.4502174511,10.0195,-1.689,10.1608612455,36.4,0.0,36.4,65.49
2022-02-03 05:30:00,48.602,-2.093,48.647045676,8.852,-2.203,9.1220125521,39.75,0.11,39.750152201,77.35,48.872,-2.203,48.9216270478,8.852,-2.203,9.1220125521,40.02,0.0,40.02,65.4
2022-02-03 06:00:00,46.8995,-1.737,46.9316553006,11.0895,-2.987,11.484736795,35.81,1.25,35.8318098901,77.72,47.2995,-2.987,47.3937218337,11.0895,-2.987,11.484736795,36.21,0.0,36.21,65.72
2022-02-03 06:30:00,38.5545,-1.695,38.5917412829,11.4045,-0.915,11.4411470251,27.15,-0.78,27.1612021089,78.05,38.7345,-0.915,38.7453057189,11.4045,-0.915,11.4411470251,27.33,0.0,27.33,66.0
2022-02-03 07:00:00,41.77,-1.8940000000000001,41.8129182909,9.18,-0.594,9.1991975737,32.59,-1.3,32.615917893,78.05,42.1,-0.594,42.1041902428,9.18,-0.594,9.1991975737,32.92,0.0,32.92,66.0
2022-02-03 07:30:00,33.534,-1.653,33.5747161567,8.474,2.217,8.7592102955,25.06,-3.87,25.3570601608,77.59,33.724,2.217,33.7967937089,8.474,2.217,8.7592102955,25.25,0.0,25.25,65.62
2022-02-03 08:00:00,35.2945,-1.4809999999999999,35.325558612,11.3845,0.669,11.4041396541,23.91,-2.15,24.0064699612,77.59,35.5145,0.669,35.5208005435,11.3845,0.669,11.4041396541,24.13,0.0,24.13,65.62
2022-02-03 08:30:00,42.238,-1.395,42.261030146,11.028,0.005,11.0280011335,31.21,-1.4,31.2413844123,77.97,42.558,0.005,42.5580002937,11.028,0.005,11.0280011335,31.53,0.0,31.53,65.93
2022-02-03 09:00:00,38.094,-1.3165,38.1167418368,9.884,0.4335,9.8935018194,28.21,-1.75,28.2642282753,77.87,38.314,0.4335,38.3164523182,9.884,0.4335,9.8935018194,28.43,0.0,28.43,65.85
2022-02-03 09:30:00,40.323,-1.208,40.3410906273,10.193,-0.798,10.2241896011,30.13,-0.41000000000000003,30.1327894494,78.03,40.623,-0.798,40.6308372176,10.193,-0.798,10.2241896011,30.43,0.0,30.43,65.99
2022-02-03 10:00:00,38.146,-1.1225,38.1625120013,7.466,0.0375,7.4660941763,30.68,-1.16,30.701921764,78.32,38.386,0.0375,38.3860183172,7.466,0.0375,7.4660941763,30.92,0.0,30.92,66.29
2022-02-03 10:30:00,29.06,-2.6654999999999998,29.1819891414,7.47,0.35450000000000004,7.4784069326000004,21.59,-3.02,21.8001949533,78.43,29.24,0.35450000000000004,29.2421488651,7.47,0.35450000000000004,7.4784069326000004,21.77,0.0,21.77,66.39
2022-02-03 11:00:00,17.779,-2.793,17.9970467022,5.629,1.887,5.9368687033,12.15,-4.68,13.0201728099,78.8,17.889,1.887,17.9882486641,5.629,1.887,5.9368687033,12.26,0.0,12.26,66.69
2022-02-03 11:30:00,17.6845,-2.6654999999999998,17.8842509069,7.2045,2.1945,7.53131134,10.48,-4.86,11.552056094,79.08,17.7645,2.1945,17.8995332481,7.2045,2.1945,7.53131134,10.56,0.0,10.56,66.92
2022-02-03 12:00:00,32.329,-2.5700000000000003,32.4309904412,7.499,0.5,7.5156504043,24.83,-3.07,25.0190687277,79.08,32.579,0.5,32.5828366015,7.499,0.5,7.5156504043,25.08,0.0,25.08,66.92
2022-02-03 12:30:00,40.382,-2.45,40.4562532126,9.142,-0.34,9.148320283,31.24,-2.11,31.3111753213,78.89,40.682,-0.34,40.683420751,9.142,-0.34,9.148320283,31.54,0.0,31.54,66.77
2022-02-03 13:00:00,39.673,-2.275,39.738175021,11.043,-0.555,11.056937822,28.63,-1.72,28.6816195498,78.55,39.963,-0.555,39.9668536915,11.043,-0.555,11.056937822,28.92,0.0,28.92,66.5
2022-02-03 13:30:00,39.037,-1.229,39.0563414825,14.987,-0.589,14.9985695985,24.05,-0.64,24.0585140855,78.63,39.177,-0.589,39.1814273604,14.987,-0.589,14.9985695985,24.19,0.0,24.19,66.56
2022-02-03 14:00:00,22.736,-2.08,22.8309460163,16.466,0.53,16.4745274894,6.27,-2.61,6.7915388536,78.46,22.766,0.53,22.7721684519,16.466,0.53,16.4745274894,6.3,0.0,6.3,66.42
2022-02-03 14:30:00,25.6915,-1.988,25.7683006085,17.4315,-0.148,17.4321282765,8.26,-1.8399999999999999,8.4624582717,78.89,25.8215,-0.148,25.8219241392,17.4315,-0.148,17.4321282765,8.39,0.0,8.39,66.77
2022-02-03 15:00:00,35.8045,-2.1815,35.8708957583,17.0445,-1.3014999999999999,17.0941183598,18.76,-0.88,18.7806283175,78.75,36.0045,-1.3014999999999999,36.0280158002,17.0445,-1.3014999999999999,17.0941183598,18.96,0.0,18.96,66.64
2022-02-03 15:30:00,33.918,-1.766,33.9639438228,21.628,-2.286,21.7484753489,12.29,0.52,12.3009958946,78.65,33.998,-2.286,34.0747677908,21.628,-2.286,21.7484753489,12.37,0.0,12.37,66.56
2022-02-03 16:00:00,26.007,-1.425,26.0460107118,25.057,-1.435,25.0980571758,0.9500000000000001,0.01,0.9500526301000001,78.48,25.977,-1.435,26.0166053512,25.057,-1.435,25.0980571758,0.92,0.0,0.92,66.41
2022-02-03 16:30:00,35.9825,-1.1635,36.0013060666,28.4725,-4.5835,28.839066013,7.51,3.42,8.2520603488,78.41,36.0525,-4.5835,36.3426915418,28.4725,-4.5835,28.839066013,7.58,0.0,7.58,66.32
2022-02-03 17:00:00,40.7845,-1.0205,40.7972653557,29.3745,-5.1005,29.8140294241,11.41,4.08,12.1175286259,77.94,40.8845,-5.1005,41.2014252241,29.3745,-5.1005,29.8140294241,11.51,0.0,11.51,65.94
2022-02-03 17:30:00,50.1615,-1.1695,50.1751314149,28.3615,-5.6295,28.9148050746,21.8,4.46,22.2515527548,77.58,50.3915,-5.6295,50.7049755202,28.3615,-5.6295,28.9148050746,22.03,0.0,22.03,65.62
2022-02-03 18:00:00,47.775,-0.9825,47.7851015616,30.205,-4.5125,30.5402141651,17.57,3.5300000000000002,17.9210992966,77.58,47.955,-4.5125,48.1668421349,30.205,-4.5125,30.5402141651,17.75,0.0,17.75,65.62
2022-02-03 18:30:00,46.4805,-0.7445,46.4864621207,31.6305,-4.3545,31.9288302401,14.85,3.61,15.2824932521,77.65,46.6605,-4.3545,46.8632471186,31.6305,-4.3545,31.9288302401,15.03,0.0,15.03,65.68
2022-02-03 19:00:00,44.3185,-0.681,44.323731829,32.3585,-2.711,32.4718654107,11.96,2.03,12.1310551891,77.65,44.3985,-2.711,44.4811906681,32.3585,-2.711,32.4718654107,12.04,0.0,12.04,65.68
2022-02-03 19:30:00,42.1095,-0.6415000000000001,42.1143860516,32.3295,-2.0815,32.3964382687,9.78,1.44,9.8854438444,77.34,42.1695,-2.0815,42.2208404997,32.3295,-2.0815,32.3964382687,9.84,0.0,9.84,65.42
2022-02-03 20:00:00,41.543,-0.28150000000000003,41.5439537267,32.533,-4.9115,32.9016552965,9.01,4.63,10.1300049358,77.24,41.593,-4.9115,41.881982776,32.533,-4.9115,32.9016552965,9.06,0.0,9.06,65.34
2022-02-03 20:30:00,50.7395,0.21050000000000002,50.7399366426,30.8895,-7.8395,31.8687773612,19.85,8.05,21.420200746,77.7,50.6695,-7.8395,51.2723706347,30.8895,-7.8395,31.8687773612,19.78,0.0,19.78,65.72
2022-02-03 21:00:00,46.8945,0.489,46.8970494941,33.9945,-7.631,34.8404677243,12.9,8.12,15.242847503,78.39,46.7345,-7.631,47.3534122451,33.9945,-7.631,34.8404677243,12.74,0.0,12.74,66.31
2022-02-03 21:30:00,42.714,-0.20600000000000002,42.7144967429,32.904,-9.426,34.2275136696,9.81,9.22,13.4627077514,78.2,42.604,-9.426,43.6342788642,32.904,-9.426,34.2275136696,9.7,0.0,9.7,66.15
2022-02-03 22:00:00,50.811,0.098,50.811094507,36.151,-12.262,38.1739629198,14.66,12.36,19.1751192956,78.9,50.731,-12.262,52.1918672304,36.151,-12.262,38.1739629198,14.58,0.0,14.58,66.7
2022-02-03 22:30:00,49.199,0.009000000000000001,49.1990008232,35.089,-11.921,37.058712363,14.11,11.93,18.4774727709,78.84,49.049,-11.921,50.4768723476,35.089,-11.921,37.058712363,13.96,0.0,13.96,66.63
2022-02-03 23:00:00,53.1485,-0.08950000000000001,53.1485753572,35.1785,-12.6495,37.3836423118,17.97,12.56,21.9242901824,79.06,53.0085,-12.6495,54.4968891085,35.1785,-12.6495,37.3836423118,17.83,0.0,17.83,66.82
2022-02-03 23:30:00,40.0105,-0.779,40.0180828033,34.0205,-5.859,34.5213311048,5.99,5.08,7.8540753752,79.09,40.1105,-5.859,40.5361578255,34.0205,-5.859,34.5213311048,6.09,0.0,6.09,66.82
2022-02-04 00:00:00,45.7715,-0.762,45.7778424158,34.4215,-5.7219999999999995,34.8938525567,11.35,4.96,12.3864482399,78.01,45.8115,-5.7219999999999995,46.1674649104,34.4215,-5.7219999999999995,34.8938525567,11.39,0.0,11.39,65.88
2022-02-04 00:30:00,40.215,-0.2535,40.2157989757,37.185,-6.4135,37.7340324806,3.03,6.16,6.8648743616,77.13,40.255,-6.4135,40.7627036303,37.185,-6.4135,37.7340324806,3.07,0.0,3.07,65.15
2022-02-04 01:00:00,41.935,-0.3825,41.9367444045,36.655,-5.6025,37.0806827236,5.28,5.22,7.4247424198,76.93,41.985,-5.6025,42.3571508868,36.655,-5.6025,37.0806827236,5.33,0.0,5.33,64.98
2022-02-04 01:30:00,46.1155,-0.313,46.1165622011,36.9155,-6.783,37.5334947647,9.2,6.47,11.247261889,77.11,46.1955,-6.783,46.6908268212,36.9155,-6.783,37.5334947647,9.28,0.0,9.28,65.13
2022-02-04 02:00:00,32.084,-0.356,32.0859750047,37.104,-5.836,37.560161235,-5.02,5.48,7.4317427297,76.91,32.084,-5.836,32.6104577091,37.104,-5.836,37.560161235,-5.02,0.0,5.02,64.97
2022-02-04 02:30:00,47.8135,-0.4455,47.8155754174,36.8635,-9.4955,38.0668116934,10.95,9.05,14.2058086711,77.76,47.8935,-9.4955,48.8257295132,36.8635,-9.4955,38.0668116934,11.03,0.0,11.03,65.67
2022-02-04 03:00:00,42.2715,-0.342,42.2728834627,37.7015,-7.952,38.5309928013,4.57,7.61,8.8767674296,77.93,42.3615,-7.952,43.1014035299,37.7015,-7.952,38.5309928013,4.66,0.0,4.66,65.82
2022-02-04 03:30:00,48.3625,-0.34800000000000003,48.3637520282,37.1825,-7.968,38.0266660417,11.18,7.62,13.529848484,77.51,48.4625,-7.968,49.113164531,37.1825,-7.968,38.0266660417,11.28,0.0,11.28,65.46
2022-02-04 04:00:00,43.1385,-0.2325,43.1391265384,37.3985,-7.8325,38.209892155,5.74,7.6,9.524053758800001,77.37,43.1585,-7.8325,43.8634720297,37.3985,-7.8325,38.209892155,5.76,0.0,5.76,65.35
2022-02-04 04:30:00,31.058,-0.47900000000000004,31.0616935308,34.028,-6.209,34.5898318151,-2.9699999999999998,5.73,6.453975519,77.37,31.018,-6.209,31.6333369248,34.028,-6.209,34.5898318151,-3.01,0.0,3.01,65.35
2022-02-04 05:00:00,26.84,-2.065,26.9193206638,21.14,-2.795,21.3239683221,5.7,0.73,5.74655549,77.69,26.97,-2.795,27.1144412629,21.14,-2.795,21.3239683221,5.83,0.0,5.83,65.61
2022-02-04 05:30:00,26.404,-2.6755,26.5392071519,15.494,-2.7455,15.7353680049,10.91,0.07,10.9102245623,78.1,26.464,-2.7455,26.606034395400002,15.494,-2.7455,15.7353680049,10.97,0.0,10.97,65.95
2022-02-04 06:00:00,35.7585,-1.9300000000000002,35.8105462434,23.3385,-3.06,23.5382493455,12.42,1.13,12.4712990502,78.46,35.8985,-3.06,36.0286816613,23.3385,-3.06,23.5382493455,12.56,0.0,12.56,66.25
2022-02-04 06:30:00,28.252,-2.194,28.3370630094,21.652,-1.494,21.7034822091,6.6,-0.7000000000000001,6.6370174024,77.88,28.332,-1.494,28.3713633793,21.652,-1.494,21.7034822091,6.68,0.0,6.68,65.8
2022-02-04 07:00:00,27.6305,-2.967,27.7893436275,12.2605,-1.377,12.3375844171,15.37,-1.5899999999999999,15.4520225213,78.01,27.7905,-1.377,27.8245937841,12.2605,-1.377,12.3375844171,15.53,0.0,15.53,65.91
2022-02-04 07:30:00,27.7425,-2.7215,27.8756680368,13.1325,-0.4315,13.1395870749,14.61,-2.29,14.788380574,78.01,27.8725,-0.4315,27.8758398708,13.1325,-0.4315,13.1395870749,14.74,0.0,14.74,65.91
2022-02-04 08:00:00,31.202,-2.5275,31.3042019584,15.742,-0.9175000000000001,15.7687149207,15.46,-1.6099999999999999,15.5436064026,77.71,31.362,-0.9175000000000001,31.3754179295,15.742,-0.9175000000000001,15.7687149207,15.62,0.0,15.62,65.7
2022-02-04 08:30:00,32.2485,-2.5525,32.3493587031,12.1785,-0.2625,12.1813286837,20.07,-2.29,20.200222771,77.23,32.4185,-0.2625,32.4195627438,12.1785,-0.2625,12.1813286837,20.24,0.0,20.24,65.31
2022-02-04 09:00:00,26.562,-2.3155,26.662733998,13.892,0.2545,13.8943310112,12.67,-2.5700000000000003,12.9280238242,77.1,26.672,0.2545,26.6732141717,13.892,0.2545,13.8943310112,12.78,0.0,12.78,65.2
2022-02-04 09:30:00,23.3805,-2.3165,23.494977176,13.4105,0.5335,13.4211077225,9.97,-2.85,10.3693490635,77.24,23.4705,0.5335,23.476562621,13.4105,0.5335,13.4211077225,10.06,0.0,10.06,65.31
2022-02-04 10:00:00,23.9875,-2.2205,24.090055552,14.6075,-0.1905,14.6087421259,9.38,-2.03,9.5971506188,77.24,24.0775,-0.1905,24.0782536015,14.6075,-0.1905,14.6087421259,9.47,0.0,9.47,65.31
2022-02-04 10:30:00,36.1605,-2.3015,36.2336675276,11.8905,-1.5915,11.9965354374,24.27,-0.71,24.2803830283,77.52,36.4005,-1.5915,36.4352751122,11.8905,-1.5915,11.9965354374,24.51,0.0,24.51,65.55
2022-02-04 11:00:00,48.6955,-1.7335,48.7263454663,14.7655,-4.2435,15.3631794398,33.93,2.51,34.0227130018,77.43,49.0855,-4.2435,49.268586366,14.7655,-4.2435,15.3631794398,34.32,0.0,34.32,65.49
2022-02-04 11:30:00,44.655,-0.6000000000000001,44.6590307217,18.105,-4.1,18.5634324682,26.55,3.5,26.779703135,77.13,44.825,-4.1,45.0121164244,18.105,-4.1,18.5634324682,26.72,0.0,26.72,65.25
2022-02-04 12:00:00,49.483,-0.23550000000000001,49.4835603938,22.913,-4.2355,23.3011808553,26.57,4.0,26.8694045338,77.32,49.723,-4.2355,49.9030679342,22.913,-4.2355,23.3011808553,26.81,0.0,26.81,65.4
2022-02-04 12:30:00,41.9715,-0.34450000000000003,41.9729137957,24.3215,-5.2945,24.8911046862,17.65,4.95,18.330984698,77.02,42.1615,-5.2945,42.4926324496,24.3215,-5.2945,24.8911046862,17.84,0.0,17.84,65.13
2022-02-04 13:00:00,40.1235,-0.2325,40.1241736177,25.0035,-5.9425,25.699967286,15.12,5.71,16.1622554119,77.4,40.3335,-5.9425,40.7689162046,25.0035,-5.9425,25.699967286,15.33,0.0,15.33,65.45
2022-02-04 13:30:00,36.265,0.1095,36.265165314,27.945,-5.1705,28.4193084935,8.32,5.28,9.8539738177,77.92,36.365,-5.1705,36.7307404669,27.945,-5.1705,28.4193084935,8.42,0.0,8.42,65.9
2022-02-04 14:00:00,46.6015,-0.122,46.6016596942,25.6915,-7.242,26.6926906896,20.91,7.12,22.0889678346,77.58,46.8915,-7.242,47.4474376152,25.6915,-7.242,26.6926906896,21.2,0.0,21.2,65.62
2022-02-04 14:30:00,43.592,-0.51,43.5949832435,22.152,-8.26,23.6418845273,21.44,7.75,22.7977213774,77.66,43.822,-8.26,44.5936686537,22.152,-8.26,23.6418845273,21.67,0.0,21.67,65.7
2022-02-04 15:00:00,28.584,-0.4375,28.5873479401,21.784,-6.0975,22.6212767599,6.8,5.66,8.8473498857,78.1,28.614,-6.0975,29.2564608634,21.784,-6.0975,22.6212767599,6.83,0.0,6.83,66.07
2022-02-04 15:30:00,39.2995,-1.9580000000000002,39.3482460124,18.0295,-8.208,19.8099503848,21.27,6.25,22.1692444616,78.31,39.5695,-8.208,40.4118373036,18.0295,-8.208,19.8099503848,21.54,0.0,21.54,66.23
2022-02-04 16:00:00,39.8215,-2.145,39.8792287695,18.6515,-7.945,20.2731713664,21.17,5.8,21.9501457854,78.74,40.0615,-7.945,40.8417287495,18.6515,-7.945,20.2731713664,21.41,0.0,21.41,66.6
2022-02-04 16:30:00,36.5805,-1.758,36.6227189631,21.9605,-6.7379999999999995,22.9709426069,14.62,4.98,15.4448955969,78.4,36.7705,-6.7379999999999995,37.3827542357,21.9605,-6.7379999999999995,22.9709426069,14.81,0.0,14.81,66.32
2022-02-04 17:00:00,33.3635,-1.779,33.4108960258,19.2535,-4.689,19.8162555305,14.11,2.91,14.4069497119,78.32,33.5235,-4.689,33.8498415543,19.2535,-4.689,19.8162555305,14.27,0.0,14.27,66.23
2022-02-04 17:30:00,39.385,-1.6915,39.4213063869,20.615,-4.3115,21.0610364714,18.77,2.62,18.951973512,77.99,39.645,-4.3115,39.8787544596,20.615,-4.3115,21.0610364714,19.03,0.0,19.03,65.95
2022-02-04 18:00:00,41.9755,-2.1885,42.0325128026,16.9355,-4.4285,17.5049356611,25.04,2.24,25.1399920445,77.68,42.2955,-4.4285,42.5267084607,16.9355,-4.4285,17.5049356611,25.36,0.0,25.36,65.68
2022-02-04 18:30:00,44.437,-1.9095,44.4780075908,20.057,-5.3295,20.7529954284,24.38,3.42,24.6187083333,78.05,44.677,-5.3295,44.9937540026,20.057,-5.3295,20.7529954284,24.62,0.0,24.62,66.0
2022-02-04 19:00:00,42.521,-2.0445,42.5701235757,16.841,-4.4045,17.4074381013,25.68,2.36,25.7882143624,77.8,42.901,-4.4045,43.1265048578,16.841,-4.4045,17.4074381013,26.06,0.0,26.06,65.78
2022-02-04 19:30:00,43.114,-2.306,43.1756254384,12.464,-4.146,13.135471518,30.65,1.8399999999999999,30.7051803447,78.18,43.494,-4.146,43.6911587395,12.464,-4.146,13.135471518,31.03,0.0,31.03,66.11
2022-02-04 20:00:00,43.047,-2.558,43.1229355796,8.727,-3.888,9.553903547800001,34.32,1.33,34.3457610194,78.11,43.447,-3.888,43.620618439,8.727,-3.888,9.553903547800001,34.72,0.0,34.72,66.05
2022-02-04 20:30:00,46.174,-2.5415,46.2438914696,10.044,-4.3715,10.9540836335,36.13,1.83,36.1763154564,78.02,46.654,-4.3715,46.8583581472,10.044,-4.3715,10.9540836335,36.61,0.0,36.61,65.97
2022-02-04 21:00:00,33.1535,-2.232,33.2285477602,17.7435,-4.332,18.2646657853,15.41,2.1,15.5524306782,78.1,33.3735,-4.332,33.6534801506,17.7435,-4.332,18.2646657853,15.63,0.0,15.63,66.04
2022-02-04 21:30:00,42.798,-2.7835,42.8884212376,10.548,-5.0835,11.7090681205,32.25,2.3,32.3319114808,78.34,43.098,-5.0835,43.3967691914,10.548,-5.0835,11.7090681205,32.55,0.0,32.55,66.23
2022-02-04 22:00:00,46.978,-2.8705,47.0656164758,11.128,-5.3004999999999995,12.3258948661,35.85,2.43,35.9322612703,78.34,47.488,-5.3004999999999995,47.7828990775,11.128,-5.3004999999999995,12.3258948661,36.36,0.0,36.36,66.23
2022-02-04 22:30:00,43.3065,-2.887,43.4026233222,9.0165,-5.267,10.4421530945,34.29,2.38,34.3724962725,78.14,43.7065,-5.267,44.0227149464,9.0165,-5.267,10.4421530945,34.69,0.0,34.69,66.07
2022-02-04 23:00:00,44.403,-2.957,44.501351193,6.303,-6.397,8.9805021018,38.1,3.44,38.254981375,78.41,44.823,-6.397,45.2771789978,6.303,-6.397,8.9805021018,38.52,0.0,38.52,66.3
2022-02-04 23:30:00,38.787,-2.824,38.8896688723,6.157,-6.174,8.719342005,32.63,3.35,32.8015152089,78.83,39.227,-6.174,39.7098955551,6.157,-6.174,8.719342005,33.07,0.0,33.07,66.63
2022-02-05 00:00:00,41.9425,-2.8755,42.04095392,7.8025,-7.6155,10.9029742043,34.14,4.74,34.4674803257,79.17,42.3725,-7.6155,43.0514180545,7.8025,-7.6155,10.9029742043,34.57,0.0,34.57,66.85
2022-02-05 00:30:00,39.9165,-2.7645,40.0121160713,7.5965,-7.2045,10.4695574166,32.32,4.44,32.6235497762,79.35,40.3165,-7.2045,40.9551583137,7.5965,-7.2045,10.4695574166,32.72,0.0,32.72,67.0
2022-02-05 01:00:00,41.898,-2.8125,41.9922916766,9.048,-6.2125,10.9754936222,32.85,3.4,33.0254825854,79.55,42.278,-6.2125,42.7320072106,9.048,-6.2125,10.9754936222,33.23,0.0,33.23,67.16
2022-02-05 01:30:00,38.046,-2.87,38.1540956648,6.496,-5.6,8.5765969941,31.55,2.73,31.667892257,79.29,38.476,-5.6,38.8813911274,6.496,-5.6,8.5765969941,31.98,0.0,31.98,66.95
2022-02-05 02:00:00,41.565,-2.931,41.6682131366,8.455,-4.391,9.5272192165,33.11,1.46,33.1421740385,79.5,41.885,-4.391,42.1145355667,8.455,-4.391,9.5272192165,33.43,0.0,33.43,67.12
2022-02-05 02:30:00,41.604,-2.9045,41.7052626925,8.374,-4.6145,9.5612491992,33.23,1.71,33.2739688045,78.7,41.914,-4.6145,42.1672503995,8.374,-4.6145,9.5612491992,33.54,0.0,33.54,66.46
2022-02-05 03:00:00,45.32,-3.049,45.4224482057,7.35,-4.259,8.4947972901,37.97,1.21,37.9892748022,78.62,45.62,-4.259,45.8183749275,7.35,-4.259,8.4947972901,38.27,0.0,38.27,66.39
2022-02-05 03:30:00,39.053,-3.043,39.1713754928,8.933,-5.083,10.2779072773,30.12,2.04,30.1890046209,78.62,39.343,-5.083,39.6699954374,8.933,-5.083,10.2779072773,30.41,0.0,30.41,66.39
2022-02-05 04:00:00,40.5695,-3.1175,40.6891034123,11.8895,-5.7075,13.188470969,28.68,2.59,28.7967098815,78.94,40.8895,-5.7075,41.2859148681,11.8895,-5.7075,13.188470969,29.0,0.0,29.0,66.64
2022-02-05 04:30:00,43.6945,-2.943,43.7934992807,12.8645,-5.6129999999999995,14.0357090754,30.83,2.67,30.9454003044,78.94,43.9245,-5.6129999999999995,44.2816832251,12.8645,-5.6129999999999995,14.0357090754,31.06,0.0,31.06,66.68
2022-02-05 05:00:00,38.227,-2.7515,38.3258957006,14.547,-4.9515,15.3666053912,23.68,2.2,23.7819763687,79.03,38.437,-4.9515,38.7546167734,14.547,-4.9515,15.3666053912,23.89,0.0,23.89,66.74
2022-02-05 05:30:00,39.861,-2.7285,39.9542742801,16.011,-3.6485000000000003,16.421439439,23.85,0.92,23.8677376389,79.17,40.111,-3.6485000000000003,40.2765921256,16.011,-3.6485000000000003,16.421439439,24.1,0.0,24.1,66.84
2022-02-05 06:00:00,41.115,-2.7825,41.2090467161,16.205,-4.4125,16.7950046517,24.91,1.63,24.9632730226,78.46,41.375,-4.4125,41.6096236615,16.205,-4.4125,16.7950046517,25.17,0.0,25.17,66.26
2022-02-05 06:30:00,44.2195,-2.819,44.3092647338,16.0495,-3.689,16.4680044708,28.17,0.87,28.1834313028,78.25,44.4695,-3.689,44.6222495091,16.0495,-3.689,16.4680044708,28.42,0.0,28.42,66.08
2022-02-05 07:00:00,42.7035,-2.4845,42.7757133488,20.1235,-5.5344999999999995,20.8706957838,22.58,3.05,22.7850587008,77.5,42.9935,-5.5344999999999995,43.3482610089,20.1235,-5.5344999999999995,20.8706957838,22.87,0.0,22.87,65.45
2022-02-05 07:30:00,40.2275,-2.582,40.3102776008,19.5275,-4.342,20.0044050211,20.7,1.76,20.7746865199,78.01,40.3975,-4.342,40.6301731506,19.5275,-4.342,20.0044050211,20.87,0.0,20.87,65.89
2022-02-05 08:00:00,41.9125,-1.6880000000000002,41.9464778051,23.3225,-4.928,23.8374535186,18.59,3.24,18.8702331729,77.61,41.9925,-4.928,42.280672183,23.3225,-4.928,23.8374535186,18.67,0.0,18.67,65.62
2022-02-05 08:30:00,36.4725,-0.8945000000000001,36.4834673037,28.3725,-10.6945,30.3211326718,8.1,9.8,12.7141653285,77.61,36.3425,-10.6945,37.8833688642,28.3725,-10.6945,30.3211326718,7.97,0.0,7.97,65.62
2022-02-05 09:00:00,40.412,-0.67,40.4175536617,28.532,-11.24,30.6661478507,11.88,10.57,15.9015502389,79.07,40.392,-11.24,41.9267368632,28.532,-11.24,30.6661478507,11.86,0.0,11.86,66.87
2022-02-05 09:30:00,48.801,-0.1685,48.8012908974,32.781,-12.7785,35.1835760441,16.02,12.61,20.38755748,79.17,48.631,-12.7785,50.2818478504,32.781,-12.7785,35.1835760441,15.85,0.0,15.85,66.95
2022-02-05 10:00:00,49.101,0.364,49.1023492004,36.091,-13.496,38.5318348512,13.01,13.86,19.0094634327,78.96,48.991,-13.496,50.8159433347,36.091,-13.496,38.5318348512,12.9,0.0,12.9,66.78
2022-02-05 10:30:00,49.281,0.6035,49.2846951218,36.811,-13.3165,39.1456114175,12.47,13.92,18.6886944434,78.96,49.071,-13.3165,50.8457688825,36.811,-13.3165,39.1456114175,12.26,0.0,12.26,66.78
2022-02-05 11:00:00,47.1815,0.5385,47.1845729503,36.9615,-13.6915,39.4158553694,10.22,14.23,17.5197402949,79.09,47.0815,-13.6915,49.0318754944,36.9615,-13.6915,39.4158553694,10.12,0.0,10.12,66.9
2022-02-05 11:30:00,42.1975,0.6885,42.2031164548,38.6075,-13.9215,41.0407994379,3.59,14.61,15.0446070072,79.17,42.1375,-13.9215,44.3776640721,38.6075,-13.9215,41.0407994379,3.5300000000000002,0.0,3.5300000000000002,66.96
2022-02-05 12:00:00,37.141,0.6355000000000001,37.1464364543,38.511,-13.8945,40.9408628542,-1.37,14.53,14.594444148400001,79.0,37.041,-13.8945,39.561253914,38.511,-13.8945,40.9408628542,-1.47,0.0,1.47,66.82
2022-02-05 12:30:00,44.1545,0.726,44.1604681389,38.0145,-14.564,40.708872574,6.14,15.29,16.4767624247,79.42,44.0445,-14.564,46.3899566313,38.0145,-14.564,40.708872574,6.03,0.0,6.03,67.16
2022-02-05 13:00:00,40.9185,0.848,40.9272860846,38.7485,-14.832,41.4901732492,2.17,15.68,15.8294440837,79.26,40.8785,-14.832,43.4860895718,38.7485,-14.832,41.4901732492,2.13,0.0,2.13,67.03
2022-02-05 13:30:00,45.2895,0.7845000000000001,45.296294004,38.2695,-14.2355,40.8314105867,7.02,15.02,16.579529547,79.5,45.1495,-14.2355,47.3405408767,38.2695,-14.2355,40.8314105867,6.88,0.0,6.88,67.18
2022-02-05 14:00:00,45.774,0.7985,45.7809641472,38.434,-14.5215,41.0858408488,7.34,15.32,16.987583701,78.93,45.694,-14.5215,47.9459654012,38.434,-14.5215,41.0858408488,7.26,0.0,7.26,66.71
2022-02-05 14:30:00,45.886,0.74,45.8919665737,37.606,-14.32,40.240199254,8.28,15.06,17.1860990338,78.93,45.746,-14.32,47.9349446229,37.606,-14.32,40.240199254,8.14,0.0,8.14,66.71
2022-02-05 15:00:00,51.022,0.8425,51.0289554101,38.462,-15.3475,41.4110033717,12.56,16.19,20.4907222908,79.09,50.902,-15.3475,53.1653962672,38.462,-15.3475,41.4110033717,12.44,0.0,12.44,66.86
2022-02-05 15:30:00,42.9305,0.8745,42.9394059169,38.5905,-13.8455,40.9990799958,4.34,14.72,15.3464653911,79.09,42.8105,-13.8455,44.9937415704,38.5905,-13.8455,40.9990799958,4.22,0.0,4.22,66.86
2022-02-05 16:00:00,38.0425,0.723,38.049369709,38.4925,-13.647,40.8400926205,-0.45,14.37,14.3770442025,79.35,37.9725,-13.647,40.3503576843,38.4925,-13.647,40.8400926205,-0.52,0.0,0.52,67.07
2022-02-05 16:30:00,45.6075,0.905,45.6164781768,38.5275,-13.875,40.9497726642,7.08,14.78,16.3882518897,79.35,45.5675,-13.875,47.6331048878,38.5275,-13.875,40.9497726642,7.04,0.0,7.04,67.07
2022-02-05 17:00:00,51.691,0.788,51.6970059578,38.171,-12.542,40.178688443,13.52,13.33,18.9862924237,78.97,51.561,-12.542,53.0644747925,38.171,-12.542,40.178688443,13.39,0.0,13.39,66.74
2022-02-05 17:30:00,44.65,0.6000000000000001,44.654031173,38.31,-10.6,39.7494163479,6.34,11.2,12.8699494949,78.31,44.49,-10.6,45.7353266087,38.31,-10.6,39.7494163479,6.18,0.0,6.18,66.19
2022-02-05 18:00:00,31.1135,0.32,31.1151455444,36.8035,-7.51,37.5619183782,-5.69,7.83,9.6791011979,78.36,31.0735,-7.51,31.9681482456,36.8035,-7.51,37.5619183782,-5.73,0.0,5.73,66.19
2022-02-05 18:30:00,30.7245,0.5275000000000001,30.7290279134,37.7645,-7.3025,38.4640607126,-7.04,7.83,10.5295061613,78.54,30.6945,-7.3025,31.551209747,37.7645,-7.3025,38.4640607126,-7.07,0.0,7.07,66.36
2022-02-05 19:00:00,33.829,0.395,33.8313060049,37.409,-8.085,38.2727122896,-3.58,8.48,9.2047161825,78.74,33.829,-8.085,34.7817260354,37.409,-8.085,38.2727122896,-3.58,0.0,3.58,66.53
2022-02-05 19:30:00,48.35,0.6515000000000001,48.3543891725,38.73,-10.1885,40.0477019597,9.62,10.84,14.4931018074,78.74,48.23,-10.1885,49.2944056892,38.73,-10.1885,40.0477019597,9.5,0.0,9.5,66.53
2022-02-05 20:00:00,42.5595,0.483,42.5622406512,37.4795,-10.387,38.8921931659,5.08,10.87,11.9984707359,78.32,42.4995,-10.387,43.7503973611,37.4795,-10.387,38.8921931659,5.02,0.0,5.02,66.19
2022-02-05 20:30:00,46.0515,0.061,46.0515404004,34.9015,-11.019,36.5996320098,11.15,11.08,15.719061676799999,78.64,45.9415,-11.019,47.244468282,34.9015,-11.019,36.5996320098,11.04,0.0,11.04,66.46
2022-02-05 21:00:00,42.4195,-0.0045000000000000005,42.4195002387,34.0595,-11.4145,35.9213077504,8.36,11.41,14.1448824668,78.86,42.2895,-11.4145,43.8028837007,34.0595,-11.4145,35.9213077504,8.23,0.0,8.23,66.63
2022-02-05 21:30:00,39.1555,-0.5015000000000001,39.158711451,33.2955,-10.0315,34.7738596147,5.86,9.53,11.1875153631,78.86,39.1155,-10.0315,40.3813488197,33.2955,-10.0315,34.7738596147,5.82,0.0,5.82,66.63
2022-02-05 22:00:00,39.3785,-1.0105,39.3914631932,32.7785,-8.7905,33.9367492919,6.6,7.78,10.2023722732,78.94,39.4685,-8.7905,40.4355707577,32.7785,-8.7905,33.9367492919,6.69,0.0,6.69,66.63
2022-02-05 22:30:00,46.866,-0.35950000000000004,46.8673788071,36.996,-10.3295,38.4109696083,9.87,9.97,14.0291767399,78.36,46.936,-10.3295,48.0591996006,36.996,-10.3295,38.4109696083,9.94,0.0,9.94,66.16
2022-02-05 23:00:00,41.046,-0.534,41.049473468,36.216,-9.984,37.5669923204,4.83,9.45,10.6127941655,78.36,41.126,-9.984,42.3205403085,36.216,-9.984,37.5669923204,4.91,0.0,4.91,66.16
2022-02-05 23:30:00,31.8785,-0.9205000000000001,31.8917870697,33.9985,-7.6805,34.8552446914,-2.12,6.76,7.0846312536,78.86,31.7985,-7.6805,32.7129130849,33.9985,-7.6805,34.8552446914,-2.2,0.0,2.2,66.58
2022-02-06 00:00:00,37.7865,-0.6025,37.7913030802,37.0665,-8.0525,37.9310977761,0.72,7.45,7.4847110833,78.86,37.8465,-8.0525,38.6936728484,37.0665,-8.0525,37.9310977761,0.78,0.0,0.78,66.58
2022-02-06 00:30:00,41.319,-0.884,41.3284552941,33.369,-9.664,34.7402224662,7.95,8.78,11.8444459558,77.65,41.419,-9.664,42.5314760736,33.369,-9.664,34.7402224662,8.05,0.0,8.05,65.57
2022-02-06 01:00:00,38.3765,-0.855,38.3860232018,33.4465,-7.855,34.3565042932,4.93,7.0,8.5618280758,78.34,38.3865,-7.855,39.1819398097,33.4465,-7.855,34.3565042932,4.94,0.0,4.94,66.15
2022-02-06 01:30:00,34.9805,-0.9955,34.9946624573,32.9805,-7.6754999999999995,33.8618765059,2.0,6.68,6.972976409,78.09,35.0005,-7.6754999999999995,35.8322243309,32.9805,-7.6754999999999995,33.8618765059,2.02,0.0,2.02,65.93
2022-02-06 02:00:00,41.606,-1.2225,41.6239563503,32.776,-9.0625,34.0058095368,8.83,7.84,11.8082386493,78.48,41.726,-9.0625,42.6988053961,32.776,-9.0625,34.0058095368,8.95,0.0,8.95,66.25
2022-02-06 02:30:00,29.743,-0.916,29.7571017574,34.543,-9.166,35.7384163751,-4.8,8.25,9.544762962,78.65,29.643,-9.166,31.0277779578,34.543,-9.166,35.7384163751,-4.9,0.0,4.9,66.4
2022-02-06 03:00:00,39.3525,-0.7010000000000001,39.3587430852,36.1625,-10.600999999999999,37.6843151357,3.19,9.9,10.401254732,79.06,39.4425,-10.600999999999999,40.8422821014,36.1625,-10.600999999999999,37.6843151357,3.2800000000000002,0.0,3.2800000000000002,66.72
2022-02-06 03:30:00,54.2755,-0.4455,54.2773283287,36.0755,-12.0355,38.0301848602,18.2,11.59,21.5770271354,78.93,54.4855,-12.0355,55.7989513387,36.0755,-12.0355,38.0301848602,18.41,0.0,18.41,66.63
2022-02-06 04:00:00,40.465,-0.47550000000000003,40.467793679,36.225,-10.4055,37.6898534788,4.24,9.93,10.7973376348,78.5,40.525,-10.4055,41.8395752279,36.225,-10.4055,37.6898534788,4.3,0.0,4.3,66.28
2022-02-06 04:30:00,39.829,-0.1965,39.8294847224,36.859,-9.7365,38.1232909551,2.9699999999999998,9.54,9.99162149,79.04,39.759,-9.7365,40.9338186986,36.859,-9.7365,38.1232909551,2.9,0.0,2.9,66.74
2022-02-06 05:00:00,38.173,-0.18150000000000002,38.1734314838,38.073,-10.3315,39.4498823984,0.1,10.15,10.1504925989,79.04,38.183,-10.3315,39.556053661199996,38.073,-10.3315,39.4498823984,0.11,0.0,0.11,66.74
2022-02-06 05:30:00,36.269,-0.797,36.2777558567,34.319,-8.087,35.2589468079,1.9500000000000002,7.29,7.5462971052,79.21,36.329,-8.087,37.2182187913,34.319,-8.087,35.2589468079,2.01,0.0,2.01,66.87
2022-02-06 06:00:00,34.1945,-1.824,34.2431132675,24.7945,-5.414,25.3787041878,9.4,3.59,10.0622114865,78.94,34.2245,-5.414,34.6500764249,24.7945,-5.414,25.3787041878,9.43,0.0,9.43,66.66
2022-02-06 06:30:00,31.4535,-1.1495,31.4744978117,30.3735,-4.6195,30.7227811648,1.08,3.47,3.6341849155,78.58,31.4335,-4.6195,31.7711300161,30.3735,-4.6195,30.7227811648,1.06,0.0,1.06,66.36
2022-02-06 07:00:00,26.1555,-0.921,26.1717103234,32.2255,-3.6710000000000003,32.4339188389,-6.07,2.75,6.6638877542,78.4,26.1055,-3.6710000000000003,26.3623476051,32.2255,-3.6710000000000003,32.4339188389,-6.12,0.0,6.12,66.21
2022-02-06 07:30:00,36.2055,-0.785,36.2140091021,32.9855,-4.655,33.3123435869,3.22,3.87,5.0344115843,78.17,36.2255,-4.655,36.5233606785,32.9855,-4.655,33.3123435869,3.24,0.0,3.24,66.0
2022-02-06 08:00:00,40.4095,-1.0585,40.4233609748,30.9695,-4.1385,31.2447933663,9.44,3.08,9.9297532698,77.75,40.4695,-4.1385,40.6805557054,30.9695,-4.1385,31.2447933663,9.5,0.0,9.5,65.66
2022-02-06 08:30:00,34.7625,-0.431,34.7651717564,35.2325,-4.271,35.4904282483,-0.47000000000000003,3.84,3.8686560974,77.75,34.7525,-4.271,35.0139643178,35.2325,-4.271,35.4904282483,-0.48,0.0,0.48,65.66
2022-02-06 09:00:00,25.788,-0.387,25.7909036872,33.868,-0.677,33.8747657261,-8.08,0.29,8.085202533,77.69,25.708,-0.677,25.7169125869,33.868,-0.677,33.8747657261,-8.16,0.0,8.16,65.59
2022-02-06 09:30:00,26.503,-0.259,26.5042655058,34.123,-1.749,34.1677937538,-7.62,1.49,7.7643093704,77.49,26.463,-1.749,26.5207347183,34.123,-1.749,34.1677937538,-7.66,0.0,7.66,65.41
2022-02-06 10:00:00,38.4355,-0.48350000000000004,38.4385409778,32.9855,-2.2935,33.0651380233,5.45,1.81,5.7426997135,77.93,38.5055,-2.2935,38.5737433042,32.9855,-2.2935,33.0651380233,5.52,0.0,5.52,65.8
2022-02-06 10:30:00,35.515,-0.3815,35.517048966,33.305,-3.9615,33.539775003,2.21,3.58,4.207196216,77.17,35.575,-3.9615,35.7948894013,33.305,-3.9615,33.539775003,2.27,0.0,2.27,65.16
2022-02-06 11:00:00,40.515,-0.4665,40.5176856107,32.095,-4.6965,32.4368022044,8.42,4.23,9.4228074373,77.67,40.585,-4.6965,40.8558360244,32.095,-4.6965,32.4368022044,8.49,0.0,8.49,65.57
2022-02-06 11:30:00,42.3065,-0.29350000000000004,42.3075180612,32.5965,-5.0935,32.9920528991,9.71,4.8,10.8316249935,77.44,42.3765,-5.0935,42.681512326800004,32.5965,-5.0935,32.9920528991,9.78,0.0,9.78,65.41
2022-02-06 12:00:00,42.6695,0.007,42.6695005742,35.3095,-6.093,35.8313471593,7.36,6.1,9.5592677544,77.2,42.7595,-6.093,43.1914284234,35.3095,-6.093,35.8313471593,7.45,0.0,7.45,65.22
2022-02-06 12:30:00,47.911,-0.0645,47.9110434164,35.181,-6.6645,35.8066798412,12.73,6.6,14.3392084858,77.2,47.991,-6.6645,48.4515391009,35.181,-6.6645,35.8066798412,12.81,0.0,12.81,65.22
2022-02-06 13:00:00,42.683,0.1355,42.6832150763,35.803,-5.4245,36.211600479,6.88,5.5600000000000005,8.8457899591,77.32,42.763,-5.4245,43.1056767636,35.803,-5.4245,36.211600479,6.96,0.0,6.96,65.34
2022-02-06 13:30:00,37.141,0.069,37.1410640935,35.281,-5.351,35.6844806884,1.8599999999999999,5.42,5.7302704997,77.27,37.191,-5.351,37.5739761271,35.281,-5.351,35.6844806884,1.9100000000000001,0.0,1.9100000000000001,65.28
2022-02-06 14:00:00,44.39,0.122,44.3901676501,36.51,-6.038,37.0059122844,7.88,6.16,10.0019998,77.46,44.47,-6.038,44.8780385489,36.51,-6.038,37.0059122844,7.96,0.0,7.96,65.45
2022-02-06 14:30:00,38.9075,0.2535,38.9083258249,36.4075,-6.3265,36.9530872662,2.5,6.58,7.0389203718,77.36,38.8975,-6.3265,39.4086298734,36.4075,-6.3265,36.9530872662,2.49,0.0,2.49,65.37
2022-02-06 15:00:00,33.8785,-0.0475,33.8785332991,34.1685,-3.7675,34.375579246,-0.29,3.7199999999999998,3.7312866414,77.5,33.8485,-3.7675,34.0575249908,34.1685,-3.7675,34.375579246,-0.32,0.0,0.32,65.48
2022-02-06 15:30:00,32.2015,-0.384,32.2037895014,32.1415,-3.974,32.3862424225,0.06,3.59,3.5905013577,77.54,32.1415,-3.974,32.3862424225,32.1415,-3.974,32.3862424225,0.0,0.0,0.0,65.53
2022-02-06 16:00:00,37.1365,-0.0045000000000000005,37.1365002726,35.4165,-4.4445,35.6942859923,1.72,4.44,4.7615123648,77.49,37.1465,-4.4445,37.411442668,35.4165,-4.4445,35.6942859923,1.73,0.0,1.73,65.53
2022-02-06 16:30:00,32.3045,-0.1635,32.3049137516,34.8345,-3.0735,34.9698268869,-2.5300000000000002,2.91,3.8560342322,77.12,32.3245,-3.0735,32.4702895352,34.8345,-3.0735,34.9698268869,-2.51,0.0,2.51,65.18
2022-02-06 17:00:00,40.775,-0.265,40.775861119,33.935,-6.055,34.4709624177,6.84,5.79,8.9615679432,77.17,40.825,-6.055,41.27158405,33.935,-6.055,34.4709624177,6.89,0.0,6.89,65.18
2022-02-06 17:30:00,41.91,-0.5285000000000001,41.913332154,30.61,-4.7885,30.9822825539,11.3,4.26,12.076323944,77.63,42.03,-4.7885,42.3018986837,30.61,-4.7885,30.9822825539,11.42,0.0,11.42,65.62
2022-02-06 18:00:00,45.368,-0.655,45.3727280313,30.728,-4.555,31.0637732576,14.64,3.9,15.1505643459,77.63,45.548,-4.555,45.7751933803,30.728,-4.555,31.0637732576,14.82,0.0,14.82,65.62
2022-02-06 18:30:00,47.665,-0.6475000000000001,47.6693977437,31.635,-5.3275,32.0804532582,16.03,4.68,16.6992005797,77.63,47.855,-5.3275,48.1506311615,31.635,-5.3275,32.0804532582,16.22,0.0,16.22,65.62
2022-02-06 19:00:00,37.1725,-0.8715,37.1827146467,30.6025,-5.3415,31.0651674468,6.57,4.47,7.9464331621,77.6,37.2425,-5.3415,37.6236020139,30.6025,-5.3415,31.0651674468,6.64,0.0,6.64,65.57
2022-02-06 19:30:00,33.436,-1.275,33.4603006711,26.606,-4.235,26.9409439515,6.83,2.96,7.4438229425,78.03,33.486,-4.235,33.7527394592,26.606,-4.235,26.9409439515,6.88,0.0,6.88,65.93
2022-02-06 20:00:00,26.933,-1.4275,26.9708035707,25.563,-2.9775,25.7358208583,1.37,1.55,2.068671071,78.03,26.913,-2.9775,27.077205824300002,25.563,-2.9775,25.7358208583,1.35,0.0,1.35,65.93
2022-02-06 20:30:00,30.1845,-1.51,30.2222457844,25.4545,-3.86,25.7455077683,4.73,2.35,5.2816096031,78.26,30.2545,-3.86,30.4997437735,25.4545,-3.86,25.7455077683,4.8,0.0,4.8,66.12
2022-02-06 21:00:00,39.45,-1.5085000000000002,39.4788306849,25.82,-6.3385,26.5866316454,13.63,4.83,14.4604910013,78.13,39.64,-6.3385,40.1435696252,25.82,-6.3385,26.5866316454,13.82,0.0,13.82,66.01
2022-02-06 21:30:00,47.7975,-1.924,47.8362078582,20.5575,-7.574,21.9083610124,27.24,5.65,27.8197789351,78.21,48.1275,-7.574,48.7198289432,20.5575,-7.574,21.9083610124,27.57,0.0,27.57,66.09
2022-02-06 22:00:00,39.64,-2.1825,39.7000366026,16.41,-6.4025,17.6147695486,23.23,4.22,23.6101948319,78.33,39.84,-6.4025,40.3511784989,16.41,-6.4025,17.6147695486,23.43,0.0,23.43,66.2
2022-02-06 22:30:00,48.3485,-2.578,48.4171822419,13.6485,-7.378,15.515039034800001,34.7,4.8,35.0304153558,79.04,48.8285,-7.378,49.3827631492,13.6485,-7.378,15.515039034800001,35.18,0.0,35.18,66.79
2022-02-06 23:00:00,47.56,-2.6745,47.6351398681,12.71,-7.3545,14.6844397322,34.85,4.68,35.1628340724,79.28,47.97,-7.3545,48.5305014424,12.71,-7.3545,14.6844397322,35.26,0.0,35.26,67.0
2022-02-06 23:30:00,43.1225,-2.742,43.2095888693,12.4425,-5.732,13.6993295548,30.68,2.99,30.8253548236,79.42,43.3725,-5.732,43.7496237727,12.4425,-5.732,13.6993295548,30.93,0.0,30.93,67.11
2022-02-07 00:00:00,38.4405,-2.596,38.5280580389,12.1305,-2.7560000000000002,12.4396369019,26.31,0.16,26.3104865025,78.93,38.6505,-2.7560000000000002,38.7486346372,12.1305,-2.7560000000000002,12.4396369019,26.52,0.0,26.52,66.69
2022-02-07 00:30:00,35.162,-2.615,35.2591047674,11.772,-2.815,12.1038923078,23.39,0.2,23.3908550506,77.57,35.392,-2.815,35.503772884,11.772,-2.815,12.1038923078,23.62,0.0,23.62,65.53
2022-02-07 01:00:00,40.589,-2.6710000000000003,40.6767889834,10.329,-3.091,10.7815825369,30.26,0.42,30.2629145986,77.22,40.849,-3.091,40.9657794018,10.329,-3.091,10.7815825369,30.52,0.0,30.52,65.23
2022-02-07 01:30:00,40.8595,-2.799,40.9552577974,4.9095,-2.489,5.5043901797,35.95,-0.31,35.9513365537,77.28,41.2095,-2.489,41.2845977484,4.9095,-2.489,5.5043901797,36.3,0.0,36.3,65.28
2022-02-07 02:00:00,39.698,-2.9415,39.8068288897,3.998,-2.9815,4.9873185431,35.7,0.04,35.700022409,77.68,40.058,-2.9815,40.1688026489,3.998,-2.9815,4.9873185431,36.06,0.0,36.06,65.62
2022-02-07 02:30:00,41.5925,-2.8175,41.6878203136,5.3025,-3.0775,6.1308655588,36.29,0.26,36.2909313741,77.89,41.8825,-3.0775,41.9954141842,5.3025,-3.0775,6.1308655588,36.58,0.0,36.58,65.8
2022-02-07 03:00:00,39.5655,-2.841,39.6673678387,6.1855,-3.401,7.0588392282,33.38,0.56,33.3846970931,77.89,39.8155,-3.401,39.9604910036,6.1855,-3.401,7.0588392282,33.63,0.0,33.63,65.8
2022-02-07 03:30:00,32.81,-2.8685,32.9351543529,5.26,-3.1785,6.1457678324,27.55,0.31,27.5517440464,78.13,33.06,-3.1785,33.2124443884,5.26,-3.1785,6.1457678324,27.8,0.0,27.8,66.0
2022-02-07 04:00:00,27.536,-2.9225000000000003,27.6906536985,6.206,-2.8825000000000003,6.8427510732,21.33,-0.04,21.3300375058,78.28,27.726,-2.8825000000000003,27.8754351042,6.206,-2.8825000000000003,6.8427510732,21.52,0.0,21.52,66.12
2022-02-07 04:30:00,25.823,-2.864,25.9813360896,3.073,-2.464,3.9388608759,22.75,-0.4,22.7535162118,78.48,26.023,-2.464,26.1393922079,3.073,-2.464,3.9388608759,22.95,0.0,22.95,66.28
2022-02-07 05:00:00,26.5755,-2.9135,26.7347280237,0.7855000000000001,-2.1435,2.2828934491,25.79,-0.77,25.8014922049,78.48,26.8355,-2.1435,26.920970497,0.7855000000000001,-2.1435,2.2828934491,26.05,0.0,26.05,66.28
2022-02-07 05:30:00,34.901,-2.899,35.0211936119,1.021,-2.879,3.0546819802,33.88,-0.02,33.8800059032,78.45,35.201,-2.879,35.3185368043,1.021,-2.879,3.0546819802,34.18,0.0,34.18,66.28
2022-02-07 06:00:00,31.248,-3.0455,31.3960598523,2.808,-4.0655,4.9409669347000005,28.44,1.02,28.4582852611,78.09,31.488,-4.0655,31.749369037,2.808,-4.0655,4.9409669347000005,28.68,0.0,28.68,65.97
2022-02-07 06:30:00,27.281,-3.09,27.455437731,2.521,-0.77,2.6359705992,24.76,-2.32,24.8684539125,78.76,27.561,-0.77,27.5717540429,2.521,-0.77,2.6359705992,25.04,0.0,25.04,66.56
2022-02-07 07:00:00,36.724,-3.0215,36.8480886648,2.104,-1.2615,2.4532016326,34.62,-1.76,34.664708278,78.09,36.994,-1.2615,37.0155024044,2.104,-1.2615,2.4532016326,34.89,0.0,34.89,66.0
2022-02-07 07:30:00,40.293,-3.0175,40.4058307086,2.6029999999999998,-0.08750000000000001,2.6044702436,37.69,-2.93,37.8037167485,77.77,40.663,-0.08750000000000001,40.6630941426,2.6029999999999998,-0.08750000000000001,2.6044702436,38.06,0.0,38.06,65.73
2022-02-07 08:00:00,37.4955,-2.9314999999999998,37.6099217295,3.9155,-0.12150000000000001,3.9173846505,33.58,-2.81,33.6973663659,77.23,37.8155,-0.12150000000000001,37.8156951873,3.9155,-0.12150000000000001,3.9173846505,33.9,0.0,33.9,65.29
2022-02-07 08:30:00,42.817,-2.883,42.9139508552,4.437,-3.563,5.6905129821,38.38,0.68,38.3860234981,77.1,43.207,-3.563,43.3536597994,4.437,-3.563,5.6905129821,38.77,0.0,38.77,65.18
2022-02-07 09:00:00,44.7425,-2.5935,44.8176031097,7.3325,-3.4135,8.0881109352,37.41,0.8200000000000001,37.4189858227,77.57,45.2425,-3.4135,45.3710897874,7.3325,-3.4135,8.0881109352,37.91,0.0,37.91,65.58
2022-02-07 09:30:00,36.836,-2.4425,36.9168891193,7.316,-1.4525000000000001,7.4587942893,29.52,-0.99,29.5365959447,77.63,37.146,-1.4525000000000001,37.1743873151,7.316,-1.4525000000000001,7.4587942893,29.83,0.0,29.83,65.62
2022-02-07 10:00:00,48.878,1.0515,48.8893090179,8.128,-0.5785,8.1485609926,40.75,1.63,40.7825869704,77.63,12.148,-0.5785,12.161766576,8.128,-0.5785,8.1485609926,4.02,0.0,4.02,65.62
2022-02-07 10:30:00,86.207,3.0445,86.2607432686,8.147,-2.2255,8.4454993488,78.06,5.27,78.2376923228,77.55,8.147,-2.2255,8.4454993488,8.147,-2.2255,8.4454993488,0.0,0.0,0.0,65.73
2022-02-07 11:00:00,81.291,3.5220000000000002,81.3672610145,9.651,-1.798,9.81705684,71.64,5.32,71.8372605268,77.55,9.651,-1.798,9.81705684,9.651,-1.798,9.81705684,0.0,0.0,0.0,0.0
2022-02-07 11:30:00,73.132,3.8685,73.2342455157,10.672,-1.8315000000000001,10.8280181127,62.46,5.7,62.7195471922,77.55,10.672,-1.8315000000000001,10.8280181127,10.672,-1.8315000000000001,10.8280181127,0.0,0.0,0.0,0.0
2022-02-07 12:00:00,75.7945,4.735,75.9422573753,13.1045,-2.265,13.2988023991,62.69,7.0,63.0796012987,77.72,13.1045,-2.265,13.2988023991,13.1045,-2.265,13.2988023991,0.0,0.0,0.0,0.0
2022-02-07 12:30:00,78.3015,3.9545,78.4012944568,10.6715,-1.5055,10.7771722868,67.63,5.46,67.8500442152,77.53,10.6715,-1.5055,10.7771722868,10.6715,-1.5055,10.7771722868,0.0,0.0,0.0,0.0
