Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-07 13:00:00,76.4225,5.53,76.6223166333,12.6125,-0.74,12.6341899721,63.81,6.27,64.117306556,77.57,12.6125,-0.74,12.6341899721,12.6125,-0.74,12.6341899721,0.0,0.0,0.0,0.0
2022-02-07 13:30:00,81.685,-0.741,81.6883608968,13.515,-2.641,13.7706247498,68.17,1.9,68.1964727827,77.42,13.515,-2.641,13.7706247498,13.515,-2.641,13.7706247498,0.0,0.0,0.0,0.0
2022-02-07 14:00:00,75.8505,-1.217,75.8602625836,14.9605,-2.807,15.2215573858,60.89,1.5899999999999999,60.9107560288,77.87,14.9605,-2.807,15.2215573858,14.9605,-2.807,15.2215573858,0.0,0.0,0.0,0.0
2022-02-07 14:30:00,81.4835,-0.084,81.4835432971,18.6335,-3.664,18.9903190666,62.85,3.58,62.9518776527,78.11,18.6335,-3.664,18.9903190666,18.6335,-3.664,18.9903190666,0.0,0.0,0.0,0.0
2022-02-07 15:00:00,67.608,2.025,67.638319679,21.408,-4.305,21.8365631224,46.2,6.33,46.6316298235,77.96,21.408,-4.305,21.8365631224,21.408,-4.305,21.8365631224,0.0,0.0,0.0,0.0
2022-02-07 15:30:00,64.0865,7.503,64.5242163164,24.2665,-2.177,24.3639559852,39.82,9.68,40.9796876513,78.62,24.2665,-2.177,24.3639559852,24.2665,-2.177,24.3639559852,0.0,0.0,0.0,0.0
2022-02-07 16:00:00,73.2015,7.3345,73.568026292,25.6315,-3.1155,25.8201497381,47.57,10.45,48.7042852324,78.1,25.6315,-3.1155,25.8201497381,25.6315,-3.1155,25.8201497381,0.0,0.0,0.0,0.0
2022-02-07 16:30:00,72.4695,6.691,72.7777295005,25.7795,-2.979,25.9510512552,46.69,9.67,47.6808661834,77.71,25.7795,-2.979,25.9510512552,25.7795,-2.979,25.9510512552,0.0,0.0,0.0,0.0
2022-02-07 17:00:00,70.344,6.308,70.6262642365,25.664,-2.582,25.7935577228,44.68,8.89,45.5558393623,77.82,25.664,-2.582,25.7935577228,25.664,-2.582,25.7935577228,0.0,0.0,0.0,0.0
2022-02-07 17:30:00,69.164,3.6505,69.2602703305,27.124,-3.2995,27.3239469376,42.04,6.95,42.610610181,77.73,27.124,-3.2995,27.3239469376,27.124,-3.2995,27.3239469376,0.0,0.0,0.0,0.0
2022-02-07 18:00:00,77.4285,3.248,77.4965942236,26.8485,-3.792,27.1149629587,50.58,7.04,51.0675826724,78.07,26.8485,-3.792,27.1149629587,26.8485,-3.792,27.1149629587,0.0,0.0,0.0,0.0
2022-02-07 18:30:00,76.427,4.0995,76.5368684312,29.127,-3.8005,29.3738987751,47.3,7.9,47.9551874149,77.91,29.127,-3.8005,29.3738987751,29.127,-3.8005,29.3738987751,0.0,0.0,0.0,0.0
2022-02-07 19:00:00,78.9095,4.372,79.0305230544,31.8695,-5.628,32.3626237232,47.04,10.0,48.0911800645,77.91,31.8695,-5.628,32.3626237232,31.8695,-5.628,32.3626237232,0.0,0.0,0.0,0.0
2022-02-07 19:30:00,77.8835,3.6905,77.9708879166,29.8835,-5.6995000000000005,30.4221608782,48.0,9.39,48.909836434,77.91,29.8835,-5.6995000000000005,30.4221608782,29.8835,-5.6995000000000005,30.4221608782,0.0,0.0,0.0,0.0
2022-02-07 20:00:00,75.9995,3.422,76.0765015248,31.4595,-5.198,31.8860368226,44.54,8.62,45.3664633843,77.8,31.4595,-5.198,31.8860368226,31.4595,-5.198,31.8860368226,0.0,0.0,0.0,0.0
2022-02-07 20:30:00,77.1815,3.1365,77.2452042168,30.0015,-4.5935,30.3511160338,47.18,7.73,47.8090503984,77.8,30.0015,-4.5935,30.3511160338,30.0015,-4.5935,30.3511160338,0.0,0.0,0.0,0.0
2022-02-07 21:00:00,75.4145,3.1865,75.4817898072,28.1345,-5.4835,28.6638947546,47.28,8.67,48.068360696,77.45,28.1345,-5.4835,28.6638947546,28.1345,-5.4835,28.6638947546,0.0,0.0,0.0,0.0
2022-02-07 21:30:00,61.577,3.0,61.6500359205,27.267,-5.91,27.900132419,34.31,8.91,35.4480493116,77.73,27.267,-5.91,27.900132419,27.267,-5.91,27.900132419,0.0,0.0,0.0,0.0
2022-02-07 22:00:00,60.3915,2.156,60.4299727639,27.5815,-6.7940000000000005,28.4059426573,32.81,8.95,34.0088018019,78.2,27.5815,-6.7940000000000005,28.4059426573,27.5815,-6.7940000000000005,28.4059426573,0.0,0.0,0.0,0.0
2022-02-07 22:30:00,62.072,1.706,62.0954396071,28.652,-6.854,29.4603873023,33.42,8.56,34.4988405602,78.51,28.652,-6.854,29.4603873023,28.652,-6.854,29.4603873023,0.0,0.0,0.0,0.0
2022-02-07 23:00:00,48.5405,2.4155,48.6005635821,29.610500000000002,-6.3545,30.284672369,18.93,8.77,20.8628329812,78.2,29.610500000000002,-6.3545,30.284672369,29.610500000000002,-6.3545,30.284672369,0.0,0.0,0.0,0.0
2022-02-07 23:30:00,49.6445,7.2555,50.1718911394,29.6745,-5.9645,30.2679898655,19.97,13.22,23.9493068793,78.38,29.6745,-5.9645,30.2679898655,29.6745,-5.9645,30.2679898655,0.0,0.0,0.0,0.0
2022-02-08 00:00:00,50.0655,10.7715,51.2111267451,30.0655,-4.6485,30.4227356183,20.0,15.42,25.2542352884,78.49,30.0655,-4.6485,30.4227356183,30.0655,-4.6485,30.4227356183,0.0,0.0,0.0,0.0
2022-02-08 00:30:00,46.7255,11.097,48.0251575661,31.7455,-4.013,31.9981396217,14.98,15.11,21.2770416177,77.91,31.7455,-4.013,31.9981396217,31.7455,-4.013,31.9981396217,0.0,0.0,0.0,0.0
2022-02-08 01:00:00,44.422,11.345,45.8478255646,31.512,-3.385,31.6932858663,12.91,14.73,19.5867557293,77.85,31.512,-3.385,31.6932858663,31.512,-3.385,31.6932858663,0.0,0.0,0.0,0.0
2022-02-08 01:30:00,50.3705,11.2435,51.6101110491,31.610500000000002,-4.9465,31.9951804574,18.76,16.19,24.7801069409,77.67,31.610500000000002,-4.9465,31.9951804574,31.610500000000002,-4.9465,31.9951804574,0.0,0.0,0.0,0.0
2022-02-08 02:00:00,44.7475,11.779,46.2718445413,33.4375,-4.331,33.7168202423,11.31,16.11,19.6837039197,77.59,33.4375,-4.331,33.7168202423,33.4375,-4.331,33.7168202423,0.0,0.0,0.0,0.0
2022-02-08 02:30:00,40.817,10.4815,42.1413019643,31.207,-4.2185,31.490833448,9.61,14.7,17.5625197509,77.74,31.207,-4.2185,31.490833448,31.207,-4.2185,31.490833448,0.0,0.0,0.0,0.0
2022-02-08 03:00:00,42.7945,10.414,44.0433948084,31.8045,-4.906,32.180662769,10.99,15.32,18.8542435542,78.16,31.8045,-4.906,32.180662769,31.8045,-4.906,32.180662769,0.0,0.0,0.0,0.0
2022-02-08 03:30:00,50.9395,11.0475,52.1236982236,34.5995,-6.0725,35.1283454848,16.34,17.12,23.6662206531,78.16,34.5995,-6.0725,35.1283454848,34.5995,-6.0725,35.1283454848,0.0,0.0,0.0,0.0
2022-02-08 04:00:00,43.977,11.3305,45.4131782553,35.937,-5.8095,36.4035473443,8.04,17.14,18.9320152123,77.88,35.937,-5.8095,36.4035473443,35.937,-5.8095,36.4035473443,0.0,0.0,0.0,0.0
2022-02-08 04:30:00,40.714,11.5825,42.3294708477,36.084,-6.1475,36.6039179904,4.63,17.73,18.3245682077,78.07,36.084,-6.1475,36.6039179904,36.084,-6.1475,36.6039179904,0.0,0.0,0.0,0.0
2022-02-08 05:00:00,39.502,11.6275,41.1777459345,35.822,-6.6725,36.4381385399,3.68,18.3,18.6663440448,77.93,35.822,-6.6725,36.4381385399,35.822,-6.6725,36.4381385399,0.0,0.0,0.0,0.0
2022-02-08 05:30:00,39.503,9.1245,40.5431068031,34.073,-7.7555,34.9444861065,5.43,16.88,17.7318724336,77.84,34.073,-7.7555,34.9444861065,34.073,-7.7555,34.9444861065,0.0,0.0,0.0,0.0
2022-02-08 06:00:00,49.697,8.852,50.479200796,32.217,-6.928,32.9534865075,17.48,15.78,23.5490721686,78.04,32.217,-6.928,32.9534865075,32.217,-6.928,32.9534865075,0.0,0.0,0.0,0.0
2022-02-08 06:30:00,51.871,1.8820000000000001,51.9051304304,31.991,-6.788,32.7032265228,19.88,8.67,21.6883217424,77.82,31.991,-6.788,32.7032265228,31.991,-6.788,32.7032265228,0.0,0.0,0.0,0.0
2022-02-08 07:00:00,47.6225,1.8425,47.6581295531,31.4225,-6.7075,32.1304226941,16.2,8.55,18.3178191933,77.97,31.4225,-6.7075,32.1304226941,31.4225,-6.7075,32.1304226941,0.0,0.0,0.0,0.0
2022-02-08 07:30:00,50.9685,1.2485,50.9837890363,30.9385,-4.7715,31.3042807696,20.03,6.02,20.9150974179,78.19,30.9385,-4.7715,31.3042807696,30.9385,-4.7715,31.3042807696,0.0,0.0,0.0,0.0
2022-02-08 08:00:00,54.9375,2.1455,54.9793786478,31.6075,-6.3745,32.2438878937,23.33,8.52,24.8370549784,78.19,31.6075,-6.3745,32.2438878937,31.6075,-6.3745,32.2438878937,0.0,0.0,0.0,0.0
2022-02-08 08:30:00,58.531,2.023,58.5659499197,30.191,-6.307,30.8427419339,28.34,8.33,29.53886423,78.1,30.191,-6.307,30.8427419339,30.191,-6.307,30.8427419339,0.0,0.0,0.0,0.0
2022-02-08 09:00:00,59.285,2.8375,59.3528654005,29.895,-4.9725,30.3057219226,29.39,7.8100000000000005,30.4100016442,78.19,29.895,-4.9725,30.3057219226,29.895,-4.9725,30.3057219226,0.0,0.0,0.0,0.0
2022-02-08 09:30:00,57.6325,2.277,57.6774634086,25.5825,-4.133,25.9142045074,32.05,6.41,32.6847150821,78.12,25.5825,-4.133,25.9142045074,25.5825,-4.133,25.9142045074,0.0,0.0,0.0,0.0
2022-02-08 10:00:00,55.3465,1.77,55.3747953698,25.8665,-3.73,26.1340529243,29.48,5.5,29.9886711943,78.33,25.8665,-3.73,26.1340529243,25.8665,-3.73,26.1340529243,0.0,0.0,0.0,0.0
2022-02-08 10:30:00,55.236,0.8585,55.2426711723,25.416,-2.9915000000000003,25.5914463884,29.82,3.85,30.0675057163,78.54,25.416,-2.9915000000000003,25.5914463884,25.416,-2.9915000000000003,25.5914463884,0.0,0.0,0.0,0.0
2022-02-08 11:00:00,51.069,0.332,51.070079156,23.919,-1.888,23.9933971125,27.15,2.22,27.2406112266,78.67,23.919,-1.888,23.9933971125,23.919,-1.888,23.9933971125,0.0,0.0,0.0,0.0
2022-02-08 11:30:00,49.1275,-0.199,49.1279030414,23.4575,-2.209,23.5612815282,25.67,2.01,25.748572776,78.82,23.4575,-2.209,23.5612815282,23.4575,-2.209,23.5612815282,0.0,0.0,0.0,0.0
2022-02-08 12:00:00,46.269,0.7235,46.2746562737,25.039,-2.5965,25.1732662412,21.23,3.32,21.4880268987,79.1,25.039,-2.5965,25.1732662412,25.039,-2.5965,25.1732662412,0.0,0.0,0.0,0.0
2022-02-08 12:30:00,48.016,-0.2255,48.0165295107,24.376,-2.5355,24.5075118331,23.64,2.31,23.7525935426,78.9,24.376,-2.5355,24.5075118331,24.376,-2.5355,24.5075118331,0.0,0.0,0.0,0.0
2022-02-08 13:00:00,48.6385,-0.17500000000000002,48.6388148216,24.6085,-2.665,24.752383668,24.03,2.49,24.1586630425,79.05,24.6085,-2.665,24.752383668,24.6085,-2.665,24.752383668,0.0,0.0,0.0,0.0
2022-02-08 13:30:00,47.6865,1.8275000000000001,47.7215049899,23.8165,-2.4025,23.9373699161,23.87,4.23,24.2419017406,78.89,23.8165,-2.4025,23.9373699161,23.8165,-2.4025,23.9373699161,0.0,0.0,0.0,0.0
2022-02-08 14:00:00,42.7415,5.4245,43.0843477669,21.4115,-1.0255,21.436044003,21.33,6.45,22.2838820675,79.21,21.4115,-1.0255,21.436044003,21.4115,-1.0255,21.436044003,0.0,0.0,0.0,0.0
2022-02-08 14:30:00,43.17,5.9879999999999995,43.5833115309,20.38,-1.262,20.4190363142,22.79,7.25,23.9154050771,79.17,20.38,-1.262,20.4190363142,20.38,-1.262,20.4190363142,0.0,0.0,0.0,0.0
2022-02-08 15:00:00,46.201,6.234,46.6196863675,18.791,-1.086,18.8223557771,27.41,7.32,28.3705921687,79.17,18.791,-1.086,18.8223557771,18.791,-1.086,18.8223557771,0.0,0.0,0.0,0.0
2022-02-08 15:30:00,49.0405,6.2785,49.4407746956,17.9705,-2.2315,18.1085190587,31.07,8.51,32.214360152,79.28,17.9705,-2.2315,18.1085190587,17.9705,-2.2315,18.1085190587,0.0,0.0,0.0,0.0
2022-02-08 16:00:00,57.129,7.3695,57.6023625492,20.629,-2.5404999999999998,20.7848449898,36.5,9.91,37.821397383,79.05,20.629,-2.5404999999999998,20.7848449898,20.629,-2.5404999999999998,20.7848449898,0.0,0.0,0.0,0.0
2022-02-08 16:30:00,58.2825,8.3995,58.8846449127,23.7925,-2.9205,23.971073745200002,34.49,11.32,36.3001721759,78.72,23.7925,-2.9205,23.971073745200002,23.7925,-2.9205,23.971073745200002,0.0,0.0,0.0,0.0
2022-02-08 17:00:00,57.668,8.8405,58.3416889047,23.348,-1.6795,23.408328096,34.32,10.52,35.8961390682,78.42,23.348,-1.6795,23.408328096,23.348,-1.6795,23.408328096,0.0,0.0,0.0,0.0
2022-02-08 17:30:00,58.043,8.5395,58.667818344,23.063,-1.3705,23.1036845384,34.98,9.91,36.3566843923,78.33,23.063,-1.3705,23.1036845384,23.063,-1.3705,23.1036845384,0.0,0.0,0.0,0.0
2022-02-08 18:00:00,62.369,7.69,62.841294234,22.469,-0.75,22.4815137613,39.9,8.44,40.7828836646,78.03,22.469,-0.75,22.4815137613,22.469,-0.75,22.4815137613,0.0,0.0,0.0,0.0
2022-02-08 18:30:00,64.413,6.373,64.7275034124,19.643,-0.507,19.6495419285,44.77,6.88,45.2955549696,78.03,19.643,-0.507,19.6495419285,19.643,-0.507,19.6495419285,0.0,0.0,0.0,0.0
2022-02-08 19:00:00,60.256,4.934,60.4576702495,20.706,-1.8559999999999999,20.7890156573,39.55,6.79,40.1286256929,78.1,20.706,-1.8559999999999999,20.7890156573,20.706,-1.8559999999999999,20.7890156573,0.0,0.0,0.0,0.0
2022-02-08 19:30:00,59.1855,1.6219999999999999,59.2077215762,24.6055,-2.038,24.689756464,34.58,3.66,34.7731505619,78.29,24.6055,-2.038,24.689756464,24.6055,-2.038,24.689756464,0.0,0.0,0.0,0.0
2022-02-08 20:00:00,55.0645,0.139,55.0646754394,25.9345,-3.521,26.1724231062,29.13,3.66,29.3590275725,78.44,25.9345,-3.521,26.1724231062,25.9345,-3.521,26.1724231062,0.0,0.0,0.0,0.0
2022-02-08 20:30:00,57.934,0.167,57.9342406958,27.164,-4.303,27.5027035944,30.77,4.47,31.0929863474,78.72,27.164,-4.303,27.5027035944,27.164,-4.303,27.5027035944,0.0,0.0,0.0,0.0
2022-02-08 21:00:00,56.9655,0.6015,56.9686755375,26.0455,-4.3785,26.410969927300002,30.92,4.98,31.3184737815,78.58,26.0455,-4.3785,26.410969927300002,26.0455,-4.3785,26.410969927300002,0.0,0.0,0.0,0.0
2022-02-08 21:30:00,51.1415,0.077,51.1415579666,24.2015,-3.733,24.4877089833,26.94,3.81,27.20808152,78.58,24.2015,-3.733,24.4877089833,24.2015,-3.733,24.4877089833,0.0,0.0,0.0,0.0
2022-02-08 22:00:00,47.969,-0.28950000000000004,47.9698735797,24.229,-4.0195,24.560147012,23.74,3.73,24.0312400845,78.44,24.229,-4.0195,24.560147012,24.229,-4.0195,24.560147012,0.0,0.0,0.0,0.0
2022-02-08 22:30:00,43.536,1.5915,43.5650796883,26.936,-5.5185,27.4954894164,16.6,7.11,18.0585741408,78.59,26.936,-5.5185,27.4954894164,26.936,-5.5185,27.4954894164,0.0,0.0,0.0,0.0
2022-02-08 23:00:00,35.8375,6.1475,36.3609428164,31.0275,-6.8925,31.7838372841,4.8100000000000005,13.04,13.8988380809,78.72,31.0275,-6.8925,31.7838372841,31.0275,-6.8925,31.7838372841,0.0,0.0,0.0,0.0
2022-02-08 23:30:00,35.1985,4.4095,35.4736253081,27.8085,-5.9105,28.429679606,7.39,10.32,12.6930886706,78.56,27.8085,-5.9105,28.429679606,27.8085,-5.9105,28.429679606,0.0,0.0,0.0,0.0
2022-02-09 00:00:00,35.262,5.349,35.6653956238,28.102,-6.051,28.7460780803,7.16,11.4,13.4620057941,78.66,28.102,-6.051,28.7460780803,28.102,-6.051,28.7460780803,0.0,0.0,0.0,0.0
2022-02-09 00:30:00,32.289,8.49,33.3865185517,31.069,-2.73,31.1887104735,1.22,11.22,11.2861330845,78.73,31.069,-2.73,31.1887104735,31.069,-2.73,31.1887104735,0.0,0.0,0.0,0.0
2022-02-09 01:00:00,30.2955,8.682,31.514987613,32.1555,-2.348,32.2411117093,-1.8599999999999999,11.03,11.1857275132,78.44,32.1555,-2.348,32.2411117093,32.1555,-2.348,32.2411117093,0.0,0.0,0.0,0.0
2022-02-09 01:30:00,30.167,7.756,31.1480886251,32.137,-3.934,32.3768918366,-1.97,11.69,11.8548302392,78.4,32.137,-3.934,32.3768918366,32.137,-3.934,32.3768918366,0.0,0.0,0.0,0.0
2022-02-09 02:00:00,36.813,7.8555,37.6418098562,29.013,-4.3145,29.3320486712,7.8,12.17,14.4550648563,78.4,29.013,-4.3145,29.3320486712,29.013,-4.3145,29.3320486712,0.0,0.0,0.0,0.0
2022-02-09 02:30:00,31.373,8.585,32.5264101001,29.933,-4.585,30.2821187172,1.44,13.17,13.2484904801,78.53,29.933,-4.585,30.2821187172,29.933,-4.585,30.2821187172,0.0,0.0,0.0,0.0
2022-02-09 03:00:00,29.552,8.211,30.6715050984,28.022,-4.709,28.4149109624,1.53,12.92,13.0102767073,78.53,28.022,-4.709,28.4149109624,28.022,-4.709,28.4149109624,0.0,0.0,0.0,0.0
2022-02-09 03:30:00,26.947,8.3805,28.2200919426,27.447,-4.2495,27.7740177009,-0.5,12.63,12.6398931958,78.86,27.447,-4.2495,27.7740177009,27.447,-4.2495,27.7740177009,0.0,0.0,0.0,0.0
2022-02-09 04:00:00,30.5795,8.1265,31.6408884594,27.8195,-5.6435,28.3861528302,2.76,13.77,14.0438776696,78.73,27.8195,-5.6435,28.3861528302,27.8195,-5.6435,28.3861528302,0.0,0.0,0.0,0.0
2022-02-09 04:30:00,31.1985,8.505,32.3369978082,27.7485,-4.875,28.1734782597,3.45,13.38,13.8176300428,78.71,27.7485,-4.875,28.1734782597,27.7485,-4.875,28.1734782597,0.0,0.0,0.0,0.0
2022-02-09 05:00:00,43.901,7.477,44.53317112,25.611,-5.843,26.269068693,18.29,13.32,22.6262347729,78.71,25.611,-5.843,26.269068693,25.611,-5.843,26.269068693,0.0,0.0,0.0,0.0
2022-02-09 05:30:00,45.715,7.14,46.2692211411,22.195,-4.65,22.676872028600002,23.52,11.79,26.3095895065,78.56,22.195,-4.65,22.676872028600002,22.195,-4.65,22.676872028600002,0.0,0.0,0.0,0.0
2022-02-09 06:00:00,45.4805,7.6735,46.1232965268,23.2905,-5.3065,23.8873676344,22.19,12.98,25.7075183555,78.56,23.2905,-5.3065,23.8873676344,23.2905,-5.3065,23.8873676344,0.0,0.0,0.0,0.0
2022-02-09 06:30:00,65.8525,8.5025,66.399128477,25.4025,-5.2175,25.9327845111,40.45,13.72,42.7134744548,78.63,25.4025,-5.2175,25.9327845111,25.4025,-5.2175,25.9327845111,0.0,0.0,0.0,0.0
2022-02-09 07:00:00,63.459,8.287,63.9978050405,20.159,-3.883,20.5295633173,43.3,12.17,44.9777600598,77.63,20.159,-3.883,20.5295633173,20.159,-3.883,20.5295633173,0.0,0.0,0.0,0.0
2022-02-09 07:30:00,73.9565,0.991,73.9631392874,19.8565,-5.029,20.4834429052,54.1,6.02,54.4339085497,77.7,19.8565,-5.029,20.4834429052,19.8565,-5.029,20.4834429052,0.0,0.0,0.0,0.0
2022-02-09 08:00:00,73.778,1.8290000000000002,73.8006675105,20.838,-5.011,21.4320406168,52.94,6.84,53.3800449606,77.51,20.838,-5.011,21.4320406168,20.838,-5.011,21.4320406168,0.0,0.0,0.0,0.0
2022-02-09 08:30:00,67.4615,0.2305,67.4618937809,17.3815,-4.2095,17.883971385,50.08,4.44,50.2764358323,77.38,17.3815,-4.2095,17.883971385,17.3815,-4.2095,17.883971385,0.0,0.0,0.0,0.0
2022-02-09 09:00:00,72.243,0.404,72.2441296231,17.423,-4.606,18.0215472421,54.82,5.01,55.0484559275,77.91,17.423,-4.606,18.0215472421,17.423,-4.606,18.0215472421,0.0,0.0,0.0,0.0
2022-02-09 09:30:00,80.035,0.9345,80.0404554913,17.795,-5.3155,18.5719294972,62.24,6.25,62.5530183125,77.73,17.795,-5.3155,18.5719294972,17.795,-5.3155,18.5719294972,0.0,0.0,0.0,0.0
2022-02-09 10:00:00,59.053,0.4985,59.0551040237,11.433,-2.5615,11.7164316773,47.62,3.06,47.7182145517,77.51,11.433,-2.5615,11.7164316773,11.433,-2.5615,11.7164316773,0.0,0.0,0.0,0.0
2022-02-09 10:30:00,60.547,-0.47450000000000003,60.5488592729,5.607,-2.4845,6.1327962016,54.94,2.01,54.9767559974,78.19,5.607,-2.4845,6.1327962016,5.607,-2.4845,6.1327962016,0.0,0.0,0.0,0.0
2022-02-09 11:00:00,71.6475,-2.0015,71.6754508775,2.2275,-3.7215,4.33720169,69.42,1.72,69.4413047112,78.33,2.2275,-3.7215,4.33720169,2.2275,-3.7215,4.33720169,0.0,0.0,0.0,0.0
2022-02-09 11:30:00,75.4155,-2.013,75.4423608409,1.1355,-3.613,3.7872323998,74.28,1.6,74.2972300964,78.33,1.1355,-3.613,3.7872323998,1.1355,-3.613,3.7872323998,0.0,0.0,0.0,0.0
2022-02-09 12:00:00,81.8225,-1.4655,81.8356230287,1.1825,-3.3455,3.5483343275,80.64,1.88,80.6619117056,78.27,1.1825,-3.3455,3.5483343275,1.1825,-3.3455,3.5483343275,0.0,0.0,0.0,0.0
2022-02-09 12:30:00,74.828,-1.5575,74.8442074596,0.548,-2.9875,3.0373442758,74.28,1.43,74.2937635337,77.87,0.548,-2.9875,3.0373442758,0.548,-2.9875,3.0373442758,0.0,0.0,0.0,0.0
2022-02-09 13:00:00,74.541,-2.175,74.5727249469,0.321,-3.245,3.2608382358,74.22,1.07,74.2277124799,78.06,0.321,-3.245,3.2608382358,0.321,-3.245,3.2608382358,0.0,0.0,0.0,0.0
2022-02-09 13:30:00,82.9405,-3.0615,82.9969838157,0.2605,-3.2915,3.3017923163000003,82.68,0.23,82.6803199075,78.06,0.2605,-3.2915,3.3017923163000003,0.2605,-3.2915,3.3017923163000003,0.0,0.0,0.0,0.0
2022-02-09 14:00:00,82.559,-3.03,82.6145833434,0.519,-3.5,3.5382709054,82.04,0.47000000000000003,82.0413462834,78.11,0.519,-3.5,3.5382709054,0.519,-3.5,3.5382709054,0.0,0.0,0.0,0.0
2022-02-09 14:30:00,81.4355,-3.2595,81.5007055215,0.5155000000000001,-4.2595,4.2905804386,80.92,1.0,80.92617870629999,78.11,0.5155000000000001,-4.2595,4.2905804386,0.5155000000000001,-4.2595,4.2905804386,0.0,0.0,0.0,0.0
2022-02-09 15:00:00,79.3195,-3.4605,79.3949503464,0.3795,-3.7505,3.7696512438000003,78.94,0.29,78.9405326813,78.17,0.3795,-3.7505,3.7696512438000003,0.3795,-3.7505,3.7696512438000003,0.0,0.0,0.0,0.0
2022-02-09 15:30:00,76.42,-3.112,76.4833376887,0.55,-2.692,2.7476105983,75.87,-0.42,75.8711625059,78.38,0.55,-2.692,2.7476105983,0.55,-2.692,2.7476105983,0.0,0.0,0.0,0.0
2022-02-09 16:00:00,75.89,-3.221,75.9583237111,0.38,-2.101,2.1350880544,75.51,-1.12,75.5183057278,78.24,0.38,-2.101,2.1350880544,0.38,-2.101,2.1350880544,0.0,0.0,0.0,0.0
2022-02-09 16:30:00,66.757,-2.9305,66.8212906135,0.40700000000000003,-1.5505,1.6030281501,66.35,-1.38,66.3643496163,78.24,0.40700000000000003,-1.5505,1.6030281501,0.40700000000000003,-1.5505,1.6030281501,0.0,0.0,0.0,0.0
2022-02-09 17:00:00,64.787,-2.8365,64.8490639967,0.547,-1.7365,1.8206156239,64.24,-1.1,64.249417118,78.38,0.547,-1.7365,1.8206156239,0.547,-1.7365,1.8206156239,0.0,0.0,0.0,0.0
2022-02-09 17:30:00,73.371,-2.2640000000000002,73.4059216753,0.451,-2.984,3.0178894943,72.92,0.72,72.9235544937,78.33,0.451,-2.984,3.0178894943,0.451,-2.984,3.0178894943,0.0,0.0,0.0,0.0
2022-02-09 18:00:00,79.925,-4.007,80.0253814361,0.195,-4.077,4.0816606914,79.73,0.07,79.7300307287,77.92,0.195,-4.077,4.0816606914,0.195,-4.077,4.0816606914,0.0,0.0,0.0,0.0
2022-02-09 18:30:00,77.561,-3.316,77.6318528505,0.081,-3.066,3.0670697742,77.48,-0.25,77.4804033288,77.86,0.081,-3.066,3.0670697742,0.081,-3.066,3.0670697742,0.0,0.0,0.0,0.0
2022-02-09 19:00:00,70.0315,-3.392,70.1135982264,1.2315,-2.922,3.1709109496,68.8,-0.47000000000000003,68.8016053592,77.98,1.2315,-2.922,3.1709109496,1.2315,-2.922,3.1709109496,0.0,0.0,0.0,0.0
2022-02-09 19:30:00,66.2385,-3.1595,66.31380944040001,2.0885,-3.1995,3.8208156852,64.15,0.04,64.1500124708,78.19,2.0885,-3.1995,3.8208156852,2.0885,-3.1995,3.8208156852,0.0,0.0,0.0,0.0
2022-02-09 20:00:00,66.012,-3.499,66.1046681029,2.922,-3.309,4.4144722221,63.09,-0.19,63.0902860986,78.26,2.922,-3.309,4.4144722221,2.922,-3.309,4.4144722221,0.0,0.0,0.0,0.0
2022-02-09 20:30:00,67.6525,-3.519,67.7439600057,2.4525,-3.449,4.2320630017,65.2,-0.07,65.2000375767,78.36,2.4525,-3.449,4.2320630017,2.4525,-3.449,4.2320630017,0.0,0.0,0.0,0.0
2022-02-09 21:00:00,67.822,-0.684,67.8254490586,1.542,-2.674,3.0867523386,66.28,1.99,66.3098672899,78.36,1.542,-2.674,3.0867523386,1.542,-2.674,3.0867523386,0.0,0.0,0.0,0.0
2022-02-09 21:30:00,77.2295,2.286,77.2633254931,0.9795,-1.6139999999999999,1.8879661676000001,76.25,3.9,76.3496725599,78.36,0.9795,-1.6139999999999999,1.8879661676000001,0.9795,-1.6139999999999999,1.8879661676000001,0.0,0.0,0.0,0.0
2022-02-09 22:00:00,63.964,2.3535,64.0072828532,0.834,-0.4465,0.9460011892,63.13,2.8,63.192063584,77.65,0.834,-0.4465,0.9460011892,0.834,-0.4465,0.9460011892,0.0,0.0,0.0,0.0
2022-02-09 22:30:00,77.954,2.04,77.9806880965,0.514,-1.62,1.6995870087,77.44,3.66,77.5264419408,78.06,0.514,-1.62,1.6995870087,0.514,-1.62,1.6995870087,0.0,0.0,0.0,0.0
2022-02-09 23:00:00,79.115,2.8275,79.1655100486,1.905,-3.7925,4.2440642373,77.21,6.62,77.4932803538,77.82,1.905,-3.7925,4.2440642373,1.905,-3.7925,4.2440642373,0.0,0.0,0.0,0.0
2022-02-09 23:30:00,70.108,3.5060000000000002,70.1956102616,2.008,-6.754,7.0461748488,68.1,10.26,68.8685530558,77.87,2.008,-6.754,7.0461748488,2.008,-6.754,7.0461748488,0.0,0.0,0.0,0.0
2022-02-10 00:00:00,54.32,4.43,54.5003422008,2.04,-6.65,6.9558680264,52.28,11.08,53.4412275308,78.6,2.04,-6.65,6.9558680264,2.04,-6.65,6.9558680264,0.0,0.0,0.0,0.0
2022-02-10 00:30:00,57.7135,4.7525,57.90884508,2.0335,-6.1475,6.4750967946,55.68,10.9,56.7368698467,78.94,2.0335,-6.1475,6.4750967946,2.0335,-6.1475,6.4750967946,0.0,0.0,0.0,0.0
2022-02-10 01:00:00,51.4905,3.524,51.6109500615,1.6105,-4.006,4.3176088579,49.88,7.53,50.4451712258,78.9,1.6105,-4.006,4.3176088579,1.6105,-4.006,4.3176088579,0.0,0.0,0.0,0.0
2022-02-10 01:30:00,42.923,3.2720000000000002,43.0475308583,1.463,-3.898,4.1635048937,41.46,7.17,42.0754144365,79.02,1.463,-3.898,4.1635048937,1.463,-3.898,4.1635048937,0.0,0.0,0.0,0.0
2022-02-10 02:00:00,46.51,2.5935,46.5822535119,2.16,-3.9965,4.542863882,44.35,6.59,44.8369334366,79.46,2.16,-3.9965,4.542863882,2.16,-3.9965,4.542863882,0.0,0.0,0.0,0.0
2022-02-10 02:30:00,51.6135,2.7385,51.6860983679,2.5935,-4.9615,5.5984573322,49.02,7.7,49.6210681062,79.18,2.5935,-4.9615,5.5984573322,2.5935,-4.9615,5.5984573322,0.0,0.0,0.0,0.0
2022-02-10 03:00:00,56.527,3.565,56.6393057337,3.197,-5.335,6.2195686346,53.33,8.9,54.0675401697,79.18,3.197,-5.335,6.2195686346,3.197,-5.335,6.2195686346,0.0,0.0,0.0,0.0
2022-02-10 03:30:00,56.577,3.657,56.6950666108,3.807,-4.843,6.1601865232,52.77,8.5,53.4501908322,78.87,3.807,-4.843,6.1601865232,3.807,-4.843,6.1601865232,0.0,0.0,0.0,0.0
2022-02-10 04:00:00,54.6435,3.781,54.7741549752,4.9435,-5.239,7.2031460661,49.7,9.02,50.5118837503,78.82,4.9435,-5.239,7.2031460661,4.9435,-5.239,7.2031460661,0.0,0.0,0.0,0.0
2022-02-10 04:30:00,52.4475,4.58,52.6470954208,5.7875,-4.63,7.4116163048,46.66,9.21,47.5602743895,78.98,5.7875,-4.63,7.4116163048,5.7875,-4.63,7.4116163048,0.0,0.0,0.0,0.0
2022-02-10 05:00:00,46.5395,6.351,46.9708448003,5.9795,-4.539,7.5071260313,40.56,10.89,41.9964962824,78.98,5.9795,-4.539,7.5071260313,5.9795,-4.539,7.5071260313,0.0,0.0,0.0,0.0
2022-02-10 05:30:00,56.9095,11.9405,58.148660608,4.2295,-3.8695,5.7325125818,52.68,15.81,55.0012590765,79.15,4.2295,-3.8695,5.7325125818,4.2295,-3.8695,5.7325125818,0.0,0.0,0.0,0.0
2022-02-10 06:00:00,59.191,11.872,60.3698506293,4.861,-3.418,5.9423938779,54.33,15.29,56.4405262201,78.42,4.861,-3.418,5.9423938779,4.861,-3.418,5.9423938779,0.0,0.0,0.0,0.0
2022-02-10 06:30:00,63.216,6.9485,63.5967318991,5.636,-2.3215,6.0953964801,57.58,9.27,58.3214308809,78.59,5.636,-2.3215,6.0953964801,5.636,-2.3215,6.0953964801,0.0,0.0,0.0,0.0
2022-02-10 07:00:00,63.94,4.374,64.0894334192,4.78,-0.20600000000000002,4.784436853,59.16,4.58,59.3370204847,78.54,4.78,-0.20600000000000002,4.784436853,4.78,-0.20600000000000002,4.784436853,0.0,0.0,0.0,0.0
2022-02-10 07:30:00,80.169,2.543,80.2093224632,4.189,1.433,4.4273253777,75.98,1.11,75.9881076222,78.23,4.189,1.433,4.4273253777,4.189,1.433,4.4273253777,0.0,0.0,0.0,0.0
2022-02-10 08:00:00,71.836,-1.1825,71.8457319696,4.956,1.1975,5.0986216029,66.88,-2.38,66.9223340896,77.92,4.956,1.1975,5.0986216029,4.956,1.1975,5.0986216029,0.0,0.0,0.0,0.0
2022-02-10 08:30:00,62.009,-1.8135,62.03551292,4.109,1.6465,4.4266062904,57.9,-3.46,58.0032895619,78.26,4.109,1.6465,4.4266062904,4.109,1.6465,4.4266062904,0.0,0.0,0.0,0.0
2022-02-10 09:00:00,73.3665,-2.203,73.3995676503,3.8265000000000002,1.087,3.9778978431,69.54,-3.29,69.6177829294,78.75,3.8265000000000002,1.087,3.9778978431,3.8265000000000002,1.087,3.9778978431,0.0,0.0,0.0,0.0
2022-02-10 09:30:00,68.1375,-0.96,68.1442624602,4.1575,1.46,4.4064051391,63.98,-2.42,64.0257510694,78.47,4.1575,1.46,4.4064051391,4.1575,1.46,4.4064051391,0.0,0.0,0.0,0.0
2022-02-10 10:00:00,72.7505,-0.6525000000000001,72.7534260808,5.9005,0.0575,5.9007801603,66.85,-0.71,66.8537702751,78.57,5.9005,0.0575,5.9007801603,5.9005,0.0575,5.9007801603,0.0,0.0,0.0,0.0
2022-02-10 10:30:00,58.2475,0.357,58.2485940195,9.0375,0.467,9.0495577378,49.21,-0.11,49.2101229423,78.47,9.0375,0.467,9.0495577378,9.0375,0.467,9.0495577378,0.0,0.0,0.0,0.0
2022-02-10 11:00:00,65.733,0.6950000000000001,65.7366740412,12.453,-0.195,12.454526647,53.28,0.89,53.2874328524,78.63,12.453,-0.195,12.454526647,12.453,-0.195,12.454526647,0.0,0.0,0.0,0.0
2022-02-10 11:30:00,65.722,0.8515,65.7275158229,13.612,0.35150000000000003,13.6165376014,52.11,0.5,52.1123987166,78.23,13.612,0.35150000000000003,13.6165376014,13.612,0.35150000000000003,13.6165376014,0.0,0.0,0.0,0.0
2022-02-10 12:00:00,56.671,1.896,56.702707669,17.291,1.026,17.3214132507,39.38,0.87,39.3896090359,78.23,17.291,1.026,17.3214132507,17.291,1.026,17.3214132507,0.0,0.0,0.0,0.0
2022-02-10 12:30:00,48.699,1.879,48.7352361439,15.719,1.669,15.8073565785,32.98,0.21,32.9806685802,78.35,15.719,1.669,15.8073565785,15.719,1.669,15.8073565785,0.0,0.0,0.0,0.0
2022-02-10 13:00:00,65.5435,0.8230000000000001,65.5486668152,14.0635,-0.077,14.0637107923,51.48,0.9,51.4878665318,78.49,14.0635,-0.077,14.0637107923,14.0635,-0.077,14.0637107923,0.0,0.0,0.0,0.0
2022-02-10 13:30:00,65.447,0.8125,65.4520432473,15.227,-0.6775,15.2420646649,50.22,1.49,50.2420988813,78.32,15.227,-0.6775,15.2420646649,15.227,-0.6775,15.2420646649,0.0,0.0,0.0,0.0
2022-02-10 14:00:00,63.3255,0.7025,63.329396464,15.2655,-0.34750000000000003,15.269454689,48.06,1.05,48.0714686691,78.52,15.2655,-0.34750000000000003,15.269454689,15.2655,-0.34750000000000003,15.269454689,0.0,0.0,0.0,0.0
2022-02-10 14:30:00,57.168,1.319,57.1832141891,17.498,-0.091,17.4982366254,39.67,1.4100000000000001,39.6950500692,78.63,17.498,-0.091,17.4982366254,17.498,-0.091,17.4982366254,0.0,0.0,0.0,0.0
2022-02-10 15:00:00,56.0165,-0.6035,56.0197508429,13.7665,-1.7335,13.8752133137,42.25,1.13,42.2651085412,78.68,13.7665,-1.7335,13.8752133137,13.7665,-1.7335,13.8752133137,0.0,0.0,0.0,0.0
2022-02-10 15:30:00,28.794,-1.018,28.8119898653,14.524000000000001,-0.978,14.5568904647,14.27,-0.04,14.2700560616,78.68,14.524000000000001,-0.978,14.5568904647,14.524000000000001,-0.978,14.5568904647,0.0,0.0,0.0,66.86
2022-02-10 16:00:00,34.187,-1.524,34.2209518424,13.067,-1.474,13.1498731933,21.12,-0.05,21.1200591855,78.73,13.067,-1.474,13.1498731933,13.067,-1.474,13.1498731933,0.0,0.0,0.0,66.79
2022-02-10 16:30:00,31.656,-1.5655000000000001,31.6946860885,13.096,0.4545,13.1038843955,18.56,-2.02,18.6696009598,78.47,13.096,0.4545,13.1038843955,13.096,0.4545,13.1038843955,0.0,0.0,0.0,66.58
2022-02-10 17:00:00,45.3795,-1.6335000000000002,45.4088905667,11.5595,0.9265,11.5965702904,33.82,-2.56,33.9167510236,78.26,11.5595,0.9265,11.5965702904,11.5595,0.9265,11.5965702904,0.0,0.0,0.0,66.24
2022-02-10 17:30:00,45.549,-1.3985,45.5704641544,11.279,0.3015,11.2830289927,34.27,-1.7000000000000002,34.3121392513,77.74,11.279,0.3015,11.2830289927,11.279,0.3015,11.2830289927,0.0,0.0,0.0,65.82
2022-02-10 18:00:00,53.0905,-2.0595,53.1304313035,7.3905,0.0105,7.3905074589,45.7,-2.07,45.7468567226,77.62,7.3905,0.0105,7.3905074589,7.3905,0.0105,7.3905074589,0.0,0.0,0.0,65.76
2022-02-10 18:30:00,60.46,-1.3645,60.4753954948,6.1,-2.4845,6.5865575417,54.36,1.12,54.3715366713,77.51,6.1,-2.4845,6.5865575417,6.1,-2.4845,6.5865575417,0.0,0.0,0.0,65.69
2022-02-10 19:00:00,56.1415,-1.4365,56.1598749509,8.2015,-1.8265,8.4024225376,47.94,0.39,47.9415863317,77.63,8.2015,-1.8265,8.4024225376,8.2015,-1.8265,8.4024225376,0.0,0.0,0.0,66.06
2022-02-10 19:30:00,43.8905,-1.474,43.9152441215,10.4105,-1.404,10.5047477956,33.48,-0.07,33.4800731779,77.97,10.4105,-1.404,10.5047477956,10.4105,-1.404,10.5047477956,0.0,0.0,0.0,66.27
2022-02-10 20:00:00,56.8635,-1.612,56.8863443741,12.7835,-2.382,13.0035301457,44.08,0.77,44.0867247593,78.19,12.7835,-2.382,13.0035301457,12.7835,-2.382,13.0035301457,0.0,0.0,0.0,66.36
2022-02-10 20:30:00,51.154,-2.93,51.2378435924,12.904,-2.96,13.2391395491,38.25,0.03,38.2500117647,77.66,12.904,-2.96,13.2391395491,12.904,-2.96,13.2391395491,0.0,0.0,0.0,66.03
2022-02-10 21:00:00,54.497,-2.7105,54.5643640048,11.047,-4.4005,11.891198814700001,43.45,1.69,43.4828540922,77.95,11.047,-4.4005,11.891198814700001,11.047,-4.4005,11.891198814700001,0.0,0.0,0.0,66.19
2022-02-10 21:30:00,50.7975,-2.6165000000000003,50.8648412806,13.3875,-3.3365,13.797006505,37.41,0.72,37.4169279872,77.91,13.3875,-3.3365,13.797006505,13.3875,-3.3365,13.797006505,0.0,0.0,0.0,66.31
2022-02-10 22:00:00,52.0765,-3.11,52.1692816919,16.5465,-2.61,16.7510824202,35.53,-0.5,35.5335179795,78.32,16.5465,-2.61,16.7510824202,16.5465,-2.61,16.7510824202,0.0,0.0,0.0,66.55
2022-02-10 22:30:00,51.292,-3.9665,51.4451395785,7.832,-2.6765,8.2767068481,43.46,-1.29,43.4791409759,78.01,7.832,-2.6765,8.2767068481,7.832,-2.6765,8.2767068481,0.0,0.0,0.0,66.19
2022-02-10 23:00:00,35.9895,-4.5465,36.2755395894,10.2595,-2.1165,10.475538769,25.73,-2.43,25.8444926435,78.09,10.2595,-2.1165,10.475538769,10.2595,-2.1165,10.475538769,0.0,0.0,0.0,66.24
2022-02-10 23:30:00,42.4565,-3.9005,42.6352939769,13.0465,-3.3205,13.4624248373,29.41,-0.58,29.4157185872,78.5,13.0465,-3.3205,13.4624248373,13.0465,-3.3205,13.4624248373,0.0,0.0,0.0,66.42
2022-02-11 00:00:00,51.5285,-4.681,51.7406810281,4.7185,-3.831,6.0778946396,46.81,-0.85,46.817716732,78.5,4.7185,-3.831,6.0778946396,4.7185,-3.831,6.0778946396,0.0,0.0,0.0,66.61
2022-02-11 00:30:00,45.3275,-2.7984999999999998,45.4138069149,4.4775,-3.8685,5.9172036047,40.85,1.07,40.8640110611,78.5,4.4775,-3.8685,5.9172036047,4.4775,-3.8685,5.9172036047,0.0,0.0,0.0,66.61
2022-02-11 01:00:00,56.8075,2.9725,56.8852161154,6.9575,-3.3175,7.7079577386,49.85,6.29,50.2452644535,78.44,6.9575,-3.3175,7.7079577386,6.9575,-3.3175,7.7079577386,0.0,0.0,0.0,66.7
2022-02-11 01:30:00,42.8595,3.108,42.9720421233,9.0995,-3.252,9.663146705399999,33.76,6.36,34.3538527679,77.74,9.0995,-3.252,9.663146705399999,9.0995,-3.252,9.663146705399999,0.0,0.0,0.0,66.54
2022-02-11 02:00:00,42.0465,2.874,42.1446086499,5.5865,-2.776,6.2382015237,36.46,5.65,36.8951771916,78.14,5.5865,-2.776,6.2382015237,5.5865,-2.776,6.2382015237,0.0,0.0,0.0,66.8
2022-02-11 02:30:00,37.451,2.957,37.5675558162,7.851,-2.273,8.1734160545,29.6,5.23,30.0584913128,78.01,7.851,-2.273,8.1734160545,7.851,-2.273,8.1734160545,0.0,0.0,0.0,66.65
2022-02-11 03:00:00,54.9625,3.1785,55.0543301521,6.3725,-4.3415,7.7108610738,48.59,7.52,49.1684705884,78.22,6.3725,-4.3415,7.7108610738,6.3725,-4.3415,7.7108610738,0.0,0.0,0.0,66.76
2022-02-11 03:30:00,51.998,2.6005000000000003,52.0629868933,4.068,-3.4495,5.333636119,47.93,6.05,48.3103239484,78.11,4.068,-3.4495,5.333636119,4.068,-3.4495,5.333636119,0.0,0.0,0.0,66.93
2022-02-11 04:00:00,44.8255,2.605,44.9011299997,2.0555,-3.425,3.9944593189,42.77,6.03,43.1929832264,78.35,2.0555,-3.425,3.9944593189,2.0555,-3.425,3.9944593189,0.0,0.0,0.0,67.02
2022-02-11 04:30:00,37.853,2.544,37.9383914393,1.083,-2.896,3.0918772615,36.77,5.44,37.1702367493,78.61,1.083,-2.896,3.0918772615,1.083,-2.896,3.0918772615,0.0,0.0,0.0,67.22
2022-02-11 05:00:00,39.8175,2.543,39.8986234756,0.7975,-2.777,2.8892447543,39.02,5.32,39.3809954166,78.79,0.7975,-2.777,2.8892447543,0.7975,-2.777,2.8892447543,0.0,0.0,0.0,67.28
2022-02-11 05:30:00,49.6045,2.593,49.6722263368,0.9045000000000001,-2.917,3.0540152668,48.7,5.51,49.0107141348,78.79,0.9045000000000001,-2.917,3.0540152668,0.9045000000000001,-2.917,3.0540152668,0.0,0.0,0.0,67.28
2022-02-11 06:00:00,46.825,2.3455,46.8837071406,1.695,-2.6345,3.1326690298,45.13,4.98,45.4039348515,78.45,1.695,-2.6345,3.1326690298,1.695,-2.6345,3.1326690298,0.0,0.0,0.0,67.07
2022-02-11 06:30:00,52.429,2.551,52.4910243947,2.209,-1.799,2.8488738126,50.22,4.35,50.4080440009,78.27,2.209,-1.799,2.8488738126,2.209,-1.799,2.8488738126,0.0,0.0,0.0,66.84
2022-02-11 07:00:00,62.1235,3.0085,62.1963047496,1.3935,-2.5215,2.8809381285,60.73,5.53,60.9812577765,78.27,1.3935,-2.5215,2.8809381285,1.3935,-2.5215,2.8809381285,0.0,0.0,0.0,66.84
2022-02-11 07:30:00,54.8615,3.275,54.9591649068,0.7815000000000001,-0.935,1.2185923231,54.08,4.21,54.2436217449,77.89,0.7815000000000001,-0.935,1.2185923231,0.7815000000000001,-0.935,1.2185923231,0.0,0.0,0.0,66.66
2022-02-11 08:00:00,44.3785,3.1055,44.4870249904,0.5585,0.8255,0.9966807413000001,43.82,2.2800000000000002,43.8792752903,77.85,0.5585,0.8255,0.9966807413000001,0.5585,0.8255,0.9966807413000001,0.0,0.0,0.0,66.48
2022-02-11 08:30:00,42.275,3.4775,42.4177867321,0.085,0.35750000000000004,0.36746598480000003,42.19,3.12,42.3052065354,77.72,0.085,0.35750000000000004,0.36746598480000003,0.085,0.35750000000000004,0.36746598480000003,0.0,0.0,0.0,66.17
2022-02-11 09:00:00,49.4795,3.8185000000000002,49.6266245326,0.0695,0.1085,0.1288506888,49.41,3.71,49.5490887908,77.79,0.0695,0.1085,0.1288506888,0.0695,0.1085,0.1288506888,0.0,0.0,0.0,66.28
2022-02-11 09:30:00,65.5245,4.229,65.6608295809,0.0245,-0.671,0.6714471312,65.5,4.9,65.6830267268,77.97,0.0245,-0.671,0.6714471312,0.0245,-0.671,0.6714471312,0.0,0.0,0.0,66.53
2022-02-11 10:00:00,57.324,4.2995,57.4850126229,0.024,-0.6605000000000001,0.6609358895,57.3,4.96,57.5142730111,77.5,0.024,-0.6605000000000001,0.6609358895,0.024,-0.6605000000000001,0.6609358895,0.0,0.0,0.0,66.32
2022-02-11 10:30:00,41.594,4.261,41.8116844554,0.024,-0.089,0.09217917340000001,41.57,4.35,41.7969783597,77.81,0.024,-0.089,0.09217917340000001,0.024,-0.089,0.09217917340000001,0.0,0.0,0.0,66.53
2022-02-11 11:00:00,33.354,4.0155,33.5948441915,0.024,1.4255,1.4257020201000001,33.33,2.59,33.4304801042,78.28,0.024,1.4255,1.4257020201000001,0.024,1.4255,1.4257020201000001,0.0,0.0,0.0,66.8
2022-02-11 11:30:00,31.6485,4.2625,31.9342521206,0.0285,1.2525,1.2528242095,31.62,3.01,31.7629422441,78.43,0.0285,1.2525,1.2528242095,0.0285,1.2525,1.2528242095,0.0,0.0,0.0,66.76
2022-02-11 12:00:00,40.3755,4.6975,40.6478475014,0.1255,-0.2525,0.28196896990000003,40.25,4.95,40.5532366156,78.47,0.1255,-0.2525,0.28196896990000003,0.1255,-0.2525,0.28196896990000003,0.0,0.0,0.0,66.83
2022-02-11 12:30:00,61.585,4.818,61.7731766141,0.715,-1.612,1.7634537136000001,60.87,6.43,61.2086742219,78.58,0.715,-1.612,1.7634537136000001,0.715,-1.612,1.7634537136000001,0.0,0.0,0.0,67.1
2022-02-11 13:00:00,56.6715,4.5415,56.8531805135,0.4015,-0.5185000000000001,0.6557777825000001,56.27,5.06,56.4970485955,78.01,0.4015,-0.5185000000000001,0.6557777825000001,0.4015,-0.5185000000000001,0.6557777825000001,0.0,0.0,0.0,66.83
2022-02-11 13:30:00,51.281,4.1225,51.446437848,0.491,-0.1675,0.5187843965,50.79,4.29,50.9708563789,77.94,0.491,-0.1675,0.5187843965,0.491,-0.1675,0.5187843965,0.0,0.0,0.0,66.67
2022-02-11 14:00:00,52.819,4.0885,52.9770006064,0.739,-0.36150000000000004,0.8226805273000001,52.08,4.45,52.2697704223,77.97,0.739,-0.36150000000000004,0.8226805273000001,0.739,-0.36150000000000004,0.8226805273000001,0.0,0.0,0.0,66.67
2022-02-11 14:30:00,58.885,4.2965,59.0415373889,0.665,-1.9035000000000002,2.0163177453,58.22,6.2,58.5491964078,77.9,0.665,-1.9035000000000002,2.0163177453,0.665,-1.9035000000000002,2.0163177453,0.0,0.0,0.0,66.61
2022-02-11 15:00:00,64.4285,3.6790000000000003,64.5334537527,1.6684999999999999,-2.141,2.7143642442,62.76,5.82,63.0292789107,77.78,4.3085,-2.141,4.8111384567,1.6684999999999999,-2.141,2.7143642442,2.64,0.0,2.64,66.67
2022-02-11 15:30:00,32.233,-2.215,32.3090159863,1.9729999999999999,-1.8050000000000002,2.6740893777,30.26,-0.41000000000000003,30.2627774667,78.34,32.573,-1.8050000000000002,32.6229727953,1.9729999999999999,-1.8050000000000002,2.6740893777,30.6,0.0,30.6,66.27
2022-02-11 16:00:00,31.877,-2.1535,31.9496587032,1.7970000000000002,-1.2135,2.1683614205,30.08,-0.9400000000000001,30.0946839159,78.34,32.247,-1.2135,32.2698247787,1.7970000000000002,-1.2135,2.1683614205,30.45,0.0,30.45,66.27
2022-02-11 16:30:00,31.595,-2.011,31.6589346946,1.015,-0.671,1.2167440158,30.58,-1.34,30.6093449783,78.24,31.945,-0.671,31.9520463507,1.015,-0.671,1.2167440158,30.93,0.0,30.93,66.18
2022-02-11 17:00:00,38.618,-1.9885000000000002,38.6691615664,1.3780000000000001,-0.6185,1.5104390918,37.24,-1.37,37.2651915331,78.05,39.058,-0.6185,39.062896798,1.3780000000000001,-0.6185,1.5104390918,37.68,0.0,37.68,66.03
2022-02-11 17:30:00,44.5485,-2.024,44.594455129,1.7085,-0.264,1.7287765182000001,42.84,-1.76,42.8761378858,77.64,45.0885,-0.264,45.0892728734,1.7085,-0.264,1.7287765182000001,43.38,0.0,43.38,65.68
2022-02-11 18:00:00,46.7665,-2.1155,46.8143232622,3.6665,-1.4855,3.9559995576,43.1,-0.63,43.1046041624,77.33,47.2965,-1.4855,47.3198227226,3.6665,-1.4855,3.9559995576,43.63,0.0,43.63,65.42
2022-02-11 18:30:00,48.8905,-2.0565,48.9337325625,4.3905,-2.1065,4.8696850514,44.5,0.05,44.5000280899,77.45,49.3805,-2.1065,49.4254096847,4.3905,-2.1065,4.8696850514,44.99,0.0,44.99,65.52
2022-02-11 19:00:00,56.8045,-2.073,56.8423130181,7.1545,-3.103,7.7984279986,49.65,1.03,49.6606826373,77.31,57.4845,-3.103,57.5681886918,7.1545,-3.103,7.7984279986,50.33,0.0,50.33,65.4
2022-02-11 19:30:00,54.877,-2.156,54.9193359847,9.927,-2.636,10.2710186934,44.95,0.48,44.9525627746,77.35,55.417,-2.636,55.479657398,9.927,-2.636,10.2710186934,45.49,0.0,45.49,65.4
2022-02-11 20:00:00,50.8735,-2.064,50.9153522845,8.2235,-3.604,8.978572729,42.65,1.54,42.6777939917,77.3,51.3735,-3.604,51.4997603708,8.2235,-3.604,8.978572729,43.15,0.0,43.15,65.4
2022-02-11 20:30:00,50.8615,-2.148,50.9068373232,10.1515,-3.478,10.7307705338,40.71,1.33,40.7317198262,77.74,51.2615,-3.478,51.3793525285,10.1515,-3.478,10.7307705338,41.11,0.0,41.11,65.76
2022-02-11 21:00:00,39.8565,-2.208,39.9176133586,9.6565,-2.328,9.9331554025,30.2,0.12,30.2002384097,77.74,40.1865,-2.328,40.2538739285,9.6565,-2.328,9.9331554025,30.53,0.0,30.53,65.76
2022-02-11 21:30:00,46.581,-2.416,46.643612821,12.101,-4.016,12.7499983137,34.48,1.6,34.5171030071,77.74,46.991,-4.016,47.1622978342,12.101,-4.016,12.7499983137,34.89,0.0,34.89,65.76
2022-02-11 22:00:00,45.554,-2.398,45.6170726812,12.634,-3.488,13.1066433537,32.92,1.09,32.9380403181,77.5,45.944,-3.488,46.0762116498,12.634,-3.488,13.1066433537,33.31,0.0,33.31,65.57
2022-02-11 22:30:00,45.416,-2.3095,45.474683575,13.975999999999999,-4.1795,14.587556212399999,31.44,1.87,31.4955631796,77.16,45.796,-4.1795,45.9863222736,13.975999999999999,-4.1795,14.587556212399999,31.82,0.0,31.82,65.27
2022-02-11 23:00:00,37.136,-2.5275,37.2219122594,10.896,-3.5875,11.4713980077,26.24,1.06,26.2614013335,77.55,37.396,-3.5875,37.5676852128,10.896,-3.5875,11.4713980077,26.5,0.0,26.5,65.61
2022-02-11 23:30:00,27.8225,-2.7199999999999998,27.9551409628,11.2125,-3.77,11.8293303382,16.61,1.05,16.643154749,77.71,28.0825,-3.77,28.3344261676,11.2125,-3.77,11.8293303382,16.87,0.0,16.87,65.73
2022-02-12 00:00:00,40.9345,-2.6565000000000003,41.0206080221,12.2845,-4.1965,12.9815080981,28.65,1.54,28.6913593265,78.85,41.2545,-4.1965,41.4673893861,12.2845,-4.1965,12.9815080981,28.97,0.0,28.97,66.66
2022-02-12 00:30:00,42.328,-2.557,42.4051628107,12.778,-6.127,14.1710060687,29.55,3.5700000000000003,29.7648685534,78.55,42.648,-6.127,43.0858681356,12.778,-6.127,14.1710060687,29.87,0.0,29.87,66.42
2022-02-12 01:00:00,44.5705,-2.502,44.6406706295,14.1605,-6.122,15.4272046804,30.41,3.62,30.6247040802,78.9,45.0005,-6.122,45.4150182676,14.1605,-6.122,15.4272046804,30.84,0.0,30.84,66.66
2022-02-12 01:30:00,38.304,-2.475,38.3838773576,17.384,-7.095,18.7761146407,20.92,4.62,21.4240705749,78.53,38.544,-7.095,39.1915674731,17.384,-7.095,18.7761146407,21.16,0.0,21.16,66.33
2022-02-12 02:00:00,45.8645,-2.2425,45.9192896994,18.6545,-6.1225,19.6335268482,27.21,3.88,27.4852414943,79.28,46.1245,-6.1225,46.5290716273,18.6545,-6.1225,19.6335268482,27.47,0.0,27.47,66.93
2022-02-12 02:30:00,41.3925,-2.1835,41.4500510072,20.5025,-5.3535,21.1899143108,20.89,3.17,21.1291504798,78.62,41.7025,-5.3535,42.0447198647,20.5025,-5.3535,21.1899143108,21.2,0.0,21.2,66.39
2022-02-12 03:00:00,41.3545,-1.794,41.3933944761,23.5545,-6.414,24.4121663572,17.8,4.62,18.3897906459,78.56,41.5545,-6.414,42.0465916128,23.5545,-6.414,24.4121663572,18.0,0.0,18.0,66.34
2022-02-12 03:30:00,36.7155,-1.7055,36.7550904026,25.3755,-6.2755,26.1399674923,11.34,4.57,12.2262218203,78.72,36.8155,-6.2755,37.3465251463,25.3755,-6.2755,26.1399674923,11.44,0.0,11.44,66.48
2022-02-12 04:00:00,34.6285,-1.6335000000000002,34.6670064254,26.3185,-8.1635,27.5555107828,8.31,6.53,10.5686801447,78.5,34.7185,-8.1635,35.6653469701,26.3185,-8.1635,27.5555107828,8.4,0.0,8.4,66.29
2022-02-12 04:30:00,40.7,-1.706,40.7357390506,25.59,-8.356,26.9197109197,15.11,6.65,16.5086219897,78.93,40.94,-8.356,41.784044036,25.59,-8.356,26.9197109197,15.35,0.0,15.35,66.65
2022-02-12 05:00:00,39.059,-1.8745,39.1039541639,23.269,-7.8145,24.5461355665,15.79,5.94,16.8703200918,78.89,39.239,-7.8145,40.0095679963,23.269,-7.8145,24.5461355665,15.97,0.0,15.97,66.65
2022-02-12 05:30:00,41.242,-1.729,41.2782267667,25.382,-9.259,27.018049615,15.86,7.53,17.5567793174,78.95,41.392,-9.259,42.4149354002,25.382,-9.259,27.018049615,16.01,0.0,16.01,66.65
2022-02-12 06:00:00,40.4485,-2.2675,40.5120069671,20.0985,-7.7075,21.5256883397,20.35,5.44,21.0645697796,78.95,40.7185,-7.7075,41.4415467677,20.0985,-7.7075,21.5256883397,20.62,0.0,20.62,66.71
2022-02-12 06:30:00,31.1895,-2.1695,31.2648627136,22.1995,-5.9995,22.9959083426,8.99,3.83,9.7718473177,78.87,31.2395,-5.9995,31.8103813322,22.1995,-5.9995,22.9959083426,9.04,0.0,9.04,66.6
2022-02-12 07:00:00,41.0535,-1.9115000000000002,41.0979767689,24.3135,-6.7315000000000005,25.2281464737,16.74,4.82,17.4201033292,78.87,41.2735,-6.7315000000000005,41.8188342078,24.3135,-6.7315000000000005,25.2281464737,16.96,0.0,16.96,66.6
2022-02-12 07:30:00,35.67,-1.536,35.7030558356,26.21,-6.436,26.9886308656,9.46,4.9,10.6537129678,78.42,35.81,-6.436,36.3837628071,26.21,-6.436,26.9886308656,9.6,0.0,9.6,66.24
2022-02-12 08:00:00,29.451,-1.1545,29.473619921,28.641,-4.1145,28.935030521,0.81,2.96,3.0688271375,78.32,29.391,-4.1145,29.6776008338,28.641,-4.1145,28.935030521,0.75,0.0,0.75,66.18
2022-02-12 08:30:00,44.9595,-1.794,44.9952783773,20.6595,-4.264,21.0949433811,24.3,2.47,24.4252103369,77.79,45.2995,-4.264,45.4997406174,20.6595,-4.264,21.0949433811,24.64,0.0,24.64,65.74
2022-02-12 09:00:00,45.361,-2.1325,45.4110986131,15.341,-1.9825,15.4685677181,30.02,-0.15,30.0203747478,77.68,45.721,-1.9825,45.7639612277,15.341,-1.9825,15.4685677181,30.38,0.0,30.38,65.68
2022-02-12 09:30:00,46.336,-2.08,46.3826615881,15.146,-3.63,15.5749226643,31.19,1.55,31.2284901973,77.49,46.706,-3.63,46.846849798,15.146,-3.63,15.5749226643,31.56,0.0,31.56,65.53
2022-02-12 10:00:00,33.731,-1.8519999999999999,33.7818037559,18.111,-2.762,18.3203975121,15.62,0.91,15.6464852283,77.63,33.871,-2.762,33.9834266224,18.111,-2.762,18.3203975121,15.76,0.0,15.76,65.65
2022-02-12 10:30:00,31.1395,-1.1915,31.1622870229,25.0695,-3.8015,25.3560886672,6.07,2.61,6.6073443985,77.77,31.1795,-3.8015,31.4103903589,25.0695,-3.8015,25.3560886672,6.11,0.0,6.11,65.76
2022-02-12 11:00:00,30.517,-1.441,30.5510027659,23.567,-3.161,23.7780447051,6.95,1.72,7.1596717802,77.59,30.607,-3.161,30.7697963919,23.567,-3.161,23.7780447051,7.04,0.0,7.04,65.61
2022-02-12 11:30:00,27.7775,-1.5895000000000001,27.8229404718,21.7175,-2.6395,21.8773116836,6.06,1.05,6.150292676,77.89,27.8175,-2.6395,27.942445607,21.7175,-2.6395,21.8773116836,6.1,0.0,6.1,65.86
2022-02-12 12:00:00,32.664,-1.6545,32.705875103,19.894,-2.9245,20.107807843,12.77,1.27,12.8329965324,77.99,32.864,-2.9245,32.9938660398,19.894,-2.9245,20.107807843,12.97,0.0,12.97,65.93
2022-02-12 12:30:00,37.689,-1.7225000000000001,37.7283411675,18.279,-2.8625,18.5017768674,19.41,1.1400000000000001,19.4434487682,78.22,37.859,-2.8625,37.9670618728,18.279,-2.8625,18.5017768674,19.58,0.0,19.58,66.14
2022-02-12 13:00:00,42.387,-2.014,42.4348201952,16.617,-4.754,17.2836687367,25.77,2.74,25.9152561245,78.26,42.687,-4.754,42.9509078484,16.617,-4.754,17.2836687367,26.07,0.0,26.07,66.18
2022-02-12 13:30:00,41.8135,-1.897,41.8565095445,17.4135,-4.947,18.1025631127,24.4,3.05,24.5898861323,78.58,42.1635,-4.947,42.4527212467,17.4135,-4.947,18.1025631127,24.75,0.0,24.75,66.42
2022-02-12 14:00:00,44.3145,-1.959,44.3577793769,18.2945,-5.759,19.1795414765,26.02,3.8,26.2960149072,78.42,44.6645,-5.759,45.0342496468,18.2945,-5.759,19.1795414765,26.37,0.0,26.37,66.27
2022-02-12 14:30:00,28.947,-1.593,28.9907995405,20.427,-3.643,20.7493078921,8.52,2.05,8.7631558242,78.65,28.927,-3.643,29.1554931016,20.427,-3.643,20.7493078921,8.5,0.0,8.5,66.48
2022-02-12 15:00:00,26.8655,-1.6405,26.9155406875,21.4755,-3.3205,21.7306884497,5.39,1.6800000000000002,5.6457506144,78.53,26.9355,-3.3205,27.1393972022,21.4755,-3.3205,21.7306884497,5.46,0.0,5.46,66.35
2022-02-12 15:30:00,45.214,-1.8945,45.2536730692,18.814,-4.1945,19.275902735,26.4,2.3,26.5,78.36,45.564,-4.1945,45.7566599114,18.814,-4.1945,19.275902735,26.75,0.0,26.75,66.22
2022-02-12 16:00:00,40.7305,-1.952,40.7772477523,16.6705,-2.832,16.909340444,24.06,0.88,24.0760877221,77.98,40.9705,-2.832,41.0682613979,16.6705,-2.832,16.909340444,24.3,0.0,24.3,65.96
2022-02-12 16:30:00,26.9845,-1.7555,27.0415424948,18.6545,-1.3955,18.7066242412,8.33,-0.36,8.3377754827,78.09,27.1245,-1.3955,27.1603740862,18.6545,-1.3955,18.7066242412,8.47,0.0,8.47,66.05
2022-02-12 17:00:00,43.3085,-1.4315,43.3321516256,21.7885,-2.1415,21.8934865771,21.52,0.71,21.5317091751,78.2,43.5685,-2.1415,43.6210982725,21.7885,-2.1415,21.8934865771,21.78,0.0,21.78,66.13
2022-02-12 17:30:00,30.4875,-1.3625,30.5179301805,24.2975,-0.4625,24.3019014174,6.19,-0.9,6.2550859307,77.5,30.4575,-0.4625,30.4610113506,24.2975,-0.4625,24.3019014174,6.16,0.0,6.16,65.56
2022-02-12 18:00:00,44.2945,-0.6755,44.2996504557,27.2345,-4.0655,27.5362720879,17.06,3.39,17.3935534035,77.28,44.2445,-4.0655,44.4308909488,27.2345,-4.0655,27.5362720879,17.01,0.0,17.01,65.37
2022-02-12 18:30:00,46.493,-0.6065,46.4969557202,24.723,-4.5965,25.1466606381,21.77,3.99,22.1326229806,77.6,46.333,-4.5965,46.5604413773,24.723,-4.5965,25.1466606381,21.61,0.0,21.61,65.64
2022-02-12 19:00:00,49.501,-1.001,49.5111199833,22.771,-5.281,23.3753588636,26.73,4.28,27.0704876203,77.96,49.351,-5.281,49.6327529158,22.771,-5.281,23.3753588636,26.58,0.0,26.58,65.95
2022-02-12 19:30:00,43.0245,-1.027,43.0367555614,22.2045,-5.667,22.9162542587,20.82,4.64,21.3307758884,78.04,42.8945,-5.667,43.2672280052,22.2045,-5.667,22.9162542587,20.69,0.0,20.69,66.01
