Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-12 20:00:00,39.636,-0.8365,39.644825996,24.096,-5.5565,24.7283624256,15.54,4.72,16.2409975063,78.46,39.406,-5.5565,39.795823,24.096,-5.5565,24.7283624256,15.31,0.0,15.31,66.36
2022-02-12 20:30:00,33.483,-0.733,33.4910223493,25.223,-4.883,25.6913101651,8.26,4.15,9.2439223277,78.46,33.393,-4.883,33.7481279184,25.223,-4.883,25.6913101651,8.17,0.0,8.17,66.36
2022-02-12 21:00:00,41.8625,-0.6355000000000001,41.867323374,26.3725,-6.1255,27.0745361271,15.49,5.49,16.4341169522,78.46,41.7725,-6.1255,42.2192314769,26.3725,-6.1255,27.0745361271,15.4,0.0,15.4,66.36
2022-02-12 21:30:00,27.2355,-0.965,27.2525904319,25.8255,-3.8449999999999998,26.1101603835,1.4100000000000001,2.88,3.206633749,78.5,27.1055,-3.8449999999999998,27.376854371,25.8255,-3.8449999999999998,26.1101603835,1.28,0.0,1.28,66.41
2022-02-12 22:00:00,28.789,-1.4495,28.8254674073,25.789,-1.2595,25.819737823,3.0,-0.19,3.0060106454,78.58,28.879,-1.2595,28.9064522425,25.789,-1.2595,25.819737823,3.09,0.0,3.09,66.44
2022-02-12 22:30:00,41.82,-1.604,41.8507492884,24.5,-3.294,24.720445708,17.32,1.69,17.4022556009,77.98,41.97,-3.294,42.0990657379,24.5,-3.294,24.720445708,17.47,0.0,17.47,65.92
2022-02-12 23:00:00,47.543,-1.7325,47.5745562801,24.883,-4.5925,25.3032556255,22.66,2.86,22.8397723281,77.81,47.793,-4.5925,48.013143047,24.883,-4.5925,25.3032556255,22.91,0.0,22.91,65.78
2022-02-12 23:30:00,43.9225,-1.6555,43.9536879738,24.9325,-3.4455,25.1694462891,18.99,1.79,19.0741762601,78.28,44.0625,-3.4455,44.1970064201,24.9325,-3.4455,25.1694462891,19.13,0.0,19.13,66.16
2022-02-13 00:00:00,38.963,-1.6905000000000001,38.9996558863,24.693,-2.8705,24.8592843672,14.27,1.18,14.3187045503,78.07,39.173,-2.8705,39.2780307456,24.693,-2.8705,24.8592843672,14.48,0.0,14.48,65.96
2022-02-13 00:30:00,48.0165,-1.517,48.0404575462,25.8565,-4.507,26.2463643435,22.16,2.99,22.3608072305,78.14,48.2265,-4.507,48.4366426505,25.8565,-4.507,26.2463643435,22.37,0.0,22.37,66.0
2022-02-13 01:00:00,42.1225,-1.339,42.1437768508,28.3325,-4.659,28.713008154,13.79,3.32,14.1840227016,77.88,42.2425,-4.659,42.4986480638,28.3325,-4.659,28.713008154,13.91,0.0,13.91,65.79
2022-02-13 01:30:00,33.3115,-1.6305,33.3513802188,26.1215,-4.4205,26.492896831,7.19,2.79,7.7123407601,77.59,33.3315,-4.4205,33.623350703,26.1215,-4.4205,26.492896831,7.21,0.0,7.21,65.53
2022-02-13 02:00:00,27.572,-1.8130000000000002,27.6315427184,23.102,-2.863,23.2787279077,4.47,1.05,4.5916663642,77.87,27.612,-2.863,27.760030853700002,23.102,-2.863,23.2787279077,4.51,0.0,4.51,65.77
2022-02-13 02:30:00,35.5905,-2.142,35.6548994424,19.6205,-4.042,20.0325181705,15.97,1.9,16.0826272729,78.16,35.7005,-4.042,35.9285883977,19.6205,-4.042,20.0325181705,16.08,0.0,16.08,66.01
2022-02-13 03:00:00,40.1715,-2.187,40.2309878234,18.5515,-4.417,19.0700823609,21.62,2.23,21.7347026665,78.28,40.3915,-4.417,40.6322920994,18.5515,-4.417,19.0700823609,21.84,0.0,21.84,66.13
2022-02-13 03:30:00,42.2705,-1.792,42.3084676424,23.1305,-5.682,23.8181685746,19.14,3.89,19.5313005199,78.19,42.5005,-5.682,42.8786383208,23.1305,-5.682,23.8181685746,19.37,0.0,19.37,66.06
2022-02-13 04:00:00,39.522,-2.091,39.5772758663,21.532,-5.691,22.2713830958,17.99,3.6,18.346664547,78.14,39.712,-5.691,40.1177071254,21.532,-5.691,22.2713830958,18.18,0.0,18.18,66.03
2022-02-13 04:30:00,35.5475,-1.9515,35.60102679,23.6975,-5.6015,24.3505299429,11.85,3.65,12.3993951465,78.32,35.6175,-5.6015,36.0552785109,23.6975,-5.6015,24.3505299429,11.92,0.0,11.92,66.17
2022-02-13 05:00:00,39.2345,-2.2325,39.2979649155,20.7445,-5.1125,21.3652038722,18.49,2.88,18.7129500614,77.99,39.4145,-5.1125,39.744691048,20.7445,-5.1125,21.3652038722,18.67,0.0,18.67,65.89
2022-02-13 05:30:00,37.668,-2.2025,37.7323366657,22.358,-5.2125,22.9575765326,15.31,3.01,15.6030830287,78.22,37.778,-5.2125,38.1359074922,22.358,-5.2125,22.9575765326,15.42,0.0,15.42,66.09
2022-02-13 06:00:00,24.0305,-2.096,24.1217359709,23.4005,-4.236,23.7808136162,0.63,2.14,2.2308070289,78.18,24.0905,-4.236,24.4600876174,23.4005,-4.236,23.7808136162,0.6900000000000001,0.0,0.6900000000000001,66.05
2022-02-13 06:30:00,31.985500000000002,-1.7045,32.0308840106,26.6855,-5.0645,27.161831133,5.3,3.36,6.2753167251,78.66,32.0355,-5.0645,32.4333535192,26.6855,-5.0645,27.161831133,5.35,0.0,5.35,66.46
2022-02-13 07:00:00,44.4475,-1.3405,44.4677095936,28.3475,-6.5005,29.0832813915,16.1,5.16,16.9066732387,78.07,44.5675,-6.5005,45.0390781045,28.3475,-6.5005,29.0832813915,16.22,0.0,16.22,65.98
2022-02-13 07:30:00,34.212,-1.2565,34.2350658865,30.062,-5.1965,30.5078261476,4.15,3.94,5.7224208164,77.84,34.262,-5.1965,34.6538346543,30.062,-5.1965,30.5078261476,4.2,0.0,4.2,65.79
2022-02-13 08:00:00,33.735,-1.07,33.7519647576,31.115,-5.14,31.5366901402,2.62,4.07,4.8403822163,77.89,33.735,-5.14,34.1243289311,31.115,-5.14,31.5366901402,2.62,0.0,2.62,65.85
2022-02-13 08:30:00,27.277,-1.168,27.3019954033,30.087,-2.408,30.1832077984,-2.81,1.24,3.0714328904,77.39,27.257,-2.408,27.3631597773,30.087,-2.408,30.1832077984,-2.83,0.0,2.83,65.43
2022-02-13 09:00:00,37.6645,-1.289,37.6865504026,28.924500000000002,-3.329,29.115441629,8.74,2.04,8.9749206125,76.98,37.6945,-3.329,37.8412152454,28.924500000000002,-3.329,29.115441629,8.77,0.0,8.77,65.08
2022-02-13 09:30:00,44.553,-0.6975,44.5584595251,31.173,-9.1675,32.4930605707,13.38,8.47,15.8355707191,76.93,44.433,-9.1675,45.3688719856,31.173,-9.1675,32.4930605707,13.26,0.0,13.26,65.08
2022-02-13 10:00:00,42.9425,-0.054,42.9425339524,33.3025,-8.594,34.3935072688,9.64,8.54,12.8787111156,78.37,42.8925,-8.594,43.7449813379,33.3025,-8.594,34.3935072688,9.59,0.0,9.59,66.27
2022-02-13 10:30:00,32.6815,-0.0755,32.681587209,33.3315,-8.0055,34.2793950136,-0.65,7.93,7.956594749,78.37,32.6215,-8.0055,33.5894372162,33.3315,-8.0055,34.2793950136,-0.71,0.0,0.71,66.27
2022-02-13 11:00:00,43.158,-0.082,43.1580778997,32.938,-9.922,34.3999698837,10.22,9.84,14.1871068227,78.52,42.988,-9.922,44.1181847768,32.938,-9.922,34.3999698837,10.05,0.0,10.05,66.38
2022-02-13 11:30:00,39.374,-0.381,39.375843318,29.464,-8.561,30.6825360262,9.91,8.18,12.8499221788,78.43,39.304,-8.561,40.225553284,29.464,-8.561,30.6825360262,9.84,0.0,9.84,66.32
2022-02-13 12:00:00,41.8355,-0.6175,41.840056961,25.9655,-8.0675,27.1899199429,15.87,7.45,17.5316684888,78.43,41.6555,-8.0675,42.4295325982,25.9655,-8.0675,27.1899199429,15.69,0.0,15.69,66.32
2022-02-13 12:30:00,40.15,-0.966,40.1616191905,22.08,-7.836,23.4292401925,18.07,6.87,19.331885578,78.37,39.98,-7.836,40.7406835485,22.08,-7.836,23.4292401925,17.9,0.0,17.9,66.32
2022-02-13 13:00:00,43.731,-0.7865000000000001,43.7380720111,21.651,-8.6465,23.3136818896,22.08,7.86,23.4372779989,78.5,43.581,-8.6465,44.4304571578,21.651,-8.6465,23.3136818896,21.93,0.0,21.93,66.41
2022-02-13 13:30:00,42.815,-0.9015000000000001,42.8244898072,19.575,-8.3815,21.2938997661,23.24,7.48,24.41409429,78.41,42.565,-8.3815,43.382355483,19.575,-8.3815,21.2938997661,22.99,0.0,22.99,66.32
2022-02-13 14:00:00,39.2325,-0.9895,39.2449763218,14.6925,-8.2795,16.864746559,24.54,7.29,25.5999160155,78.54,39.0225,-8.2795,39.8911722879,14.6925,-8.2795,16.864746559,24.33,0.0,24.33,66.43
2022-02-13 14:30:00,40.502,-1.214,40.5201900292,12.792,-7.944,15.0579679904,27.71,6.73,28.515557157499998,78.82,40.312,-7.944,41.0872788099,12.792,-7.944,15.0579679904,27.52,0.0,27.52,66.67
2022-02-13 15:00:00,35.089,-1.147,35.1077417388,14.999,-7.587,16.8087051851,20.09,6.44,21.0969594966,78.93,34.899,-7.587,35.714181637,14.999,-7.587,16.8087051851,19.9,0.0,19.9,66.78
2022-02-13 15:30:00,37.2575,-1.084,37.2732660529,15.2375,-7.374,16.928002902,22.02,6.29,22.9007532627,79.04,37.1075,-7.374,37.8330864753,15.2375,-7.374,16.928002902,21.87,0.0,21.87,66.87
2022-02-13 16:00:00,38.4835,-0.992,38.4962834083,18.4235,-8.242,20.183060131,20.06,7.25,21.3299343646,79.24,38.3135,-8.242,39.1899840042,18.4235,-8.242,20.183060131,19.89,0.0,19.89,67.04
2022-02-13 16:30:00,46.154,-0.29350000000000004,46.1549331952,25.874,-9.0335,27.4056198297,20.28,8.74,22.0831610056,79.17,45.944,-9.0335,46.8236613076,25.874,-9.0335,27.4056198297,20.07,0.0,20.07,66.98
2022-02-13 17:00:00,46.6855,-0.4565,46.68773182,23.7455,-7.4865,24.8977198253,22.94,7.03,23.9930093986,78.75,46.5355,-7.4865,47.1338566478,23.7455,-7.4865,24.8977198253,22.79,0.0,22.79,66.61
2022-02-13 17:30:00,33.3425,-0.88,33.3541107849,20.5925,-5.26,21.2536739471,12.75,4.38,13.4813537896,78.7,33.2525,-5.26,33.665952478,20.5925,-5.26,21.2536739471,12.66,0.0,12.66,66.57
2022-02-13 18:00:00,26.856,-1.0965,26.8783751043,16.606,-3.4165,16.9538110244,10.25,2.32,10.5092768543,78.7,26.746,-3.4165,26.9633267282,16.606,-3.4165,16.9538110244,10.14,0.0,10.14,66.57
2022-02-13 18:30:00,33.8805,-1.367,33.9080664334,10.3405,-3.697,10.9815185312,23.54,2.33,23.6550311773,78.85,33.6605,-3.697,33.8629158409,10.3405,-3.697,10.9815185312,23.32,0.0,23.32,66.68
2022-02-13 19:00:00,32.249,-1.4245,32.2804461129,8.609,-4.0145,9.4990047505,23.64,2.59,23.7814570622,78.69,32.029,-4.0145,32.279607359,8.609,-4.0145,9.4990047505,23.42,0.0,23.42,66.57
2022-02-13 19:30:00,39.4875,-1.553,39.5180270921,7.2575,-5.323,9.000313064,32.23,3.77,32.44974268,79.17,39.3075,-5.323,39.6662814649,7.2575,-5.323,9.000313064,32.05,0.0,32.05,66.96
2022-02-13 20:00:00,37.1265,-1.4815,37.1560472131,6.2665,-5.1715,8.1248651989,30.86,3.69,31.0798278631,79.12,36.8365,-5.1715,37.1977438093,6.2665,-5.1715,8.1248651989,30.57,0.0,30.57,66.96
2022-02-13 20:30:00,47.3915,-1.5695000000000001,47.4174820346,6.9215,-4.9395,8.5032830424,40.47,3.37,40.6100701797,79.29,47.1315,-4.9395,47.3896291661,6.9215,-4.9395,8.5032830424,40.21,0.0,40.21,67.08
2022-02-13 21:00:00,43.071,-1.58,43.0999703132,8.521,-4.42,9.5991583485,34.55,2.84,34.6665270831,78.77,42.821,-4.42,43.0485126456,8.521,-4.42,9.5991583485,34.3,0.0,34.3,66.64
2022-02-13 21:30:00,48.3785,-1.6600000000000001,48.4069712154,8.5585,-6.05,10.4809552165,39.82,4.39,40.0612593412,78.69,48.1285,-6.05,48.507267623,8.5585,-6.05,10.4809552165,39.57,0.0,39.57,66.58
2022-02-13 22:00:00,42.6645,-1.603,42.6946035144,10.9645,-6.643,12.8198950561,31.7,5.04,32.0981557103,78.85,42.4645,-6.643,42.9809633355,10.9645,-6.643,12.8198950561,31.5,0.0,31.5,66.72
2022-02-13 22:30:00,39.2855,-2.2145,39.3478655139,13.2555,-1.0745,13.298978551,26.03,-1.1400000000000001,26.0549515448,79.22,39.5355,-1.0745,39.550098742,13.2555,-1.0745,13.298978551,26.28,0.0,26.28,67.02
2022-02-13 23:00:00,39.3865,-2.1535,39.445328551,13.8665,-1.1335,13.9127511478,25.52,-1.02,25.5403758782,77.44,39.6765,-1.1335,39.6926879223,13.8665,-1.1335,13.9127511478,25.81,0.0,25.81,65.51
2022-02-13 23:30:00,34.6865,-2.2475,34.7592367364,13.7965,-1.8175,13.9157004315,20.89,-0.43,20.8944250938,77.71,34.8665,-1.8175,34.9138386389,13.7965,-1.8175,13.9157004315,21.07,0.0,21.07,65.69
2022-02-14 00:00:00,36.997,-2.263,37.0661459826,14.767,-2.643,15.0016578417,22.23,0.38,22.233247626,77.95,37.197,-2.643,37.2907797988,14.767,-2.643,15.0016578417,22.43,0.0,22.43,65.86
2022-02-14 00:30:00,36.289,-2.163,36.3534054801,15.119,-2.253,15.285946814,21.17,0.09,21.1701913076,78.16,36.519,-2.253,36.5884321883,15.119,-2.253,15.285946814,21.4,0.0,21.4,66.03
2022-02-14 01:00:00,37.319,-2.2265,37.3853589424,13.249,-1.4765000000000001,13.3310184626,24.07,-0.75,24.081681835,77.97,37.569,-1.4765000000000001,37.5980027827,13.249,-1.4765000000000001,13.3310184626,24.32,0.0,24.32,65.88
2022-02-14 01:30:00,31.285,-2.27,31.3672460538,13.675,-1.65,13.7741832789,17.61,-0.62,17.6209108732,77.44,31.465,-1.65,31.5082326543,13.675,-1.65,13.7741832789,17.79,0.0,17.79,65.44
2022-02-14 02:00:00,33.9535,-2.1435,34.0210927882,16.4935,-1.4635,16.5583022831,17.46,-0.68,17.4732366778,77.81,34.1135,-1.4635,34.1448783055,16.4935,-1.4635,16.5583022831,17.62,0.0,17.62,65.73
2022-02-14 02:30:00,38.893,-1.919,38.9403134297,18.423,-2.219,18.5561550435,20.47,0.30000000000000004,20.472198221,77.77,39.123,-2.219,39.1858787065,18.423,-2.219,18.5561550435,20.7,0.0,20.7,65.69
2022-02-14 03:00:00,34.0675,-1.971,34.1244691863,18.7775,-2.261,18.9131337237,15.29,0.29,15.2927499162,77.95,34.2375,-2.261,34.3120755311,18.7775,-2.261,18.9131337237,15.46,0.0,15.46,65.85
2022-02-14 03:30:00,45.5115,-2.2345,45.5663211429,14.1315,-2.8945,14.4248889944,31.38,0.66,31.3869399592,78.11,45.7715,-2.8945,45.862929938,14.1315,-2.8945,14.4248889944,31.64,0.0,31.64,65.97
2022-02-14 04:00:00,41.757,-2.4325,41.8277910635,12.997,-2.4925,13.2338416663,28.76,0.06,28.7600625869,78.06,42.047,-2.4925,42.1208115455,12.997,-2.4925,13.2338416663,29.05,0.0,29.05,65.97
2022-02-14 04:30:00,42.7905,-2.455,42.8608669447,13.0305,-3.165,13.4093681898,29.76,0.71,29.7684682172,78.22,43.1105,-3.165,43.2265246724,13.0305,-3.165,13.4093681898,30.08,0.0,30.08,66.08
2022-02-14 05:00:00,32.8795,-2.3715,32.9649136583,14.1895,-1.9415,14.3217084351,18.69,-0.43,18.6949458411,78.3,33.0895,-1.9415,33.1464090438,14.1895,-1.9415,14.3217084351,18.9,0.0,18.9,66.15
2022-02-14 05:30:00,34.6905,-2.5324999999999998,34.7828168281,14.2505,-2.7325,14.5101104923,20.44,0.2,20.4409784502,78.36,34.9005,-2.7325,35.0073057589,14.2505,-2.7325,14.5101104923,20.65,0.0,20.65,66.19
2022-02-14 06:00:00,41.247,-2.4065,41.3171423413,14.867,-2.9165,15.1503683536,26.38,0.51,26.3849294106,78.22,41.477,-2.9165,41.5794119878,14.867,-2.9165,15.1503683536,26.61,0.0,26.61,66.06
2022-02-14 06:30:00,32.761,-2.2505,32.8382074914,16.011,-1.4805000000000001,16.0793035064,16.75,-0.77,16.767689167,77.78,32.951,-1.4805000000000001,32.9842429237,16.011,-1.4805000000000001,16.0793035064,16.94,0.0,16.94,65.72
2022-02-14 07:00:00,25.033,-2.262,25.1349902128,15.933,0.9480000000000001,15.9611776821,9.1,-3.21,9.649564757,77.72,25.123,0.9480000000000001,25.1408797181,15.933,0.9480000000000001,15.9611776821,9.19,0.0,9.19,65.69
2022-02-14 07:30:00,29.6565,-2.154,29.7346213739,14.0565,0.846,14.0819355293,15.6,-3.0,15.8858427538,77.67,29.7865,0.846,29.7985116784,14.0565,0.846,14.0819355293,15.73,0.0,15.73,65.69
2022-02-14 08:00:00,35.759,-2.097,35.820433972800004,11.939,-2.417,12.1811990379,23.82,0.32,23.8221493573,77.29,35.709,-2.417,35.7907050783,11.939,-2.417,12.1811990379,23.77,0.0,23.77,65.38
2022-02-14 08:30:00,28.271,-1.9475,28.3379991751,10.051,-4.3675,10.9589076668,18.22,2.42,18.3800108814,78.04,28.291,-4.3675,28.6261373093,10.051,-4.3675,10.9589076668,18.24,0.0,18.24,66.03
2022-02-14 09:00:00,36.955,-1.9575,37.0068079041,14.355,-4.1075,14.931094442500001,22.6,2.15,22.7020373535,78.99,37.195,-4.1075,37.4211114379,14.355,-4.1075,14.931094442500001,22.84,0.0,22.84,66.82
2022-02-14 09:30:00,36.212,-1.6475,36.2494579304,16.682,-3.9375,17.1403917764,19.53,2.29,19.663799226000002,78.2,36.482,-3.9375,36.6938718351,16.682,-3.9375,17.1403917764,19.8,0.0,19.8,66.17
2022-02-14 10:00:00,31.1325,-1.5955,31.1733568372,17.0125,-3.3955,17.34804244,14.12,1.8,14.2342685095,78.09,31.2925,-3.3955,31.4761810978,17.0125,-3.3955,17.34804244,14.28,0.0,14.28,66.07
2022-02-14 10:30:00,32.6175,-1.659,32.6596629996,17.2375,-2.699,17.4475215217,15.38,1.04,15.4151224452,78.24,32.7775,-2.699,32.8884342475,17.2375,-2.699,17.4475215217,15.54,0.0,15.54,66.2
2022-02-14 11:00:00,38.155,-1.677,38.1918362219,16.215,-2.487,16.4046150214,21.94,0.81,21.9549470507,78.16,38.375,-2.487,38.4555040794,16.215,-2.487,16.4046150214,22.16,0.0,22.16,66.13
2022-02-14 11:30:00,39.3525,-1.7845,39.3929396783,14.5125,-2.7545,14.7715918743,24.84,0.97,24.8589319964,78.16,39.6525,-2.7545,39.7480568896,14.5125,-2.7545,14.7715918743,25.14,0.0,25.14,66.13
2022-02-14 12:00:00,36.245,-1.917,36.295659713,10.935,-3.167,11.3843802642,25.31,1.25,25.3408484467,77.98,36.555,-3.167,36.6919325465,10.935,-3.167,11.3843802642,25.62,0.0,25.62,66.0
2022-02-14 12:30:00,32.666,-1.5305,32.7018346007,17.606,-3.6405000000000003,17.9784447673,15.06,2.11,15.2070937394,78.17,32.796,-3.6405000000000003,32.9974371164,17.606,-3.6405000000000003,17.9784447673,15.19,0.0,15.19,66.16
2022-02-14 13:00:00,49.426,-1.7355,49.4564600052,17.016,-4.8855,17.7034563363,32.41,3.15,32.5627179455,78.33,49.796,-4.8855,50.035084953,17.016,-4.8855,17.7034563363,32.78,0.0,32.78,66.28
2022-02-14 13:30:00,44.629,-1.6975,44.661271223,17.369,-4.3975,17.9170356714,27.26,2.7,27.3933860631,78.17,44.939,-4.3975,45.1536457803,17.369,-4.3975,17.9170356714,27.57,0.0,27.57,66.15
2022-02-14 14:00:00,38.7135,-1.7605,38.7535087766,16.2335,-3.8805,16.690859849,22.48,2.12,22.5797431341,78.12,38.9735,-3.8805,39.166209703,16.2335,-3.8805,16.690859849,22.74,0.0,22.74,66.11
2022-02-14 14:30:00,38.4355,-1.629,38.4700052151,17.1255,-4.039,17.5953480003,21.31,2.41,21.4458434201,78.05,38.6855,-4.039,38.895776522,17.1255,-4.039,17.5953480003,21.56,0.0,21.56,66.06
2022-02-14 15:00:00,36.607,-1.6800000000000002,36.6455297274,16.497,-4.94,17.2207609878,20.11,3.26,20.3725231623,78.13,36.827,-4.94,37.1568503644,16.497,-4.94,17.2207609878,20.33,0.0,20.33,66.12
2022-02-14 15:30:00,33.129,-1.3900000000000001,33.1581474302,20.009,-5.09,20.6462631244,13.12,3.7,13.6317423685,78.76,33.239,-5.09,33.6264660796,20.009,-5.09,20.6462631244,13.23,0.0,13.23,66.64
2022-02-14 16:00:00,38.44,-1.63,38.4745435321,17.49,-5.22,18.2523560123,20.95,3.59,21.255366381199998,78.76,38.67,-5.22,39.0207291065,17.49,-5.22,18.2523560123,21.18,0.0,21.18,66.64
2022-02-14 16:30:00,32.2035,-1.699,32.2482869816,18.0135,-4.359,18.5334039844,14.19,2.66,14.4371638489,78.64,32.3335,-4.359,32.6260034827,18.0135,-4.359,18.5334039844,14.32,0.0,14.32,66.55
2022-02-14 17:00:00,43.5415,-1.5935000000000001,43.5706491173,17.1715,-3.3135,17.4882730565,26.37,1.72,26.4260345114,78.89,43.8215,-3.3135,43.946594231,17.1715,-3.3135,17.4882730565,26.65,0.0,26.65,66.71
2022-02-14 17:30:00,47.756,-1.5590000000000002,47.7814400892,17.306,-3.549,17.6661551278,30.45,1.99,30.5149569883,77.94,48.106,-3.549,48.2367353477,17.306,-3.549,17.6661551278,30.8,0.0,30.8,65.91
2022-02-14 18:00:00,45.667,-1.862,45.7049442949,12.497,-1.682,12.609684096,33.17,-0.18,33.1704883895,77.67,46.087,-1.682,46.1176830836,12.497,-1.682,12.609684096,33.59,0.0,33.59,65.68
2022-02-14 18:30:00,47.8615,-1.8765,47.8982717277,8.8315,-2.1065,9.0792474633,39.03,0.23,39.0306776779,77.45,48.3015,-2.1065,48.3474119731,8.8315,-2.1065,9.0792474633,39.47,0.0,39.47,65.49
2022-02-14 19:00:00,46.3585,-1.8565,46.3956583583,11.3185,-1.7965,11.4601856224,35.04,-0.06,35.0400513698,77.61,46.7585,-1.7965,46.7929987765,11.3185,-1.7965,11.4601856224,35.44,0.0,35.44,65.63
2022-02-14 19:30:00,45.045,-2.0285,45.0906513287,8.265,-1.5485,8.4088095025,36.78,-0.48,36.7831320037,77.65,45.505,-1.5485,45.5313395064,8.265,-1.5485,8.4088095025,37.24,0.0,37.24,65.63
2022-02-14 20:00:00,39.721,-1.971,39.7698715361,7.011,-1.071,7.0923312105,32.71,-0.9,32.7223791922,77.84,40.071,-1.071,40.0853100524,7.011,-1.071,7.0923312105,33.06,0.0,33.06,65.81
2022-02-14 20:30:00,47.533,-2.096,47.5791898313,6.913,-2.826,7.4683227702,40.62,0.73,40.626559047,77.94,48.033,-2.826,48.1160614037,6.913,-2.826,7.4683227702,41.12,0.0,41.12,65.89
2022-02-14 21:00:00,40.587,-2.1495,40.643879234799996,5.917,-3.2395,6.7457578707,34.67,1.09,34.6871301782,78.08,41.027,-3.2395,41.1546970497,5.917,-3.2395,6.7457578707,35.11,0.0,35.11,66.02
2022-02-14 21:30:00,36.9685,-2.194,37.0335473355,7.6585,-3.9939999999999998,8.6373988127,29.31,1.8,29.3652192227,78.34,37.3185,-3.9939999999999998,37.5316197126,7.6585,-3.9939999999999998,8.6373988127,29.66,0.0,29.66,66.23
2022-02-14 22:00:00,41.508,-2.2805,41.5705995176,8.858,-1.9805000000000001,9.0767033801,32.65,-0.30000000000000004,32.6513782251,78.68,41.868,-1.9805000000000001,41.914816047,8.858,-1.9805000000000001,9.0767033801,33.01,0.0,33.01,66.52
2022-02-14 22:30:00,43.1655,-2.324,43.2280159879,6.4755,-1.004,6.5528708403,36.69,-1.32,36.713737211,78.08,43.6355,-1.004,43.6470488836,6.4755,-1.004,6.5528708403,37.16,0.0,37.16,66.02
2022-02-14 23:00:00,31.3635,-2.472,31.4607678903,8.9335,-1.3719999999999999,9.0382413251,22.43,-1.1,22.4569566059,78.32,31.6335,-1.3719999999999999,31.663239036,8.9335,-1.3719999999999999,9.0382413251,22.7,0.0,22.7,66.22
2022-02-14 23:30:00,30.2,-2.643,30.3154325221,8.78,-3.063,9.29894451,21.42,0.42,21.4241172514,78.96,30.4,-3.063,30.5539190449,8.78,-3.063,9.29894451,21.62,0.0,21.62,66.76
2022-02-15 00:00:00,40.742,-2.5945,40.8245268711,5.612,-2.6745,6.2167108868,35.13,0.08,35.1300910901,79.28,41.202,-2.6745,41.2887121893,5.612,-2.6745,6.2167108868,35.59,0.0,35.59,67.03
2022-02-15 00:30:00,34.882,-2.5885,34.9779109761,6.982,-1.9585,7.251485796,27.9,-0.63,27.9071119968,78.82,35.192,-1.9585,35.2464549459,6.982,-1.9585,7.251485796,28.21,0.0,28.21,66.63
2022-02-15 01:00:00,22.782,-2.475,22.9160456667,9.252,-0.525,9.2668834567,13.53,-1.9500000000000002,13.6697988281,78.86,22.982,-0.525,22.9879957587,9.252,-0.525,9.2668834567,13.73,0.0,13.73,66.63
2022-02-15 01:30:00,33.6615,-2.45,33.7505419549,9.0915,-1.73,9.2546351765,24.57,-0.72,24.5805471867,78.99,33.8815,-1.73,33.9256384207,9.0915,-1.73,9.2546351765,24.79,0.0,24.79,66.76
2022-02-15 02:00:00,37.7035,-2.672,37.79806207,5.9835,-2.612,6.5287683563,31.72,-0.06,31.7200567465,78.72,38.1235,-2.612,38.2128747446,5.9835,-2.612,6.5287683563,32.14,0.0,32.14,66.55
2022-02-15 02:30:00,34.0125,-2.6375,34.1146092239,6.9025,-2.7675,7.4366365045,27.11,0.13,27.1103116913,78.89,34.3525,-2.7675,34.4637971283,6.9025,-2.7675,7.4366365045,27.45,0.0,27.45,66.69
2022-02-15 03:00:00,37.0245,-2.6445,37.1188224557,8.8145,-4.0145,9.685639911700001,28.21,1.37,28.2432469805,78.76,37.3245,-4.0145,37.5397723821,8.8145,-4.0145,9.685639911700001,28.51,0.0,28.51,66.59
2022-02-15 03:30:00,34.2645,-2.421,34.3499228711,13.8445,-3.291,14.230279732,20.42,0.87,20.4385248978,78.99,34.5445,-3.291,34.7009100925,13.8445,-3.291,14.230279732,20.7,0.0,20.7,66.77
2022-02-15 04:00:00,32.1035,-1.812,32.1545961917,22.6535,-4.842,23.1651899679,9.45,3.03,9.9238802895,78.75,32.2535,-4.842,32.6149233672,22.6535,-4.842,23.1651899679,9.6,0.0,9.6,66.58
2022-02-15 04:30:00,29.648,-1.0725,29.6673922051,29.008,-4.3725,29.335691917,0.64,3.3,3.3614877659,78.93,29.568,-4.3725,29.8895530286,29.008,-4.3725,29.335691917,0.56,0.0,0.56,66.69
2022-02-15 05:00:00,40.748,-0.893,40.757783956,31.108,-5.793,31.6427955939,9.64,4.9,10.813861475,78.43,40.928,-5.793,41.3359411771,31.108,-5.793,31.6427955939,9.82,0.0,9.82,66.28
2022-02-15 05:30:00,42.573,-0.156,42.573285814,36.203,-6.646,36.807968227,6.37,6.49,9.0937890893,78.33,42.583,-6.646,43.0985058326,36.203,-6.646,36.807968227,6.38,0.0,6.38,66.22
2022-02-15 06:00:00,41.3235,-0.183,41.3239052033,36.1535,-6.963,36.8179159004,5.17,6.78,8.5262711662,77.95,41.3735,-6.963,41.9553318572,36.1535,-6.963,36.8179159004,5.22,0.0,5.22,65.91
2022-02-15 06:30:00,40.897,-0.0485,40.8970287582,35.997,-5.1585,36.3647374698,4.9,5.11,7.0796963212,78.28,40.957,-5.1585,41.2805761981,35.997,-5.1585,36.3647374698,4.96,0.0,4.96,66.18
2022-02-15 07:00:00,40.276,1.0065,40.2885742891,37.246,-6.0135,37.7283275305,3.03,7.02,7.6459989537,77.94,40.286,-6.0135,40.7323456021,37.246,-6.0135,37.7283275305,3.04,0.0,3.04,65.9
2022-02-15 07:30:00,30.16,0.976,30.1757879102,37.44,-5.144,37.791723115,-7.28,6.12,9.5106676948,78.04,30.04,-5.144,30.4772429199,37.44,-5.144,37.791723115,-7.4,0.0,7.4,65.98
2022-02-15 08:00:00,31.512,1.033,31.5289269243,36.942,-4.307,37.1922251687,-5.43,5.34,7.6158059324,78.52,31.402,-4.307,31.6959911188,36.942,-4.307,37.1922251687,-5.54,0.0,5.54,66.38
2022-02-15 08:30:00,27.741,1.106,27.7630386846,36.581,-4.884,36.905596012,-8.84,5.99,10.678281697,78.09,27.591,-4.884,28.0199346359,36.581,-4.884,36.905596012,-8.99,0.0,8.99,66.02
2022-02-15 09:00:00,29.9235,1.087,29.9432366529,36.2935,-4.643,36.5892824643,-6.37,5.73,8.567951914,78.7,29.8435,-4.643,30.2025154788,36.2935,-4.643,36.5892824643,-6.45,0.0,6.45,66.54
2022-02-15 09:30:00,19.9975,1.01,20.0229894434,35.8575,-3.2800000000000002,36.0072035328,-15.86,4.29,16.4299634814,78.55,19.7675,-3.2800000000000002,20.0377757311,35.8575,-3.2800000000000002,36.0072035328,-16.09,0.0,16.09,66.41
2022-02-15 10:00:00,19.808,1.027,19.8346059452,36.138,-2.943,36.2576377195,-16.33,3.9699999999999998,16.8056478602,79.06,19.558,-2.943,19.7781852808,36.138,-2.943,36.2576377195,-16.58,0.0,16.58,66.83
2022-02-15 10:30:00,18.8535,0.609,18.8633333017,32.1735,-0.521,32.1777181175,-13.32,1.13,13.3678457502,79.0,18.6535,-0.521,18.6607744547,32.1735,-0.521,32.1777181175,-13.52,0.0,13.52,66.78
2022-02-15 11:00:00,16.587,-0.3705,16.5911373706,19.067,1.5295,19.1282476785,-2.48,-1.9,3.1241638881,79.28,16.487,1.5295,16.5577939125,19.067,1.5295,19.1282476785,-2.58,0.0,2.58,67.02
2022-02-15 11:30:00,17.26,-1.1385,17.297507978,7.15,7.0815,10.0633067254,10.11,-8.22,13.0299846508,79.5,17.32,7.0815,18.7117621364,7.15,7.0815,10.0633067254,10.17,0.0,10.17,67.21
2022-02-15 12:00:00,16.0845,-1.077,16.120517028,5.3145,8.013,9.6152004269,10.77,-9.09,14.0932962787,78.06,16.1645,8.013,18.0415971923,5.3145,8.013,9.6152004269,10.85,0.0,10.85,66.0
2022-02-15 12:30:00,17.7905,-1.1255,17.8260663215,5.5805,8.9845,10.576541046100001,12.21,-10.11,15.8523247506,77.4,17.8705,8.9845,20.0019001722,5.5805,8.9845,10.576541046100001,12.29,0.0,12.29,65.46
2022-02-15 13:00:00,18.682,-1.13,18.7161434062,7.542,7.79,10.8427793485,11.14,-8.92,14.2711597286,77.4,18.772,7.79,20.3241748664,7.542,7.79,10.8427793485,11.23,0.0,11.23,65.46
2022-02-15 13:30:00,17.318,-1.161,17.3568731343,8.458,7.189,11.100427244,8.86,-8.35,12.1746498923,77.57,17.388,7.189,18.8155325463,8.458,7.189,11.100427244,8.93,0.0,8.93,65.6
2022-02-15 14:00:00,18.378,-1.0585,18.4084574653,12.528,6.0515,13.9129952293,5.85,-7.11,9.2073123114,77.81,18.438,6.0515,19.4056820609,12.528,6.0515,13.9129952293,5.91,0.0,5.91,65.81
2022-02-15 14:30:00,17.6905,-0.682,17.7036412709,18.4205,5.368,19.1867205184,-0.73,-6.05,6.0938821781,77.72,17.6905,5.368,18.4870012238,18.4205,5.368,19.1867205184,-0.73,0.0,0.73,65.72
2022-02-15 15:00:00,16.1705,-0.747,16.187744724,15.9305,5.523,16.8607342441,0.24,-6.27,6.2745916202,77.91,16.1505,5.523,17.0687486141,15.9305,5.523,16.8607342441,0.22,0.0,0.22,65.9
2022-02-15 15:30:00,18.0185,-0.9455,18.0432899578,12.8385,5.1845,13.8457980088,5.18,-6.13,8.0255404802,78.13,18.0485,5.1845,18.7783756619,12.8385,5.1845,13.8457980088,5.21,0.0,5.21,66.07
2022-02-15 16:00:00,17.829,-0.776,17.8458795524,13.599,5.734,14.7584401954,4.23,-6.51,7.763568767,78.35,17.859,5.734,18.756935703899998,13.599,5.734,14.7584401954,4.26,0.0,4.26,66.26
2022-02-15 16:30:00,22.9065,-0.6675,22.9162234781,16.2265,3.8825000000000003,16.6845170293,6.68,-4.55,8.0823820746,77.96,22.9565,3.8825000000000003,23.282497686,16.2265,3.8825000000000003,16.6845170293,6.73,0.0,6.73,65.93
2022-02-15 17:00:00,24.467,-0.5655,24.4735342615,18.277,3.9345,18.6956952064,6.19,-4.5,7.6528491426,77.55,24.527,3.9345,24.8405720395,18.277,3.9345,18.6956952064,6.25,0.0,6.25,65.58
2022-02-15 17:30:00,24.735500000000002,-1.5554999999999999,24.7843608047,20.5655,4.1545,20.9809356441,4.17,-5.71,7.0705728198,77.32,24.7655,4.1545,25.1115483493,20.5655,4.1545,20.9809356441,4.2,0.0,4.2,65.37
2022-02-15 18:00:00,26.3005,-1.275,26.3313866944,22.7305,0.28500000000000003,22.7322866261,3.5700000000000003,-1.56,3.8959594454,77.13,26.3505,0.28500000000000003,26.352041197,22.7305,0.28500000000000003,22.7322866261,3.62,0.0,3.62,65.21
2022-02-15 18:30:00,26.9865,-1.089,27.0084635485,25.0065,-2.059,25.0911243919,1.98,0.97,2.2048355948,78.13,27.0165,-2.059,27.0948473561,25.0065,-2.059,25.0911243919,2.01,0.0,2.01,66.05
2022-02-15 19:00:00,24.41,-1.5670000000000002,24.4602450724,23.25,-2.117,23.3461814651,1.16,0.55,1.2837834708,78.7,24.39,-2.117,24.4817031475,23.25,-2.117,23.3461814651,1.1400000000000001,0.0,1.1400000000000001,66.51
2022-02-15 19:30:00,28.0115,-0.8635,28.0248062348,26.0115,-2.3835,26.1204748138,2.0,1.52,2.5120509549,78.7,28.0315,-2.3835,28.132651217,26.0115,-2.3835,26.1204748138,2.02,0.0,2.02,66.51
2022-02-15 20:00:00,28.072,-0.007,28.0720008728,32.292,-3.767,32.5109758851,-4.22,3.76,5.6520792634,78.05,28.002,-3.767,28.2542438051,32.292,-3.767,32.5109758851,-4.29,0.0,4.29,65.98
2022-02-15 20:30:00,28.864,0.225,28.8648769441,34.454,-4.185,34.7072375881,-5.59,4.41,7.1201264034,77.49,28.774,-4.185,29.0767484599,34.454,-4.185,34.7072375881,-5.68,0.0,5.68,65.49
2022-02-15 21:00:00,27.6765,-0.1135,27.6767327281,31.6065,-3.5735,31.8078723668,-3.93,3.46,5.2360767756,77.52,27.5965,-3.5735,27.8269063049,31.6065,-3.5735,31.8078723668,-4.01,0.0,4.01,65.49
2022-02-15 21:30:00,26.6985,-0.5525,26.7042161184,29.8285,-3.9825,30.0931839209,-3.13,3.43,4.6434685312,77.62,26.6285,-3.9825,26.9246600443,29.8285,-3.9825,30.0931839209,-3.2,0.0,3.2,65.6
2022-02-15 22:00:00,25.7715,-1.288,25.8036655584,22.9115,-2.668,23.066318654,2.86,1.38,3.1755314516,78.25,25.7815,-2.668,25.9191814348,22.9115,-2.668,23.066318654,2.87,0.0,2.87,66.13
2022-02-15 22:30:00,26.883,-1.7610000000000001,26.9406163627,20.403,-4.031,20.797388538,6.48,2.27,6.8660978729,78.25,26.923000000000002,-4.031,27.223094791,20.403,-4.031,20.797388538,6.52,0.0,6.52,66.13
2022-02-15 23:00:00,26.315,-1.4445000000000001,26.3546163935,25.625,-4.2345,25.9725165367,0.6900000000000001,2.79,2.8740563669,78.34,26.335,-4.2345,26.6732678022,25.625,-4.2345,25.9725165367,0.71,0.0,0.71,66.21
2022-02-15 23:30:00,20.41,-0.365,20.4132634579,33.36,-6.015,33.8979324591,-12.95,5.65,14.1288711509,78.89,20.24,-6.015,21.1148721284,33.36,-6.015,33.8979324591,-13.12,0.0,13.12,66.66
2022-02-16 00:00:00,18.5625,-0.6910000000000001,18.5753569885,32.4525,-4.371,32.7455401124,-13.89,3.68,14.3692205773,79.28,18.3825,-4.371,18.8950244046,32.4525,-4.371,32.7455401124,-14.07,0.0,14.07,66.95
2022-02-16 00:30:00,21.1385,-0.8045,21.1538034996,31.6085,-4.6145,31.9435577621,-10.47,3.81,11.1416785091,79.09,20.9985,-4.6145,21.4995491232,31.6085,-4.6145,31.9435577621,-10.61,0.0,10.61,66.75
2022-02-16 01:00:00,21.5015,-0.5855,21.509470298,31.2715,-4.4355,31.5844957614,-9.77,3.85,10.5012094542,79.06,21.3815,-4.4355,21.8367168434,31.2715,-4.4355,31.5844957614,-9.89,0.0,9.89,66.75
2022-02-16 01:30:00,20.953,-0.341,20.9557746218,33.263,-4.641,33.5852058204,-12.31,4.3,13.0394056613,78.89,20.793,-4.641,21.3046410437,33.263,-4.641,33.5852058204,-12.47,0.0,12.47,66.59
2022-02-16 02:00:00,23.9455,-0.3875,23.9486351699,32.1155,-4.7675,32.4674359397,-8.17,4.38,9.2700215749,78.83,23.8055,-4.7675,24.2781977605,32.1155,-4.7675,32.4674359397,-8.31,0.0,8.31,66.52
2022-02-16 02:30:00,32.6895,-0.588,32.6947878759,32.2095,-6.838,32.9273462983,0.48,6.25,6.2684049008,78.88,32.7095,-6.838,33.4166071625,32.2095,-6.838,32.9273462983,0.5,0.0,0.5,66.58
2022-02-16 03:00:00,35.837,-0.5395,35.8410606602,31.827,-7.0395,32.5962036018,4.01,6.5,7.637414484,78.99,35.867,-7.0395,36.551282457,31.827,-7.0395,32.5962036018,4.04,0.0,4.04,66.69
2022-02-16 03:30:00,39.427,-0.8260000000000001,39.4356514464,29.857,-7.716,30.8379166774,9.57,6.89,11.7922432132,78.73,39.547,-7.716,40.292702379,29.857,-7.716,30.8379166774,9.69,0.0,9.69,66.48
2022-02-16 04:00:00,31.6555,-1.0505,31.6729258279,28.2855,-7.4105,29.2401268893,3.37,6.36,7.1976732352,78.67,31.6555,-7.4105,32.5113240349,28.2855,-7.4105,29.2401268893,3.37,0.0,3.37,66.43
2022-02-16 04:30:00,41.6465,-1.2385,41.6649114304,27.5665,-8.1785,28.7541263908,14.08,6.94,15.6974520225,78.78,41.8565,-8.1785,42.6480299017,27.5665,-8.1785,28.7541263908,14.29,0.0,14.29,66.52
2022-02-16 05:00:00,38.807,-1.124,38.8232742694,28.337,-9.014,29.736135677,10.47,7.89,13.1100343249,78.78,38.927,-9.014,39.9570209725,28.337,-9.014,29.736135677,10.59,0.0,10.59,66.52
2022-02-16 05:30:00,35.8995,-1.205,35.919717778,27.9495,-7.725,28.9974166996,7.95,6.52,10.2816778786,78.86,35.9595,-7.725,36.7799030076,27.9495,-7.725,28.9974166996,8.01,0.0,8.01,66.58
2022-02-16 06:00:00,49.2005,-1.2905,49.2174216157,27.2705,-7.6305,28.3179218959,21.93,6.34,22.8280638688,78.86,49.4305,-7.6305,50.0159860495,27.2705,-7.6305,28.3179218959,22.16,0.0,22.16,66.58
2022-02-16 06:30:00,47.5315,-1.289,47.5489748917,26.9315,-7.879,28.0603694425,20.6,6.59,21.6284095578,78.4,47.8215,-7.879,48.4662202286,26.9315,-7.879,28.0603694425,20.89,0.0,20.89,66.22
2022-02-16 07:00:00,38.152,-1.114,38.1682603743,26.602,-7.194,27.5575768165,11.55,6.08,13.0525438134,78.65,38.262,-7.194,38.9324322384,26.602,-7.194,27.5575768165,11.66,0.0,11.66,66.42
2022-02-16 07:30:00,53.564,-1.1855,53.5771173753,27.064,-7.3055,28.0326671269,26.5,6.12,27.1975072387,78.53,53.874,-7.3055,54.3670691343,27.064,-7.3055,28.0326671269,26.81,0.0,26.81,66.33
2022-02-16 08:00:00,47.277,-1.1525,47.2910455081,25.687,-6.2925,26.4465030817,21.59,5.14,22.1934156902,77.96,47.477,-6.2925,47.8921818802,25.687,-6.2925,26.4465030817,21.79,0.0,21.79,65.89
2022-02-16 08:30:00,56.251,-1.168,56.2631249132,23.281,-6.718,24.2308993849,32.97,5.55,33.4338660642,77.69,56.641,-6.718,57.0380084242,23.281,-6.718,24.2308993849,33.36,0.0,33.36,65.69
2022-02-16 09:00:00,53.5585,-1.23,53.5726219468,23.2985,-7.01,24.3302322687,30.26,5.78,30.807077109,77.53,53.9285,-7.01,54.3821957285,23.2985,-7.01,24.3302322687,30.63,0.0,30.63,65.57
2022-02-16 09:30:00,54.105,-0.274,54.1056937946,30.965,-7.264,31.8056114703,23.14,6.99,24.1727056822,77.53,54.365,-7.264,54.8481441892,30.965,-7.264,31.8056114703,23.4,0.0,23.4,65.57
2022-02-16 10:00:00,45.42,-0.152,45.4202543366,32.21,-6.902,32.9411855282,13.21,6.75,14.8346418898,77.18,45.58,-6.902,46.0996095862,32.21,-6.902,32.9411855282,13.37,0.0,13.37,65.28
2022-02-16 10:30:00,43.868,-0.3215,43.8691780895,30.588,-6.4515,31.2609596182,13.28,6.13,14.6265272707,77.51,43.998,-6.4515,44.468481605,30.588,-6.4515,31.2609596182,13.41,0.0,13.41,65.54
2022-02-16 11:00:00,36.043,-0.0125,36.0430021675,33.223,-7.0225,33.9570793098,2.8200000000000003,7.01,7.5559579141,77.51,36.103,-7.0225,36.7796426743,33.223,-7.0225,33.9570793098,2.88,0.0,2.88,65.54
2022-02-16 11:30:00,36.858,0.275,36.8590258824,35.298,-7.145,36.0138838367,1.56,7.42,7.5822160349,77.51,36.848,-7.145,37.5343326702,35.298,-7.145,36.0138838367,1.55,0.0,1.55,65.54
2022-02-16 12:00:00,41.574,0.1535,41.5742833763,34.414,-6.6365,35.0480602637,7.16,6.79,9.8676086262,77.25,41.604,-6.6365,42.1299887046,34.414,-6.6365,35.0480602637,7.19,0.0,7.19,65.31
2022-02-16 12:30:00,39.0165,0.255,39.0173332924,33.7365,-5.135,34.1250590805,5.28,5.39,7.5452302814,77.34,39.1065,-5.135,39.4421927287,33.7365,-5.135,34.1250590805,5.37,0.0,5.37,65.39
2022-02-16 13:00:00,36.024,0.3825,36.0260306202,34.284,-5.0675,34.6564887467,1.74,5.45,5.7210226359,77.08,35.984,-5.0675,36.3390673002,34.284,-5.0675,34.6564887467,1.7000000000000002,0.0,1.7000000000000002,65.18
2022-02-16 13:30:00,36.3675,0.7455,36.3751402265,35.8475,-9.7945,37.1614785295,0.52,10.54,10.5528195284,77.18,36.3575,-9.7945,37.6536855633,35.8475,-9.7945,37.1614785295,0.51,0.0,0.51,65.26
2022-02-16 14:00:00,48.146,1.085,48.1582240225,36.646,-12.115,38.5966648948,11.5,13.2,17.5068557999,78.94,48.176,-12.115,49.6759519385,36.646,-12.115,38.5966648948,11.53,0.0,11.53,66.73
2022-02-16 14:30:00,49.5055,1.052,49.5166763247,37.2655,-12.178,39.204861615,12.24,13.23,18.0236095164,78.86,49.5055,-12.178,50.9813516322,37.2655,-12.178,39.204861615,12.24,0.0,12.24,66.67
2022-02-16 15:00:00,52.9255,1.237,52.939953903,37.6255,-12.053,39.5088984819,15.3,13.29,20.2660825025,78.94,52.8055,-12.053,54.1636006858,37.6255,-12.053,39.5088984819,15.18,0.0,15.18,66.74
2022-02-16 15:30:00,54.181,1.33,54.1973215298,38.061,-11.55,39.7748943556,16.12,12.88,20.6336812033,78.59,54.021,-11.55,55.2419310035,38.061,-11.55,39.7748943556,15.96,0.0,15.96,66.45
2022-02-16 16:00:00,47.2995,0.792,47.3061303031,34.7295,-9.868,36.1042323592,12.57,10.66,16.4815199542,78.28,47.1695,-9.868,48.190654221,34.7295,-9.868,36.1042323592,12.44,0.0,12.44,66.17
2022-02-16 16:30:00,50.3075,0.184,50.3078364895,30.2775,-10.176,31.9417905298,20.03,10.36,22.550620834,78.64,50.1675,-10.176,51.1891495558,30.2775,-10.176,31.9417905298,19.89,0.0,19.89,66.48
2022-02-16 17:00:00,49.321,0.8875000000000001,49.3289843525,35.281,-10.5425,36.8224560187,14.04,11.43,18.1043226882,78.82,49.181,-10.5425,50.2982610758,35.281,-10.5425,36.8224560187,13.9,0.0,13.9,66.65
2022-02-16 17:30:00,54.389,0.919,54.396763525,36.189,-9.861,37.5084396103,18.2,10.78,21.1529761499,78.7,54.209,-9.861,55.0985934666,36.189,-9.861,37.5084396103,18.02,0.0,18.02,66.54
2022-02-16 18:00:00,49.8695,0.325,49.8705590028,32.5095,-9.285,33.8094486091,17.36,9.61,19.8424217272,78.13,49.7295,-9.285,50.5888762007,32.5095,-9.285,33.8094486091,17.22,0.0,17.22,66.05
2022-02-16 18:30:00,41.693,0.5065000000000001,41.6960764491,34.413,-8.0135,35.3337055975,7.28,8.52,11.2066408883,78.13,41.573,-8.0135,42.3382865885,34.413,-8.0135,35.3337055975,7.16,0.0,7.16,66.05
2022-02-16 19:00:00,46.0735,0.6105,46.0775445581,35.1035,-9.6995,36.4188963658,10.97,10.31,15.0544677754,78.35,45.9635,-9.6995,46.9757770824,35.1035,-9.6995,36.4188963658,10.86,0.0,10.86,66.21
2022-02-16 19:30:00,55.3815,0.6000000000000001,55.3847500875,34.5315,-11.77,36.4822887474,20.85,12.37,24.243337229,78.48,55.1415,-11.77,56.3836671586,34.5315,-11.77,36.4822887474,20.61,0.0,20.61,66.32
2022-02-16 20:00:00,50.693,0.2545,50.693638844,32.353,-12.1655,34.5646640263,18.34,12.42,22.1497629784,78.42,50.513,-12.1655,51.957314781,32.353,-12.1655,34.5646640263,18.16,0.0,18.16,66.28
2022-02-16 20:30:00,54.9375,0.468,54.9394933563,33.8975,-12.382,36.0881480579,21.04,12.85,24.6536832948,78.61,54.7675,-12.382,56.1497371343,33.8975,-12.382,36.0881480579,20.87,0.0,20.87,66.45
2022-02-16 21:00:00,53.5435,1.176,53.5564129517,38.3835,-12.564,40.3874630083,15.16,13.74,20.4600391006,78.61,53.4635,-12.564,54.9199410802,38.3835,-12.564,40.3874630083,15.08,0.0,15.08,66.45
2022-02-16 21:30:00,50.386,0.992,50.3957643061,37.706,-12.208,39.633037986,12.68,13.2,18.3036171289,78.61,50.276,-12.208,51.7369446334,37.706,-12.208,39.633037986,12.57,0.0,12.57,66.41
2022-02-16 22:00:00,43.9875,0.797,43.9947197428,37.0875,-11.513,38.8333854467,6.9,12.31,14.1119134068,78.47,43.8875,-11.513,45.3724787206,37.0875,-11.513,38.8333854467,6.8,0.0,6.8,66.27
2022-02-16 22:30:00,42.6725,0.6455000000000001,42.6773819078,36.9325,-11.2245,38.6005046146,5.74,11.87,13.1850104285,78.87,42.5925,-11.2245,44.0466849661,36.9325,-11.2245,38.6005046146,5.66,0.0,5.66,66.57
2022-02-16 23:00:00,34.0155,0.23900000000000002,34.0163396216,34.4255,-11.531,36.3053578863,-0.41000000000000003,11.77,11.7771388716,78.7,33.9655,-11.531,35.8694738078,34.4255,-11.531,36.3053578863,-0.46,0.0,0.46,66.45
2022-02-16 23:30:00,38.577,0.097,38.5771219507,32.857,-11.733,34.8890489696,5.72,11.83,13.1402929952,79.29,38.467,-11.733,40.216580884,32.857,-11.733,34.8890489696,5.61,0.0,5.61,66.92
2022-02-17 00:00:00,30.114,0.8245,30.1252849987,37.784,-11.4555,39.4823902044,-7.67,12.28,14.4785116638,79.03,30.114,-11.4555,32.2192718144,37.784,-11.4555,39.4823902044,-7.67,0.0,7.67,66.72
2022-02-17 00:30:00,31.5185,0.6685,31.5255885671,36.8385,-10.4915,38.3033504344,-5.32,11.16,12.3631711142,79.2,31.4885,-10.4915,33.1903179331,36.8385,-10.4915,38.3033504344,-5.35,0.0,5.35,66.83
2022-02-17 01:00:00,27.6545,0.0135,27.6545032951,36.1645,-7.7865,36.9932513102,-8.51,7.8,11.5438338519,79.08,27.5545,-7.7865,28.6335476758,36.1645,-7.7865,36.9932513102,-8.61,0.0,8.61,66.74
2022-02-17 01:30:00,29.109,-0.3005,29.1105510297,34.929,-7.3905,35.7023042849,-5.82,7.09,9.1728130909,78.5,28.979,-7.3905,29.9065533161,34.929,-7.3905,35.7023042849,-5.95,0.0,5.95,66.24
2022-02-17 02:00:00,27.125,-0.538,27.1303348487,33.245,-7.768,34.1404723019,-6.12,7.23,9.4724495248,78.5,27.035,-7.768,28.12886505,33.245,-7.768,34.1404723019,-6.21,0.0,6.21,66.24
2022-02-17 02:30:00,37.2885,-0.5735,37.2929099763,32.7485,-8.2135,33.7627877181,4.54,7.64,8.8871367718,78.93,37.3585,-8.2135,38.2507399209,32.7485,-8.2135,33.7627877181,4.61,0.0,4.61,66.61
2022-02-17 03:00:00,36.37,-0.6845,36.3764407309,31.3,-8.0345,32.3147518983,5.07,7.35,8.929020103,78.57,36.43,-8.0345,37.3054699776,31.3,-8.0345,32.3147518983,5.13,0.0,5.13,66.33
2022-02-17 03:30:00,33.2335,-0.7585000000000001,33.2421546308,32.2535,-7.4585,33.1046444551,0.98,6.7,6.7712923434,78.33,33.2635,-7.4585,34.089436113,32.2535,-7.4585,33.1046444551,1.01,0.0,1.01,66.13
2022-02-17 04:00:00,31.349,-0.879,31.3613207949,31.389,-6.929,32.1446785954,-0.04,6.05,6.05013223,78.33,31.319,-6.929,32.0763277512,31.389,-6.929,32.1446785954,-0.07,0.0,0.07,66.13
2022-02-17 04:30:00,26.5515,-0.8955000000000001,26.5665969311,29.8215,-4.7555,30.1982887346,-3.27,3.86,5.0589030432,78.77,26.5215,-4.7555,26.9444751758,29.8215,-4.7555,30.1982887346,-3.3,0.0,3.3,66.5
2022-02-17 05:00:00,25.377,-1.2095,25.4058068018,27.167,-5.2995,27.6790640964,-1.79,4.09,4.4645492494,78.4,25.307,-5.2995,25.8559267722,27.167,-5.2995,27.6790640964,-1.8599999999999999,0.0,1.8599999999999999,66.2
2022-02-17 05:30:00,35.715,-1.267,35.7374665302,26.755,-5.927,27.4036376053,8.96,4.66,10.0993663168,78.67,35.885,-5.927,36.3711775174,26.755,-5.927,27.4036376053,9.13,0.0,9.13,66.41
2022-02-17 06:00:00,32.975,-1.4315,33.0060572812,25.635,-5.3015,26.1774545602,7.34,3.87,8.2977406563,78.7,33.035,-5.3015,33.4576916007,25.635,-5.3015,26.1774545602,7.4,0.0,7.4,66.46
2022-02-17 06:30:00,33.755,-1.0265,33.7706044845,27.655,-6.0465,28.3082883137,6.1,5.02,7.9000253164,78.54,33.785,-6.0465,34.3218062935,27.655,-6.0465,28.3082883137,6.13,0.0,6.13,66.33
2022-02-17 07:00:00,46.3485,-0.888,46.3570059026,29.6685,-7.568,30.6185322354,16.68,6.68,17.9678824573,78.85,46.6085,-7.568,47.2189251916,29.6685,-7.568,30.6185322354,16.94,0.0,16.94,66.59
2022-02-17 07:30:00,34.8265,-0.8585,34.8370797355,30.4965,-6.0585,31.0924739205,4.33,5.2,6.766749589,78.63,34.8565,-6.0585,35.3791042071,30.4965,-6.0585,31.0924739205,4.36,0.0,4.36,66.42
2022-02-17 08:00:00,43.575,-1.097,43.5888062924,25.365,-4.427,25.748428185,18.21,3.33,18.5119691011,78.84,43.795,-4.427,44.0181820842,25.365,-4.427,25.748428185,18.43,0.0,18.43,66.61
2022-02-17 08:30:00,45.9135,-1.1985000000000001,45.9291398189,22.5335,-4.1385,22.9103863891,23.38,2.94,23.5641252755,78.51,46.1835,-4.1385,46.3685545871,22.5335,-4.1385,22.9103863891,23.65,0.0,23.65,66.37
2022-02-17 09:00:00,49.7605,-1.6085,49.7864904618,17.1405,-4.4785,17.715916643,32.62,2.87,32.7460119709,78.37,50.1405,-4.4785,50.340110275,17.1405,-4.4785,17.715916643,33.0,0.0,33.0,66.26
2022-02-17 09:30:00,52.16,-1.556,52.1832035812,16.25,-4.156,16.7730389614,35.91,2.6,36.0040011665,78.64,52.6,-4.156,52.7639302554,16.25,-4.156,16.7730389614,36.35,0.0,36.35,66.48
2022-02-17 10:00:00,48.4705,-1.681,48.499640527,15.6905,-4.351,16.2825978041,32.78,2.67,32.8885588009,78.54,48.8805,-4.351,49.073765713,15.6905,-4.351,16.2825978041,33.19,0.0,33.19,66.4
2022-02-17 10:30:00,37.7705,-1.6145,37.8049901534,16.7705,-3.4345,17.1185706325,21.0,1.82,21.0787191262,78.72,38.0505,-3.4345,38.2051873507,16.7705,-3.4345,17.1185706325,21.28,0.0,21.28,66.56
2022-02-17 11:00:00,41.297,-1.646,41.3297898011,14.897,-3.976,15.4184689577,26.4,2.33,26.5026206251,78.86,41.577,-3.976,41.7666793629,14.897,-3.976,15.4184689577,26.68,0.0,26.68,66.66
2022-02-17 11:30:00,48.7315,-0.779,48.7377259754,17.5615,-4.379,18.0992243826,31.17,3.6,31.3772035083,78.73,49.1315,-4.379,49.3262600777,17.5615,-4.379,18.0992243826,31.57,0.0,31.57,66.56
2022-02-17 12:00:00,51.1015,-0.243,51.1020777586,21.7815,-4.873,22.3199433523,29.32,4.63,29.6833168632,78.37,51.4415,-4.873,51.6717916396,21.7815,-4.873,22.3199433523,29.66,0.0,29.66,66.26
2022-02-17 12:30:00,48.657,-0.5755,48.6604032993,21.537,-4.7755,22.0600944978,27.12,4.2,27.4432942629,78.15,49.057,-4.7755,49.2888897141,21.537,-4.7755,22.0600944978,27.52,0.0,27.52,66.07
2022-02-17 13:00:00,48.5865,-0.24250000000000002,48.5871051669,30.9065,-6.9525,31.6788414955,17.68,6.71,18.9104865088,78.0,48.7465,-6.9525,49.2398062395,30.9065,-6.9525,31.6788414955,17.84,0.0,17.84,65.96
2022-02-17 13:30:00,52.2405,0.0315,52.2405094969,33.4705,-8.5285,34.5399722423,18.77,8.56,20.6297479384,77.89,52.5205,-8.5285,53.2084413651,33.4705,-8.5285,34.5399722423,19.05,0.0,19.05,65.86
2022-02-17 14:00:00,45.813,0.23550000000000001,45.8136052854,34.253,-7.7145,35.1109885826,11.56,7.95,14.0298289369,77.95,45.963,-7.7145,46.6059103468,34.253,-7.7145,35.1109885826,11.71,0.0,11.71,65.91
2022-02-17 14:30:00,40.1415,0.431,40.1438137607,35.9215,-7.6690000000000005,36.7310185436,4.22,8.1,9.1333673965,78.03,40.1115,-7.6690000000000005,40.8380459039,35.9215,-7.6690000000000005,36.7310185436,4.19,0.0,4.19,65.97
2022-02-17 15:00:00,48.284,0.3395,48.2851935509,34.984,-7.7505,35.8322551097,13.3,8.09,15.5672123388,77.73,48.484,-7.7505,49.0995774549,34.984,-7.7505,35.8322551097,13.5,0.0,13.5,65.73
2022-02-17 15:30:00,42.3905,0.196,42.390953118,33.6805,-6.394,34.2820553096,8.71,6.59,10.9220968683,77.46,42.4705,-6.394,42.9491164781,33.6805,-6.394,34.2820553096,8.79,0.0,8.79,65.51
2022-02-17 16:00:00,52.2425,-0.1085,52.2426126692,30.2525,-6.7585,30.9982431518,21.99,6.65,22.9735195388,77.67,52.4925,-6.7585,52.9257959647,30.2525,-6.7585,30.9982431518,22.24,0.0,22.24,65.68
2022-02-17 16:30:00,49.4025,-0.2545,49.4031555318,27.3125,-5.1545,27.7946312532,22.09,4.9,22.6269330666,77.46,49.6525,-5.1545,49.9193311904,27.3125,-5.1545,27.7946312532,22.34,0.0,22.34,65.51
2022-02-17 17:00:00,48.9315,-0.7155,48.9367309135,23.5015,-4.0455,23.8471501966,25.43,3.33,25.6471012007,77.46,49.2815,-4.0455,49.4472679983,23.5015,-4.0455,23.8471501966,25.78,0.0,25.78,65.51
2022-02-17 17:30:00,50.1245,-1.116,50.1369220859,19.2645,-3.196,19.5278103291,30.86,2.08,30.9300177821,77.46,50.4545,-3.196,50.5556226967,19.2645,-3.196,19.5278103291,31.19,0.0,31.19,65.51
2022-02-17 18:00:00,51.0445,-1.359,51.0625876866,16.5145,-2.519,16.7055102062,34.53,1.16,34.549479012,77.54,51.5145,-2.519,51.5760513344,16.5145,-2.519,16.7055102062,35.0,0.0,35.0,65.57
2022-02-17 18:30:00,39.7975,-1.25,39.8171257909,18.4375,-0.8300000000000001,18.4561725786,21.36,-0.42,21.3641288144,77.35,40.0775,-0.8300000000000001,40.0860936766,18.4375,-0.8300000000000001,18.4561725786,21.64,0.0,21.64,65.41
2022-02-17 19:00:00,43.6435,-1.4215,43.6666434994,15.3635,-1.5115,15.4376735456,28.28,0.09,28.2801432104,77.59,43.9535,-1.5115,43.979481517,15.3635,-1.5115,15.4376735456,28.59,0.0,28.59,65.59
2022-02-17 19:30:00,38.297,-1.661,38.3330031435,12.417,-1.031,12.4597291303,25.88,-0.63,25.8876669478,77.59,38.577,-1.031,38.5907746748,12.417,-1.031,12.4597291303,26.16,0.0,26.16,65.63
2022-02-17 20:00:00,42.0355,-1.9005,42.0784405664,5.4755,-1.9505,5.8125339139,36.56,0.05,36.5600341904,78.01,42.5255,-1.9505,42.5702078982,5.4755,-1.9505,5.8125339139,37.05,0.0,37.05,65.95
2022-02-17 20:30:00,46.5925,-1.889,46.6307771461,1.1525,-3.209,3.4096828665,45.44,1.32,45.4591684922,78.23,47.1225,-3.209,47.2316386255,1.1525,-3.209,3.4096828665,45.97,0.0,45.97,66.14
2022-02-17 21:00:00,46.968,-1.8935,47.0061524298,0.418,-4.3635,4.3834753621,46.55,2.47,46.6154845518,77.73,47.478,-4.3635,47.6780936726,0.418,-4.3635,4.3834753621,47.06,0.0,47.06,65.71
2022-02-17 21:30:00,41.873,-1.956,41.918660105,0.133,-4.746,4.7478632036,41.74,2.79,41.8331411682,77.8,42.423,-4.746,42.6876497948,0.133,-4.746,4.7478632036,42.29,0.0,42.29,65.77
2022-02-17 22:00:00,40.459,-2.172,40.5172588535,0.529,-5.202,5.2288282626,39.93,3.03,40.0447974149,78.33,40.929,-5.202,41.2582579007,0.529,-5.202,5.2288282626,40.4,0.0,40.4,66.23
2022-02-17 22:30:00,41.9615,-2.309,42.024980229,3.2615,-5.449,6.3505104716,38.7,3.14,38.8271760498,78.25,42.3815,-5.449,42.7303538863,3.2615,-5.449,6.3505104716,39.12,0.0,39.12,66.16
2022-02-17 23:00:00,43.378,-2.3515,43.4416900713,8.158,-6.0815,10.1753430532,35.22,3.73,35.4169634497,78.14,43.838,-6.0815,44.2578228819,8.158,-6.0815,10.1753430532,35.68,0.0,35.68,66.08
2022-02-17 23:30:00,47.0535,-2.3689999999999998,47.1130982132,11.993500000000001,-7.559,14.1768305079,35.06,5.19,35.4420611703,78.14,47.4335,-7.559,48.0320247673,11.993500000000001,-7.559,14.1768305079,35.44,0.0,35.44,66.08
2022-02-18 00:00:00,41.665,-2.224,41.7243142664,16.405,-7.704,18.1238969595,25.26,5.48,25.847591764,78.5,42.005,-7.704,42.705639452,16.405,-7.704,18.1238969595,25.6,0.0,25.6,66.36
2022-02-18 00:30:00,30.752,-1.5710000000000002,30.7921019906,23.422,-7.821,24.6932809687,7.33,6.25,9.6328292832,78.5,30.852,-7.821,31.8278799954,23.422,-7.821,24.6932809687,7.43,0.0,7.43,66.36
