Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-18 01:00:00,31.5465,-1.4875,31.5815502865,25.1365,-6.5275,25.9702115606,6.41,5.04,8.1541216572,78.5,31.6165,-6.5275,32.2832979805,25.1365,-6.5275,25.9702115606,6.48,0.0,6.48,66.3
2022-02-18 01:30:00,42.1475,-1.8825,42.1895195813,20.8975,-6.9425,22.0205316126,21.25,5.06,21.844131935100002,78.39,42.3875,-6.9425,42.9522812258,20.8975,-6.9425,22.0205316126,21.49,0.0,21.49,66.22
2022-02-18 02:00:00,37.0055,-2.1955,37.070571219,17.3055,-6.8555,18.6139251771,19.7,4.66,20.2436557963,78.48,37.2655,-6.8555,37.8908349143,17.3055,-6.8555,18.6139251771,19.96,0.0,19.96,66.29
2022-02-18 02:30:00,25.3095,-1.9625,25.3854721544,19.4895,-5.1525,20.1590889303,5.82,3.19,6.6369043989000005,79.07,25.3895,-5.1525,25.9070447273,19.4895,-5.1525,20.1590889303,5.9,0.0,5.9,66.77
2022-02-18 03:00:00,29.8105,-0.1715,29.8109933162,35.0705,-5.3215,35.4719372533,-5.26,5.15,7.3613925313,79.22,29.7705,-5.3215,30.2423714761,35.0705,-5.3215,35.4719372533,-5.3,0.0,5.3,66.88
2022-02-18 03:30:00,40.8625,0.171,40.8628577959,36.8525,-7.049,37.5205964405,4.01,7.22,8.2588437447,78.02,40.8825,-7.049,41.4857470374,36.8525,-7.049,37.5205964405,4.03,0.0,4.03,65.89
2022-02-18 04:00:00,45.2115,-0.029500000000000002,45.2115096242,35.9715,-6.7695,36.6029362552,9.24,6.74,11.4370100988,77.46,45.3415,-6.7695,45.8440590753,35.9715,-6.7695,36.6029362552,9.37,0.0,9.37,65.43
2022-02-18 04:30:00,39.343,-0.171,39.3433716145,35.353,-6.961,36.031793322,3.99,6.79,7.8755444256,77.46,39.343,-6.961,39.9540632477,35.353,-6.961,36.031793322,3.99,0.0,3.99,65.43
2022-02-18 05:00:00,39.91,-1.038,39.9234961395,29.78,-6.188,30.4161099419,10.13,5.15,11.3639517774,77.69,40.03,-6.188,40.5054594345,29.78,-6.188,30.4161099419,10.25,0.0,10.25,65.62
2022-02-18 05:30:00,35.6435,-1.105,35.6606241848,29.6535,-5.575,30.173012565,5.99,4.47,7.4740216751,77.72,35.6935,-5.575,36.1262586943,29.6535,-5.575,30.173012565,6.04,0.0,6.04,65.66
2022-02-18 06:00:00,29.3465,-0.618,29.3530064261,33.0665,-5.728,33.5589541889,-3.7199999999999998,5.11,6.3206407903,77.72,29.3365,-5.728,29.890470325,33.0665,-5.728,33.5589541889,-3.73,0.0,3.73,65.66
2022-02-18 06:30:00,33.7385,-0.203,33.739110706299996,35.658500000000004,-5.723,36.1148356116,-1.92,5.52,5.8443819177,77.91,33.6985,-5.723,34.18101273,35.658500000000004,-5.723,36.1148356116,-1.96,0.0,1.96,65.8
2022-02-18 07:00:00,34.9145,-0.364,34.9163973836,33.6645,-6.184,34.2277725867,1.25,5.82,5.9527220664,77.62,34.9145,-6.184,35.457921065,33.6645,-6.184,34.2277725867,1.25,0.0,1.25,65.57
2022-02-18 07:30:00,38.791,-0.6275000000000001,38.7960750238,31.721,-5.7175,32.2321523831,7.07,5.09,8.7116588547,77.2,38.851,-5.7175,39.26945387,31.721,-5.7175,32.2321523831,7.13,0.0,7.13,65.23
2022-02-18 08:00:00,35.6475,-0.034,35.6475162143,34.4375,-4.154,34.6871319404,1.21,4.12,4.2940074523,77.67,35.6675,-4.154,35.9085821532,34.4375,-4.154,34.6871319404,1.23,0.0,1.23,65.64
2022-02-18 08:30:00,42.1675,0.28250000000000003,42.1684462899,33.2075,-6.6875,33.8741894737,8.96,6.97,11.3517619778,77.04,42.0775,-6.6875,42.6056177341,33.2075,-6.6875,33.8741894737,8.87,0.0,8.87,65.11
2022-02-18 09:00:00,42.087,-0.28150000000000003,42.0879413995,25.997,-8.9215,27.4852173222,16.09,8.64,18.2630145376,77.59,41.957,-8.9215,42.8950231525,25.997,-8.9215,27.4852173222,15.96,0.0,15.96,65.6
2022-02-18 09:30:00,44.4375,-1.6245,44.4671834784,3.9075,-5.0545,6.3887813001,40.53,3.43,40.6748792254,79.1,44.4675,-5.0545,44.7538437064,3.9075,-5.0545,6.3887813001,40.56,0.0,40.56,66.89
2022-02-18 10:00:00,42.384,-1.8485,42.4242903093,3.294,-3.4685,4.7834013265,39.09,1.62,39.1235542864,79.1,42.844,-3.4685,42.9841695075,3.294,-3.4685,4.7834013265,39.55,0.0,39.55,66.89
2022-02-18 10:30:00,39.857,-1.8715000000000002,39.9009142909,3.757,-2.8915,4.7408671411,36.1,1.02,36.1144070974,78.64,40.267,-2.8915,40.3706831903,3.757,-2.8915,4.7408671411,36.51,0.0,36.51,66.51
2022-02-18 11:00:00,35.302,-1.8090000000000002,35.3483194084,4.452,-1.389,4.6636493222,30.85,-0.42,30.8528588627,78.75,35.702,-1.389,35.7290095721,4.452,-1.389,4.6636493222,31.25,0.0,31.25,66.6
2022-02-18 11:30:00,21.1985,-1.7875,21.273729304,5.7585,0.0325,5.7585917115,15.44,-1.82,15.5468967965,78.75,21.3585,0.0325,21.3585247267,5.7585,0.0325,5.7585917115,15.6,0.0,15.6,66.6
2022-02-18 12:00:00,28.513,-1.7149999999999999,28.564530348,1.293,0.765,1.5023561495000002,27.22,-2.48,27.33274227,79.03,28.813,0.765,28.823153783,1.293,0.765,1.5023561495000002,27.52,0.0,27.52,66.82
2022-02-18 12:30:00,30.4255,-1.645,30.4699372374,0.7955,0.065,0.7981511448,29.63,-1.71,29.6793025525,79.13,30.7555,0.065,30.7555686868,0.7955,0.065,0.7981511448,29.96,0.0,29.96,66.9
2022-02-18 13:00:00,29.12,-1.6945000000000001,29.1692600223,0.0,-0.29450000000000004,0.29450000000000004,29.12,-1.4,29.1536344218,78.93,29.45,-0.29450000000000004,29.4514724632,0.0,-0.29450000000000004,0.29450000000000004,29.45,0.0,29.45,66.71
2022-02-18 13:30:00,22.859,-1.526,22.9098790263,0.539,-1.216,1.3301041313,22.32,-0.31,22.322152674,79.13,23.119,-1.216,23.1509571508,0.539,-1.216,1.3301041313,22.58,0.0,22.58,66.88
2022-02-18 14:00:00,25.0565,-1.371,25.0939800201,1.4665,-1.9609999999999999,2.4487023604,23.59,0.59,23.5973769729,79.5,25.3065,-1.9609999999999999,25.382365202,1.4665,-1.9609999999999999,2.4487023604,23.84,0.0,23.84,67.2
2022-02-18 14:30:00,33.755,-1.833,33.8047321244,0.965,-2.263,2.4601613768,32.79,0.43,32.7928193359,79.5,34.135,-2.263,34.2099312189,0.965,-2.263,2.4601613768,33.17,0.0,33.17,67.2
2022-02-18 15:00:00,43.092,-2.432,43.1605733048,0.922,-3.122,3.2552984502,42.17,0.6900000000000001,42.1756446305,79.28,43.522,-3.122,43.6338328365,0.922,-3.122,3.2552984502,42.6,0.0,42.6,67.04
2022-02-18 15:30:00,48.8475,-2.344,48.9037073467,3.8275,-3.364,5.0957091999,45.02,1.02,45.031553382,79.28,49.4275,-3.364,49.5418434482,3.8275,-3.364,5.0957091999,45.6,0.0,45.6,67.04
2022-02-18 16:00:00,44.2205,-1.9945,44.2654566282,10.3005,-2.5545,10.6125289399,33.92,0.56,33.9246223266,79.01,44.6605,-2.5545,44.733496739,10.3005,-2.5545,10.6125289399,34.36,0.0,34.36,66.82
2022-02-18 16:30:00,49.424,-1.4969999999999999,49.4466660656,16.244,-2.317,16.4084132383,33.18,0.8200000000000001,33.1901310633,79.01,49.794,-2.317,49.8478778385,16.244,-2.317,16.4084132383,33.55,0.0,33.55,66.82
2022-02-18 17:00:00,46.007,-1.4140000000000001,46.0287241296,16.477,-1.784,16.5732973484,29.53,0.37,29.5323178907,78.97,46.437,-1.784,46.4712559008,16.477,-1.784,16.5732973484,29.96,0.0,29.96,66.77
2022-02-18 17:30:00,43.933,-1.224,43.9500473834,17.723,-1.004,17.7514152957,26.21,-0.22,26.2109232955,78.87,44.233,-1.004,44.2443929216,17.723,-1.004,17.7514152957,26.51,0.0,26.51,66.68
2022-02-18 18:00:00,41.5005,-1.3075,41.5210917065,16.5405,-0.17750000000000002,16.5414523697,24.96,-1.13,24.9855658331,78.55,41.8505,-0.17750000000000002,41.8508764126,16.5405,-0.17750000000000002,16.5414523697,25.31,0.0,25.31,66.41
2022-02-18 18:30:00,27.9475,-1.453,27.985245492,20.6175,-0.293,20.6195818398,7.33,-1.16,7.4212195763,78.4,28.0175,-0.293,28.0190320184,20.6175,-0.293,20.6195818398,7.4,0.0,7.4,66.27
2022-02-18 19:00:00,32.602,-1.163,32.6227370556,27.042,-2.033,27.1183121341,5.5600000000000005,0.87,5.627654929,78.76,32.662,-2.033,32.7252094417,27.042,-2.033,27.1183121341,5.62,0.0,5.62,66.55
2022-02-18 19:30:00,33.675,-1.4035,33.704234708,23.435,-1.9135,23.512990181,10.24,0.51,10.2526923293,78.62,33.775,-1.9135,33.8291606052,23.435,-1.9135,23.512990181,10.34,0.0,10.34,66.44
2022-02-18 20:00:00,33.062,-1.4515,33.0938468034,22.802,-2.3815,22.9260277032,10.26,0.93,10.3020629002,78.71,33.172,-2.3815,33.25737702,22.802,-2.3815,22.9260277032,10.37,0.0,10.37,66.51
2022-02-18 20:30:00,37.052,-1.5195,37.0831442066,20.632,-1.6895,20.7010587712,16.42,0.17,16.4208800008,78.3,37.222,-1.6895,37.2603233245,20.632,-1.6895,20.7010587712,16.59,0.0,16.59,66.18
2022-02-18 21:00:00,50.7285,-1.524,50.7513870574,22.1485,-2.824,22.3278084068,28.58,1.3,28.609550852799998,78.3,51.0385,-2.824,51.1165673559,22.1485,-2.824,22.3278084068,28.89,0.0,28.89,66.18
2022-02-18 21:30:00,41.357,-1.8045,41.3963485014,18.467,-2.2545,18.6041086658,22.89,0.45,22.8944229017,78.01,41.607,-2.2545,41.6680359418,18.467,-2.2545,18.6041086658,23.14,0.0,23.14,65.96
2022-02-18 22:00:00,45.42,-1.8035,45.4557918449,21.14,-4.4135,21.5958001067,24.28,2.61,24.4198791971,78.47,45.75,-4.4135,45.9623920423,21.14,-4.4135,21.5958001067,24.61,0.0,24.61,66.33
2022-02-18 22:30:00,45.618,-1.8185,45.6542316357,22.018,-5.4085,22.6725427831,23.6,3.59,23.8714913652,78.55,45.898,-5.4085,46.2155631389,22.018,-5.4085,22.6725427831,23.88,0.0,23.88,66.39
2022-02-18 23:00:00,48.152,-1.8025,48.1857251709,22.752,-5.2425,23.3481757371,25.4,3.44,25.6318863918,78.68,48.522,-5.2425,48.8043880225,22.752,-5.2425,23.3481757371,25.77,0.0,25.77,66.46
2022-02-18 23:30:00,45.645,-1.7835,45.6798303111,22.265,-5.6635,22.9740170029,23.38,3.88,23.6997637119,78.68,45.925,-5.6635,46.272895492399996,22.265,-5.6635,22.9740170029,23.66,0.0,23.66,66.46
2022-02-19 00:00:00,31.677,-1.9340000000000002,31.7359840717,21.397,-4.754,21.9187619404,10.28,2.8200000000000003,10.6597748569,78.78,31.827,-4.754,32.1800939247,21.397,-4.754,21.9187619404,10.43,0.0,10.43,66.53
2022-02-19 00:30:00,32.5485,-2.033,32.6119294316,21.4885,-5.3629999999999995,22.1476274407,11.06,3.33,11.5504328923,79.24,32.6385,-5.3629999999999995,33.0761764908,21.4885,-5.3629999999999995,22.1476274407,11.15,0.0,11.15,66.91
2022-02-19 01:00:00,47.964,-2.1625,48.0127243785,19.814,-6.2425,20.7741041263,28.15,4.08,28.4441364784,79.24,48.374,-6.2425,48.7751236006,19.814,-6.2425,20.7741041263,28.56,0.0,28.56,66.94
2022-02-19 01:30:00,38.8075,-2.079,38.8631483188,19.0675,-4.739,19.6475870592,19.74,2.66,19.9184135914,78.87,39.0575,-4.739,39.3439503259,19.0675,-4.739,19.6475870592,19.99,0.0,19.99,66.62
2022-02-19 02:00:00,34.4435,-1.9609999999999999,34.4992784454,19.7835,0.749,19.7976734302,14.66,-2.71,14.9083768399,78.99,34.5735,0.749,34.581612213,19.7835,0.749,19.7976734302,14.79,0.0,14.79,66.72
2022-02-19 02:30:00,44.7685,-1.888,44.8082931638,22.6085,-1.468,22.6561094685,22.16,-0.42,22.163979787,77.39,44.9285,-1.468,44.9524764195,22.6085,-1.468,22.6561094685,22.32,0.0,22.32,65.37
2022-02-19 03:00:00,44.4795,-1.7389999999999999,44.5134815674,23.0695,-1.9889999999999999,23.1550847817,21.41,0.25,21.4114595486,77.17,44.6695,-1.9889999999999999,44.7137602003,23.0695,-1.9889999999999999,23.1550847817,21.6,0.0,21.6,65.2
2022-02-19 03:30:00,41.643,-1.9785,41.6899737497,20.433,-2.1885,20.5498666966,21.21,0.21,21.2110395785,77.17,41.863,-2.1885,41.9201658066,20.433,-2.1885,20.5498666966,21.43,0.0,21.43,65.2
2022-02-19 04:00:00,19.578,-2.192,19.7003286267,16.868,0.558,16.8772269049,2.71,-2.75,3.8609066293,77.49,19.618,0.558,19.6259340669,16.868,0.558,16.8772269049,2.75,0.0,2.75,65.46
2022-02-19 04:30:00,16.4315,-2.322,16.59475448,15.8415,1.5779999999999998,15.9198996935,0.59,-3.9,3.9443757428,77.9,16.4715,1.5779999999999998,16.546915007,15.8415,1.5779999999999998,15.9198996935,0.63,0.0,0.63,65.79
2022-02-19 05:00:00,21.7095,-2.206,21.8212929555,17.1795,1.674,17.2608660342,4.53,-3.88,5.9645033322,78.17,21.7195,1.674,21.7839150809,17.1795,1.674,17.2608660342,4.54,0.0,4.54,66.02
2022-02-19 05:30:00,35.4025,-2.217,35.4718493351,16.5025,1.193,16.5455660299,18.9,-3.41,19.2051581613,78.13,35.5525,1.193,35.5725105278,16.5025,1.193,16.5455660299,19.05,0.0,19.05,65.98
2022-02-19 06:00:00,34.2155,-2.232,34.2882234047,17.2455,1.328,17.2965561384,16.97,-3.56,17.3393915695,77.67,34.4155,1.328,34.4411124131,17.2455,1.328,17.2965561384,17.17,0.0,17.17,65.62
2022-02-19 06:30:00,36.6945,-2.2875,36.7657311433,16.1945,1.2625,16.2436368003,20.5,-3.55,20.805107546,77.35,36.8245,1.2625,36.8461355708,16.1945,1.2625,16.2436368003,20.63,0.0,20.63,65.35
2022-02-19 07:00:00,35.679,-2.085,35.7398694178,17.939,0.365,17.9427128941,17.74,-2.45,17.9083807197,77.35,35.839,0.365,35.8408586114,17.939,0.365,17.9427128941,17.9,0.0,17.9,65.35
2022-02-19 07:30:00,34.5575,-2.243,34.6302159284,17.4275,1.7269999999999999,17.5128605673,17.13,-3.9699999999999998,17.5840211556,77.64,34.7075,1.7269999999999999,34.750440072800004,17.4275,1.7269999999999999,17.5128605673,17.28,0.0,17.28,65.59
2022-02-19 08:00:00,35.647,-2.149,35.7117181048,17.547,1.621,17.6217152968,18.1,-3.77,18.4884531533,77.64,35.807,1.621,35.8436729424,17.547,1.621,17.6217152968,18.26,0.0,18.26,65.59
2022-02-19 08:30:00,33.2545,-1.6465,33.2952358829,17.5345,-1.0365,17.5651080982,15.72,-0.61,15.7318307898,77.94,33.3545,-1.0365,33.3706008711,17.5345,-1.0365,17.5651080982,15.82,0.0,15.82,65.87
2022-02-19 09:00:00,46.485,-1.7865000000000002,46.5193164959,19.055,-3.8665000000000003,19.4433239764,27.43,2.08,27.508749517200002,77.94,46.775,-3.8665000000000003,46.934533632,19.055,-3.8665000000000003,19.4433239764,27.72,0.0,27.72,65.87
2022-02-19 09:30:00,42.243,-1.2705,42.2621014533,23.663,-2.0005,23.7474118432,18.58,0.73,18.5943351589,78.58,42.493,-2.0005,42.5400640485,23.663,-2.0005,23.7474118432,18.83,0.0,18.83,66.43
2022-02-19 10:00:00,47.525,-1.032,47.5362035611,29.265,-4.812,29.6579764819,18.26,3.7800000000000002,18.6471445535,78.16,47.735,-4.812,47.9769274652,29.265,-4.812,29.6579764819,18.47,0.0,18.47,66.08
2022-02-19 10:30:00,43.3445,-0.661,43.3495398044,28.5345,-3.161,28.7090510336,14.81,2.5,15.0195239605,77.96,43.5445,-3.161,43.6590815438,28.5345,-3.161,28.7090510336,15.01,0.0,15.01,65.91
2022-02-19 11:00:00,42.829,-0.545,42.8324674283,29.489,-4.285,29.7986970521,13.34,3.74,13.8543567155,77.87,42.989,-4.285,43.2020294199,29.489,-4.285,29.7986970521,13.5,0.0,13.5,65.83
2022-02-19 11:30:00,41.794,-0.6525000000000001,41.7990931989,28.684,-3.5225,28.8994785809,13.11,2.87,13.4204694404,78.04,41.914,-3.5225,42.0617570038,28.684,-3.5225,28.8994785809,13.23,0.0,13.23,65.97
2022-02-19 12:00:00,36.632,-0.537,36.6359358144,29.212,-4.957,29.6295931967,7.42,4.42,8.6367123375,77.84,36.672,-4.957,37.0055054418,29.212,-4.957,29.6295931967,7.46,0.0,7.46,65.8
2022-02-19 12:30:00,35.783,-0.0015,35.7830000314,32.653,-4.7215,32.9925896415,3.13,4.72,5.6635059813,78.04,35.873,-4.7215,36.1823809505,32.653,-4.7215,32.9925896415,3.22,0.0,3.22,65.97
2022-02-19 13:00:00,41.324,0.07200000000000001,41.3240627238,33.854,-6.2780000000000005,34.4311864448,7.47,6.35,9.8042541787,78.04,41.364,-6.2780000000000005,41.8377076332,33.854,-6.2780000000000005,34.4311864448,7.51,0.0,7.51,65.97
2022-02-19 13:30:00,26.5495,0.075,26.549605934,34.3395,-5.055,34.7095705138,-7.79,5.13,9.3274326586,78.04,26.4595,-5.055,26.938043085,34.3395,-5.055,34.7095705138,-7.88,0.0,7.88,65.97
2022-02-19 14:00:00,21.9555,0.1545,21.9560435985,34.4655,-5.2655,34.8654009084,-12.51,5.42,13.6336532155,78.53,21.7655,-5.2655,22.393357955,34.4655,-5.2655,34.8654009084,-12.7,0.0,12.7,66.38
2022-02-19 14:30:00,33.0145,0.0805,33.0145981423,34.4145,-6.8495,35.0895064157,-1.4,6.93,7.07,78.53,32.9245,-6.8495,33.6294268536,34.4145,-6.8495,35.0895064157,-1.49,0.0,1.49,66.38
2022-02-19 15:00:00,30.607,-0.3695,30.609230295,30.727,-5.5295,31.2205685286,-0.12,5.16,5.1613951602,78.3,30.607,-5.5295,31.10247288,30.727,-5.5295,31.2205685286,-0.12,0.0,0.12,66.19
2022-02-19 15:30:00,27.61,-0.7065,27.6190376778,26.65,-4.1665,26.9737320786,0.96,3.46,3.5907102362,78.63,27.59,-4.1665,27.9028282124,26.65,-4.1665,26.9737320786,0.9400000000000001,0.0,0.9400000000000001,66.46
2022-02-19 16:00:00,28.8755,-0.839,28.8876863257,25.6255,-5.389,26.1860186216,3.25,4.55,5.5915114236,78.82,28.8955,-5.389,29.3937279237,25.6255,-5.389,26.1860186216,3.27,0.0,3.27,66.63
2022-02-19 16:30:00,30.1215,-1.0815,30.1409091518,25.2115,-4.8115,25.6665203037,4.91,3.73,6.1661170926,78.96,30.1215,-4.8115,30.5033652979,25.2115,-4.8115,25.6665203037,4.91,0.0,4.91,66.74
2022-02-19 17:00:00,31.2985,-1.095,31.3176488142,24.5385,-5.615,25.1727274496,6.76,4.52,8.1319124442,78.9,31.3785,-5.615,31.8769271927,24.5385,-5.615,25.1727274496,6.84,0.0,6.84,66.7
2022-02-19 17:30:00,31.422,-1.314,31.4494623165,21.702,-2.924,21.898095351,9.72,1.6099999999999999,9.8524362469,79.01,31.552,-2.924,31.6871974147,21.702,-2.924,21.898095351,9.85,0.0,9.85,66.79
2022-02-19 18:00:00,34.6595,-1.3205,34.6846458898,22.8195,-2.6305,22.9706140645,11.84,1.31,11.9122499974,78.63,34.7395,-2.6305,34.8389493312,22.8195,-2.6305,22.9706140645,11.92,0.0,11.92,66.48
2022-02-19 18:30:00,35.176,-1.4515,35.2059345601,20.246,-0.6515000000000001,20.2564796608,14.93,-0.8,14.951417993,78.45,35.396,-0.6515000000000001,35.401995258,20.246,-0.6515000000000001,20.2564796608,15.15,0.0,15.15,66.32
2022-02-19 19:00:00,37.869,-1.5670000000000002,37.901406966,18.319,-2.167,18.4467246415,19.55,0.6000000000000001,19.5592049941,78.33,38.049,-2.167,38.1106584829,18.319,-2.167,18.4467246415,19.73,0.0,19.73,66.22
2022-02-19 19:30:00,39.174,-1.889,39.2195180618,13.514,-2.609,13.7635415864,25.66,0.72,25.6700993376,78.59,39.514,-2.609,39.600038851,13.514,-2.609,13.7635415864,26.0,0.0,26.0,66.45
2022-02-19 20:00:00,38.522,-1.7275,38.5607149862,13.232,-2.0175,13.3849217499,25.29,0.29,25.2916626579,78.59,38.812,-2.0175,38.8644008091,13.232,-2.0175,13.3849217499,25.58,0.0,25.58,66.45
2022-02-19 20:30:00,37.778,-1.7365,37.8178888391,14.658,-1.7465000000000002,14.7616810103,23.12,0.01,23.1200021626,78.39,38.068,-1.7465000000000002,38.1080422778,14.658,-1.7465000000000002,14.7616810103,23.41,0.0,23.41,66.29
2022-02-19 21:00:00,29.7015,-1.5314999999999999,29.7409581974,17.6815,-1.3815,17.7353879151,12.02,-0.15,12.0209359037,78.06,29.8415,-1.3815,29.8734608725,17.6815,-1.3815,17.7353879151,12.16,0.0,12.16,66.01
2022-02-19 21:30:00,31.268,-1.5815000000000001,31.3079696922,20.078,-3.5715,20.3931776889,11.19,1.99,11.3655708172,77.74,31.408,-3.5715,31.6104108839,20.078,-3.5715,20.3931776889,11.33,0.0,11.33,65.73
2022-02-19 22:00:00,37.92,-1.7305000000000001,37.9594656212,21.23,-4.6205,21.7269859909,16.69,2.89,16.9383647381,78.14,38.07,-4.6205,38.3493666212,21.23,-4.6205,21.7269859909,16.84,0.0,16.84,66.04
2022-02-19 22:30:00,39.664,-1.573,39.6951788634,24.664,-5.793,25.3351878817,15.0,4.22,15.5823104834,78.02,39.864,-5.793,40.2827176963,24.664,-5.793,25.3351878817,15.2,0.0,15.2,65.94
2022-02-19 23:00:00,46.3655,-0.892,46.3740795515,29.4155,-8.022,30.4897380154,16.95,7.13,18.3885671002,78.02,46.5355,-8.022,47.2218725195,29.4155,-8.022,30.4897380154,17.12,0.0,17.12,65.94
2022-02-19 23:30:00,39.136,-0.893,39.1461868513,30.386,-9.823,31.934312659,8.75,8.93,12.5022957892,77.95,39.296,-9.823,40.5051471421,30.386,-9.823,31.934312659,8.91,0.0,8.91,65.87
2022-02-20 00:00:00,42.967,-0.785,42.9741703119,31.167,-9.365,32.5435879091,11.8,8.58,14.5895990349,78.84,43.057,-9.365,44.0636865684,31.167,-9.365,32.5435879091,11.89,0.0,11.89,66.58
2022-02-20 00:30:00,41.42,-0.6045,41.4244109222,31.95,-9.1445,33.2328810104,9.47,8.54,12.7519606336,78.53,41.52,-9.1445,42.5150829736,31.95,-9.1445,33.2328810104,9.57,0.0,9.57,66.31
2022-02-20 01:00:00,38.415,-0.6195,38.4199948627,32.695,-8.6995,33.8325926475,5.72,8.08,9.8997373703,78.62,38.535,-8.6995,39.5047785116,32.695,-8.6995,33.8325926475,5.84,0.0,5.84,66.38
2022-02-20 01:30:00,26.723,-0.662,26.7311984954,32.583,-8.112,33.5776180364,-5.86,7.45,9.4785072664,78.71,26.613,-8.112,27.8218675326,32.583,-8.112,33.5776180364,-5.97,0.0,5.97,66.46
2022-02-20 02:00:00,24.989,-0.7125,24.9991555307,33.139,-7.7725,34.0382884007,-8.15,7.06,10.782675920199999,78.88,24.879,-7.7725,26.0648498413,33.139,-7.7725,34.0382884007,-8.26,0.0,8.26,66.58
2022-02-20 02:30:00,25.6535,-0.7985,25.6659241895,31.6635,-7.7285,32.5930505553,-6.01,6.93,9.1730583777,79.15,25.5735,-7.7285,26.7157933534,31.6635,-7.7285,32.5930505553,-6.09,0.0,6.09,66.81
2022-02-20 03:00:00,25.698,-1.088,25.7210215194,30.258,-7.768,31.239212346,-4.5600000000000005,6.68,8.0880158259,79.15,25.578,-7.768,26.7315526672,30.258,-7.768,31.239212346,-4.68,0.0,4.68,66.81
2022-02-20 03:30:00,40.8655,-1.149,40.8816498108,27.485500000000002,-8.199,28.6823344805,13.38,7.05,15.1237197805,79.24,41.0355,-8.199,41.8465752631,27.485500000000002,-8.199,28.6823344805,13.55,0.0,13.55,66.91
2022-02-20 04:00:00,42.491,-1.4615,42.5161270961,24.301,-7.6315,25.4711286214,18.19,6.17,19.2079410661,78.77,42.681,-7.6315,43.3579007016,24.301,-7.6315,25.4711286214,18.38,0.0,18.38,66.54
2022-02-20 04:30:00,42.061,-1.5815000000000001,42.0907218191,23.311,-7.8015,24.5818250594,18.75,6.22,19.7547690445,78.77,42.261,-7.8015,42.9750569895,23.311,-7.8015,24.5818250594,18.95,0.0,18.95,66.54
2022-02-20 05:00:00,41.471,-1.7505000000000002,41.507928053,21.241,-8.4405,22.8565553234,20.23,6.69,21.3074869471,78.73,41.701,-8.4405,42.546626673,21.241,-8.4405,22.8565553234,20.46,0.0,20.46,66.54
2022-02-20 05:30:00,45.8365,-1.7005,45.8680327952,20.6165,-8.1705,22.1764997802,25.22,6.47,26.0366914181,79.01,46.1265,-8.1705,46.8445415443,20.6165,-8.1705,22.1764997802,25.51,0.0,25.51,66.75
2022-02-20 06:00:00,38.559,-1.8585,38.6037628121,19.119,-7.2685,20.4540278002,19.44,5.41,20.1787437666,78.82,38.779,-7.2685,39.4543018345,19.119,-7.2685,20.4540278002,19.66,0.0,19.66,66.58
2022-02-20 06:30:00,27.1825,-1.9695,27.2537563741,19.3825,-5.8895,20.2575298716,7.8,3.92,8.7296277126,78.94,27.2325,-5.8895,27.8620757751,19.3825,-5.8895,20.2575298716,7.85,0.0,7.85,66.67
2022-02-20 07:00:00,39.062,-1.9340000000000002,39.1098478647,18.272,-6.564,19.415253797,20.79,4.63,21.2993192379,79.24,39.322,-6.564,39.8660981286,18.272,-6.564,19.415253797,21.05,0.0,21.05,66.93
2022-02-20 07:30:00,32.928,-1.9895,32.9880477484,17.598,-6.8195,18.8731339276,15.33,4.83,16.0728902192,78.84,33.078,-6.8195,33.7736534039,17.598,-6.8195,18.8731339276,15.48,0.0,15.48,66.6
2022-02-20 08:00:00,36.5435,-1.4405000000000001,36.5718803523,20.6235,-7.6505,21.9967930049,15.92,6.21,17.0883147209,79.16,36.7435,-7.6505,37.5315193204,20.6235,-7.6505,21.9967930049,16.12,0.0,16.12,66.86
2022-02-20 08:30:00,34.4845,0.3355,34.4861320026,32.5545,-8.1445,33.5578359031,1.9300000000000002,8.48,8.6968557537,78.97,34.4745,-8.1445,35.4234954585,32.5545,-8.1445,33.5578359031,1.92,0.0,1.92,66.68
2022-02-20 09:00:00,30.479,-0.464,30.4825316698,31.459,-7.554,32.3532316315,-0.98,7.09,7.157408749,78.84,30.479,-7.554,31.4011521604,31.459,-7.554,32.3532316315,-0.98,0.0,0.98,66.57
2022-02-20 09:30:00,33.335,-0.28250000000000003,33.3361970124,33.175,-7.8925,34.1009117363,0.16,7.61,7.6116818115000004,78.58,33.305,-7.8925,34.2273951865,33.175,-7.8925,34.1009117363,0.13,0.0,0.13,66.35
2022-02-20 10:00:00,32.0605,-0.0565,32.0605497847,34.5205,-7.6165,35.3507566044,-2.46,7.5600000000000005,7.9501698095,78.47,32.0005,-7.6165,32.8944231216,34.5205,-7.6165,35.3507566044,-2.52,0.0,2.52,66.24
2022-02-20 10:30:00,34.3795,-0.1305,34.3797476794,33.1995,-8.7305,34.3282453746,1.18,8.6,8.6805760178,78.23,34.3995,-8.7305,35.4901004577,33.1995,-8.7305,34.3282453746,1.2,0.0,1.2,66.04
2022-02-20 11:00:00,37.2615,-0.1605,37.2618456668,32.4215,-7.5605,33.291362581,4.84,7.4,8.842262154,77.98,37.3115,-7.5605,38.0697937018,32.4215,-7.5605,33.291362581,4.89,0.0,4.89,65.84
2022-02-20 11:30:00,32.6935,-0.038,32.6935220839,32.1635,-6.5280000000000005,32.8192857364,0.53,6.49,6.5116050249,77.94,32.6735,-6.5280000000000005,33.3192494851,32.1635,-6.5280000000000005,32.8192857364,0.51,0.0,0.51,65.84
2022-02-20 12:00:00,44.289,-0.41000000000000003,44.2908977218,29.689,-7.3,30.5733007868,14.6,6.89,16.144104187,77.94,44.459,-7.3,45.0543303246,29.689,-7.3,30.5733007868,14.77,0.0,14.77,65.78
2022-02-20 12:30:00,36.536,-0.617,36.541209408,27.506,-5.8870000000000005,28.1289318141,9.03,5.27,10.4553240026,77.77,36.636,-5.8870000000000005,37.1059734409,27.506,-5.8870000000000005,28.1289318141,9.13,0.0,9.13,65.68
2022-02-20 13:00:00,25.7035,-0.644,25.7115664293,26.7835,-5.954,27.4373101497,-1.08,5.31,5.4187175605,77.96,25.6535,-5.954,26.3353788325,26.7835,-5.954,27.4373101497,-1.13,0.0,1.13,65.82
2022-02-20 13:30:00,36.3795,-0.1585,36.3798452787,30.3895,-7.1985,31.2304356758,5.99,7.04,9.2434679639,78.22,36.3895,-7.1985,37.0946642052,30.3895,-7.1985,31.2304356758,6.0,0.0,6.0,66.01
2022-02-20 14:00:00,46.7685,-0.58,46.7720962995,27.2685,-6.36,28.000369502,19.5,5.78,20.338593855,77.61,47.0085,-6.36,47.4367860658,27.2685,-6.36,28.000369502,19.74,0.0,19.74,65.52
2022-02-20 14:30:00,40.901,-0.8975000000000001,40.9108458388,22.731,-6.8475,23.7399793018,18.17,5.95,19.1193985261,77.61,41.131,-6.8475,41.6970912325,22.731,-6.8475,23.7399793018,18.4,0.0,18.4,65.52
2022-02-20 15:00:00,34.96,-1.2875,34.9836998651,19.22,-6.1575,20.1822497817,15.74,4.87,16.4761797757,77.87,35.08,-6.1575,35.6163053425,19.22,-6.1575,20.1822497817,15.86,0.0,15.86,65.76
2022-02-20 15:30:00,38.3865,-1.1905000000000001,38.4049563533,22.3865,-6.5805,23.3336315755,16.0,5.39,16.8834860144,78.12,38.6265,-6.5805,39.1830254383,22.3865,-6.5805,23.3336315755,16.24,0.0,16.24,65.95
2022-02-20 16:00:00,32.97,-1.291,32.9952660392,21.66,-6.641,22.6552086947,11.31,5.35,12.5115386744,78.12,33.02,-6.641,33.681200706,21.66,-6.641,22.6552086947,11.36,0.0,11.36,65.95
2022-02-20 16:30:00,45.995,-1.449,46.0178185706,15.165,-6.289,16.41733066,30.83,4.84,31.2076032402,78.18,46.345,-6.289,46.7697610214,15.165,-6.289,16.41733066,31.18,0.0,31.18,66.04
2022-02-20 17:00:00,45.3565,-1.4105,45.3784266199,13.2865,-4.9905,14.1928211607,32.07,3.58,32.2692004859,78.35,45.7765,-4.9905,46.0477257039,13.2865,-4.9905,14.1928211607,32.49,0.0,32.49,66.19
2022-02-20 17:30:00,44.088,-1.4525000000000001,44.1119201605,19.728,-5.5425,20.4917859214,24.36,4.09,24.7009655682,78.07,44.348,-5.5425,44.693001804,19.728,-5.5425,20.4917859214,24.62,0.0,24.62,65.96
2022-02-20 18:00:00,44.963,-1.3335,44.9827699375,21.903,-5.5835,22.6034705576,23.06,4.25,23.4483709455,78.07,45.273,-5.5835,45.6160059765,21.903,-5.5835,22.6034705576,23.37,0.0,23.37,65.96
2022-02-20 18:30:00,44.695,-1.2785,44.7132820004,22.585,-6.2585,23.4361056332,22.11,4.98,22.6639030178,78.07,44.925,-6.2585,45.358840894,22.585,-6.2585,23.4361056332,22.34,0.0,22.34,65.96
2022-02-20 19:00:00,43.3865,-1.3465,43.4073892845,19.9965,-5.4065,20.714493826800002,23.39,4.06,23.7397493668,78.01,43.6265,-5.4065,43.9602291225,19.9965,-5.4065,20.714493826800002,23.63,0.0,23.63,65.88
2022-02-20 19:30:00,43.596,-1.5635,43.6240271897,21.096,-7.2235,22.2984342107,22.5,5.66,23.2009827378,77.89,43.836,-7.2235,44.4271746598,21.096,-7.2235,22.2984342107,22.74,0.0,22.74,65.78
2022-02-20 20:00:00,37.0575,-0.8785000000000001,37.0679115746,26.6075,-7.3685,27.6089450813,10.45,6.49,12.3013251319,78.35,37.2075,-7.3685,37.9301047784,26.6075,-7.3685,27.6089450813,10.6,0.0,10.6,66.16
2022-02-20 20:30:00,49.6915,-0.591,49.6950143702,30.8515,-12.581,33.3181123903,18.84,11.99,22.3317195934,78.45,49.8815,-12.581,51.4436157677,30.8515,-12.581,33.3181123903,19.03,0.0,19.03,66.24
2022-02-20 21:00:00,44.313,-0.766,44.3196200909,29.063,-9.506,30.578129521,15.25,8.74,17.576976418,77.89,44.483,-9.506,45.4873754464,29.063,-9.506,30.578129521,15.42,0.0,15.42,65.77
2022-02-20 21:30:00,42.4125,-0.9145000000000001,42.4223580969,28.0725,-8.6045,29.3615850475,14.34,7.69,16.2718069064,78.44,42.6325,-8.6045,43.4921541948,28.0725,-8.6045,29.3615850475,14.56,0.0,14.56,66.25
2022-02-20 22:00:00,43.9065,-0.6025,43.9106336609,31.2265,-8.9725,32.4899993613,12.68,8.37,15.1933965919,78.97,44.0565,-8.9725,44.9608824257,31.2265,-8.9725,32.4899993613,12.83,0.0,12.83,66.69
2022-02-20 22:30:00,43.134,-1.022,43.1461057339,28.484,-9.082,29.8968389633,14.65,8.06,16.7208283288,78.98,43.224,-9.082,44.1678265257,28.484,-9.082,29.8968389633,14.74,0.0,14.74,66.69
2022-02-20 23:00:00,46.8945,-1.289,46.912212176,27.1645,-7.819,28.2674162464,19.73,6.53,20.7825359377,78.98,47.0945,-7.819,47.7391735501,27.1645,-7.819,28.2674162464,19.93,0.0,19.93,66.69
2022-02-20 23:30:00,33.3195,-1.1565,33.3395646717,28.0795,-6.5465,28.8325334041,5.24,5.39,7.5172933959,78.5,33.3495,-6.5465,33.9859649341,28.0795,-6.5465,28.8325334041,5.27,0.0,5.27,66.29
2022-02-21 00:00:00,37.7085,-1.2065000000000001,37.7277963112,27.6785,-6.6465,28.465335489,10.03,5.44,11.4102804523,78.72,37.7385,-6.6465,38.3193207729,27.6785,-6.6465,28.465335489,10.06,0.0,10.06,66.45
2022-02-21 00:30:00,35.7605,-1.4905,35.7915485904,25.3505,-5.2705,25.8925862073,10.41,3.7800000000000002,11.0750395033,78.49,35.9005,-5.2705,36.285314805,25.3505,-5.2705,25.8925862073,10.55,0.0,10.55,66.28
2022-02-21 01:00:00,35.0175,-1.2770000000000001,35.0407767501,26.0075,-3.407,26.2297103539,9.01,2.13,9.2583475847,78.64,35.0775,-3.407,35.2425687947,26.0075,-3.407,26.2297103539,9.07,0.0,9.07,66.41
2022-02-21 01:30:00,26.5885,-0.5515,26.5942190053,30.6485,-3.7415000000000003,30.8760323633,-4.06,3.19,5.1633032063,78.13,26.5785,-3.7415000000000003,26.8405567099,30.6485,-3.7415000000000003,30.8760323633,-4.07,0.0,4.07,65.98
2022-02-21 02:00:00,40.906,-0.6385000000000001,40.9109828561,33.346,-5.8685,33.8584554912,7.5600000000000005,5.23,9.192741702,78.65,40.966,-5.8685,41.3842052992,33.346,-5.8685,33.8584554912,7.62,0.0,7.62,66.41
2022-02-21 02:30:00,38.359,-0.4335,38.3614494415,32.919,-7.4535,33.7522624908,5.44,7.02,8.881103535,78.58,38.369,-7.4535,39.0862485185,32.919,-7.4535,33.7522624908,5.45,0.0,5.45,66.36
2022-02-21 03:00:00,31.497,-0.659,31.5038932515,30.987,-4.629,31.330844387,0.51,3.9699999999999998,4.0026241392,78.81,31.487,-4.629,31.8254428092,30.987,-4.629,31.330844387,0.5,0.0,0.5,66.56
2022-02-21 03:30:00,35.919,-0.5735,35.9235780964,30.999,-4.9235,31.3875588928,4.92,4.35,6.5672597025,78.62,36.009,-4.9235,36.3440357315,30.999,-4.9235,31.3875588928,5.01,0.0,5.01,66.38
2022-02-21 04:00:00,33.806,-0.7775000000000001,33.814939631,30.146,-4.6575,30.5036657182,3.66,3.88,5.3338541412,78.37,33.816,-4.6575,34.1352334436,30.146,-4.6575,30.5036657182,3.67,0.0,3.67,66.18
2022-02-21 04:30:00,35.2285,-0.5985,35.2335836171,30.9685,-3.7085,31.1897573652,4.26,3.11,5.2744383587,78.43,35.2785,-3.7085,35.4728844965,30.9685,-3.7085,31.1897573652,4.31,0.0,4.31,66.22
2022-02-21 05:00:00,35.179,-0.79,35.1878692307,30.039,-2.81,30.1701445306,5.14,2.02,5.5226805086,78.33,35.239,-2.81,35.3508588439,30.039,-2.81,30.1701445306,5.2,0.0,5.2,66.14
2022-02-21 05:30:00,36.997,-0.892,37.0077515259,29.687,-2.892,29.82753146,7.31,2.0,7.5786608316,78.1,37.037,-2.892,37.1497379937,29.687,-2.892,29.82753146,7.35,0.0,7.35,65.95
2022-02-21 06:00:00,36.382,-1.1195,36.3992198302,28.482,-3.1795,28.65891736,7.9,2.06,8.1641656034,78.1,36.482,-3.1795,36.620288697,28.482,-3.1795,28.65891736,8.0,0.0,8.0,65.98
2022-02-21 06:30:00,32.7655,-1.0875,32.7835423117,27.6155,-1.9875,27.6869282605,5.15,0.9,5.2280493494,78.29,32.8355,-1.9875,32.8955957006,27.6155,-1.9875,27.6869282605,5.22,0.0,5.22,66.12
2022-02-21 07:00:00,16.9585,-0.8705,16.9808272031,27.9385,0.0495,27.9385438507,-10.98,-0.92,11.0184753936,78.07,16.8285,0.0495,16.8285728004,27.9385,0.0495,27.9385438507,-11.11,0.0,11.11,65.94
2022-02-21 07:30:00,19.1425,-1.1015,19.1741651318,26.1725,0.0585,26.1725653787,-7.03,-1.16,7.1250614032,78.07,19.0525,0.0585,19.0525898108,26.1725,0.0585,26.1725653787,-7.12,0.0,7.12,65.94
2022-02-21 08:00:00,27.791,-0.5105000000000001,27.7956883572,28.121,-0.4305,28.1242950356,-0.33,-0.08,0.3395585369,77.94,27.791,-0.4305,27.7943341573,28.121,-0.4305,28.1242950356,-0.33,0.0,0.33,65.84
2022-02-21 08:30:00,25.6375,0.17550000000000002,25.6381006804,34.7475,-1.1645,34.7670075862,-9.11,1.34,9.208023675,77.22,25.5275,-1.1645,25.5540469691,34.7475,-1.1645,34.7670075862,-9.22,0.0,9.22,65.25
2022-02-21 09:00:00,19.788,0.192,19.7889314517,33.828,0.5720000000000001,33.8328356482,-14.04,-0.38,14.0451415087,77.12,19.638,0.5720000000000001,19.6463286138,33.828,0.5720000000000001,33.8328356482,-14.19,0.0,14.19,65.17
2022-02-21 09:30:00,21.6115,0.1855,21.612296095,33.0915,-0.4345,33.0943524261,-11.48,0.62,11.4967299699,77.02,21.4415,-0.4345,21.4459019978,33.0915,-0.4345,33.0943524261,-11.65,0.0,11.65,65.09
2022-02-21 10:00:00,44.359,0.393,44.360740864,34.049,-4.357,34.3266347025,10.31,4.75,11.351590197,77.02,44.449,-4.357,44.6620314137,34.049,-4.357,34.3266347025,10.4,0.0,10.4,65.09
2022-02-21 10:30:00,43.8485,0.289,43.8494523712,34.5685,-5.681,35.032198807,9.28,5.97,11.0344596605,77.27,43.908500000000004,-5.681,44.2744862562,34.5685,-5.681,35.032198807,9.34,0.0,9.34,65.33
2022-02-21 11:00:00,35.779,0.253,35.779894494,33.619,-4.697,33.9455294553,2.16,4.95,5.4007499479,77.73,35.769,-4.697,36.0760747588,33.619,-4.697,33.9455294553,2.15,0.0,2.15,65.72
2022-02-21 11:30:00,33.5765,0.227,33.5772673285,33.5865,-5.033,33.9615086716,-0.01,5.26,5.2600095057,77.84,33.5765,-5.033,33.9516191256,33.5865,-5.033,33.9615086716,-0.01,0.0,0.01,65.82
2022-02-21 12:00:00,44.0095,0.853,44.0177657231,33.8895,-6.307,34.4713860941,10.12,7.16,12.3967737738,78.17,44.0295,-6.307,44.4789289355,33.8895,-6.307,34.4713860941,10.14,0.0,10.14,66.08
2022-02-21 12:30:00,41.81,0.355,41.8115070884,34.64,-6.485,35.2418050758,7.17,6.84,9.9093138007,77.93,41.95,-6.485,42.4482947243,34.64,-6.485,35.2418050758,7.31,0.0,7.31,65.89
2022-02-21 13:00:00,34.8915,0.224,34.8922190216,33.5415,-4.726,33.8728106045,1.35,4.95,5.1307894129000005,78.47,34.8915,-4.726,35.2101100289,33.5415,-4.726,33.8728106045,1.35,0.0,1.35,66.35
2022-02-21 13:30:00,37.42,0.11850000000000001,37.4201876298,34.35,-4.1115,34.5951865474,3.07,4.23,5.2266432823,78.47,37.39,-4.1115,37.6153762742,34.35,-4.1115,34.5951865474,3.04,0.0,3.04,66.35
2022-02-21 14:00:00,40.2835,-0.21450000000000002,40.2840710765,30.2635,-5.4645,30.7528891732,10.02,5.25,11.3120687763,78.47,40.3935,-5.4645,40.7614475025,30.2635,-5.4645,30.7528891732,10.13,0.0,10.13,66.35
2022-02-21 14:30:00,31.47,0.12250000000000001,31.4702384206,33.77,-5.8875,34.2793750855,-2.3,6.01,6.4350679872,78.47,31.39,-5.8875,31.9373567511,33.77,-5.8875,34.2793750855,-2.38,0.0,2.38,66.35
2022-02-21 15:00:00,31.5745,-0.521,31.5787981286,28.8445,-5.031,29.2799614284,2.73,4.51,5.271906676,78.51,31.5845,-5.031,31.9826765805,28.8445,-5.031,29.2799614284,2.74,0.0,2.74,66.39
2022-02-21 15:30:00,33.073,-0.9305,33.0860870949,25.403,-4.0705,25.7270553941,7.67,3.14,8.2878525566,78.72,33.103,-4.0705,33.3523249452,25.403,-4.0705,25.7270553941,7.7,0.0,7.7,66.56
2022-02-21 16:00:00,35.6725,-1.081,35.688875259,21.9025,-3.981,22.2613536707,13.77,2.9,14.072060972,78.72,35.8125,-3.981,36.0330891994,21.9025,-3.981,22.2613536707,13.91,0.0,13.91,66.56
2022-02-21 16:30:00,35.7795,-1.1135,35.7968225196,21.5195,-1.0735000000000001,21.5462591301,14.26,-0.04,14.2600561009,79.15,35.8495,-1.0735000000000001,35.8655691785,21.5195,-1.0735000000000001,21.5462591301,14.33,0.0,14.33,66.94
2022-02-21 17:00:00,35.316,-1.5365,35.3494085983,17.336,-0.6765,17.3491944554,17.98,-0.86,18.000555547,78.12,35.466,-0.6765,35.4724513989,17.336,-0.6765,17.3491944554,18.13,0.0,18.13,66.07
2022-02-21 17:30:00,36.9565,-1.5685,36.9897699979,16.8465,0.2715,16.8486876195,20.11,-1.8399999999999999,20.1940015846,77.87,37.1565,0.2715,37.1574919027,16.8465,0.2715,16.8486876195,20.31,0.0,20.31,65.87
2022-02-21 18:00:00,18.434,-1.651,18.5077863884,14.304,2.5789999999999997,14.5346364592,4.13,-4.23,5.9118355863000005,77.67,18.454,2.5789999999999997,18.6333399314,14.304,2.5789999999999997,14.5346364592,4.15,0.0,4.15,65.68
2022-02-21 18:30:00,19.126,-1.691,19.2006082456,8.386,3.749,9.1858585336,10.74,-5.44,12.0391527941,77.9,19.196,3.749,19.5586660332,8.386,3.749,9.1858585336,10.81,0.0,10.81,65.86
2022-02-21 19:00:00,25.8485,-1.6455000000000002,25.9008228151,3.1485,4.7345,5.685819422,22.7,-6.38,23.5795334984,77.9,26.0185,4.7345,26.4457526363,3.1485,4.7345,5.685819422,22.87,0.0,22.87,65.86
2022-02-21 19:30:00,42.54,-1.6365,42.5714661745,2.96,2.9335,4.167375943,39.58,-4.57,39.8429579725,76.96,42.88,2.9335,42.9802259446,2.96,2.9335,4.167375943,39.92,0.0,39.92,65.1
2022-02-21 20:00:00,31.383,-1.754,31.4319774275,4.713,3.816,6.0641755417,26.67,-5.57,27.2454363151,76.96,31.653,3.816,31.8821935412,4.713,3.816,6.0641755417,26.94,0.0,26.94,65.1
2022-02-21 20:30:00,36.1055,-1.779,36.149301117,2.9355,2.831,4.0782007368,33.17,-4.61,33.4888190296,77.06,36.3555,2.831,36.4655582879,2.9355,2.831,4.0782007368,33.42,0.0,33.42,65.16
2022-02-21 21:00:00,35.6675,-1.8359999999999999,35.714723186,3.5575,1.8439999999999999,4.0070116359,32.11,-3.68,32.3201871901,76.92,35.9475,1.8439999999999999,35.9947647895,3.5575,1.8439999999999999,4.0070116359,32.39,0.0,32.39,65.05
2022-02-21 21:30:00,38.576,-1.8295,38.6193584391,5.206,0.7405,5.258400541,33.37,-2.5700000000000003,33.4688183239,77.18,38.906,0.7405,38.9130463502,5.206,0.7405,5.258400541,33.7,0.0,33.7,65.26
2022-02-21 22:00:00,38.8775,-2.1005,38.9342022713,8.0575,-0.1605,8.0590983677,30.82,-1.94,30.8809973932,77.27,39.1775,-0.1605,39.1778287619,8.0575,-0.1605,8.0590983677,31.12,0.0,31.12,65.34
2022-02-21 22:30:00,38.212,-2.399,38.2872321408,10.012,1.651,10.147213657,28.2,-4.05,28.4893401117,77.48,38.442,1.651,38.4774370898,10.012,1.651,10.147213657,28.43,0.0,28.43,65.53
2022-02-21 23:00:00,30.0855,-2.2755,30.1714303688,12.1155,1.6245,12.2239249221,17.97,-3.9,18.3883359769,77.04,30.3155,1.6245,30.3589943921,12.1155,1.6245,12.2239249221,18.2,0.0,18.2,65.17
2022-02-21 23:30:00,25.357,-2.5165,25.4815663029,11.417,-0.35650000000000004,11.4225645654,13.94,-2.16,14.1063531786,77.49,25.427,-0.35650000000000004,25.4294990366,11.417,-0.35650000000000004,11.4225645654,14.01,0.0,14.01,65.52
2022-02-22 00:00:00,31.999,-2.777,32.1192734974,7.6690000000000005,-0.717,7.7024444172,24.33,-2.06,24.4170534668,77.97,32.239,-0.717,32.2469721059,7.6690000000000005,-0.717,7.7024444172,24.57,0.0,24.57,65.91
2022-02-22 00:30:00,29.2685,-2.5205,29.3768278155,7.8285,1.3795,7.9491152023,21.44,-3.9,21.7918241549,77.93,29.4685,1.3795,29.5007713882,7.8285,1.3795,7.9491152023,21.64,0.0,21.64,65.91
2022-02-22 01:00:00,27.8525,-2.4925,27.9638036129,7.1325,2.1375,7.4459023966,20.72,-4.63,21.2309985634,77.57,28.0625,2.1375,28.143788169,7.1325,2.1375,7.4459023966,20.93,0.0,20.93,65.6
2022-02-22 01:30:00,16.0805,-2.504,16.2742894238,8.6905,3.186,9.2560999481,7.39,-5.69,9.3267464852,77.5,16.1305,3.186,16.4421296142,8.6905,3.186,9.2560999481,7.44,0.0,7.44,65.52
2022-02-22 02:00:00,12.1195,-2.285,12.3330249838,12.1895,2.225,12.3909053442,-0.07,-4.51,4.5105432045,77.5,12.1195,2.225,12.3220495556,12.1895,2.225,12.3909053442,-0.07,0.0,0.07,65.52
2022-02-22 02:30:00,15.9285,-1.7995,16.0298257165,19.4285,1.0705,19.4579696397,-3.5,-2.87,4.5262456849,77.8,15.8785,1.0705,15.914544684,19.4285,1.0705,19.4579696397,-3.55,0.0,3.55,65.78
2022-02-22 03:00:00,14.336,-1.6015000000000001,14.4251758481,22.086,0.1985,22.0868920007,-7.75,-1.8,7.9562868224,77.85,14.276,0.1985,14.2773799505,22.086,0.1985,22.0868920007,-7.8100000000000005,0.0,7.8100000000000005,65.78
2022-02-22 03:30:00,14.966,-0.9590000000000001,14.9966942024,26.396,1.5710000000000002,26.4427089573,-11.43,-2.5300000000000002,11.7066562263,77.33,14.866,1.5710000000000002,14.948779114,26.396,1.5710000000000002,26.4427089573,-11.53,0.0,11.53,65.37
2022-02-22 04:00:00,13.6095,-0.6285000000000001,13.6240046425,29.5595,0.061500000000000006,29.5595639768,-15.95,-0.6900000000000001,15.9649177887,77.33,13.4595,0.061500000000000006,13.4596405041,29.5595,0.061500000000000006,29.5595639768,-16.1,0.0,16.1,65.37
2022-02-22 04:30:00,15.4095,0.2205,15.4110775256,31.3495,-3.7495000000000003,31.5729298688,-15.94,3.9699999999999998,16.4269443294,77.33,15.3695,-3.7495000000000003,15.8202490657,31.3495,-3.7495000000000003,31.5729298688,-15.98,0.0,15.98,65.37
2022-02-22 05:00:00,31.4675,-0.28500000000000003,31.4687905908,28.9775,-5.9350000000000005,29.5790420949,2.49,5.65,6.1743501682,78.37,31.3775,-5.9350000000000005,31.9338649595,28.9775,-5.9350000000000005,29.5790420949,2.4,0.0,2.4,66.25
2022-02-22 05:30:00,36.779,-0.261,36.7799260739,29.229,-5.881,29.8147715403,7.55,5.62,9.4120614108,78.59,36.669,-5.881,37.137605227,29.229,-5.881,29.8147715403,7.44,0.0,7.44,66.45
2022-02-22 06:00:00,36.839,-0.325,36.8404335751,29.909,-7.215,30.7669385217,6.93,6.89,9.7722566483,78.85,36.769,-7.215,37.4701959696,29.909,-7.215,30.7669385217,6.86,0.0,6.86,66.67
2022-02-22 06:30:00,29.4655,0.079,29.4656059033,33.0955,-8.311,34.1230837008,-3.63,8.39,9.1416081736,78.74,29.4355,-8.311,30.5862940097,33.0955,-8.311,34.1230837008,-3.66,0.0,3.66,66.58
2022-02-22 07:00:00,31.531,-0.1975,31.531618532,28.961,-7.3475,29.8785086182,2.5700000000000003,7.15,7.5978549604,79.32,31.511,-7.3475,32.3562803371,28.961,-7.3475,29.8785086182,2.55,0.0,2.55,67.06
2022-02-22 07:30:00,27.431,-0.2585,27.432217979,28.901,-3.9585,29.1708334343,-1.47,3.7,3.981318877,79.07,27.361,-3.9585,27.6458684662,28.901,-3.9585,29.1708334343,-1.54,0.0,1.54,66.85
2022-02-22 08:00:00,32.7985,0.45,32.8015868862,34.9785,-5.59,35.422359637,-2.18,6.04,6.4213705702,78.39,32.7085,-5.59,33.1827375641,34.9785,-5.59,35.422359637,-2.27,0.0,2.27,66.28
2022-02-22 08:30:00,29.786,-0.768,29.7958993823,34.486,-5.318,34.8936286448,-4.7,4.55,6.5415976642,78.12,29.766,-5.318,30.23732594,34.486,-5.318,34.8936286448,-4.72,0.0,4.72,66.05
2022-02-22 09:00:00,19.434,0.009000000000000001,19.434002084,34.974,-3.731,35.1724471284,-15.54,3.74,15.9837167142,78.3,19.204,-3.731,19.5630768797,34.974,-3.731,35.1724471284,-15.77,0.0,15.77,66.21
2022-02-22 09:30:00,29.437,0.397,29.4396769344,34.527,-5.393,34.9456460521,-5.09,5.79,7.7092282362999995,78.17,29.297,-5.393,29.7892372846,34.527,-5.393,34.9456460521,-5.23,0.0,5.23,66.1
2022-02-22 10:00:00,25.59,0.616,25.5974130724,35.79,-5.254,36.1735900347,-10.2,5.87,11.7684705888,78.46,25.41,-5.254,25.947497297399998,35.79,-5.254,36.1735900347,-10.38,0.0,10.38,66.35
2022-02-22 10:30:00,16.917,0.331,16.9202378825,34.787,-2.6790000000000003,34.8900044425,-17.87,3.01,18.1217272907,78.37,16.687,-2.6790000000000003,16.9006807555,34.787,-2.6790000000000003,34.8900044425,-18.1,0.0,18.1,66.26
2022-02-22 11:00:00,9.887,0.1955,9.8889326649,33.047,-1.4445000000000001,33.0785548241,-23.16,1.6400000000000001,23.2179930227,78.44,9.547,-1.4445000000000001,9.655660995,33.047,-1.4445000000000001,33.0785548241,-23.5,0.0,23.5,66.32
2022-02-22 11:30:00,10.187,-0.49350000000000005,10.1989465755,30.317,-0.4635,30.3205428917,-20.13,-0.03,20.1300223547,78.58,9.897,-0.4635,9.9078474579,30.317,-0.4635,30.3205428917,-20.42,0.0,20.42,66.42
2022-02-22 12:00:00,10.493500000000001,-1.024,10.5433447373,30.8335,-0.834,30.8447771632,-20.34,-0.19,20.3408873946,78.58,10.1835,-0.834,10.2175940539,30.8335,-0.834,30.8447771632,-20.65,0.0,20.65,66.42
2022-02-22 12:30:00,12.336,-0.7365,12.3579661858,33.646,-1.1065,33.6641895528,-21.31,0.37,21.3132118649,78.73,12.056,-1.1065,12.1066708161,33.646,-1.1065,33.6641895528,-21.59,0.0,21.59,66.56
2022-02-22 13:00:00,24.7895,-0.353,24.7920132149,33.6495,-3.903,33.8750979224,-8.86,3.55,9.544742008,78.51,24.5595,-3.903,24.8676989134,33.6495,-3.903,33.8750979224,-9.09,0.0,9.09,66.38
2022-02-22 13:30:00,28.44,-0.645,28.447313142,31.2,-5.035,31.6036584116,-2.76,4.39,5.1855279384,78.62,28.37,-5.035,28.8133324175,31.2,-5.035,31.6036584116,-2.83,0.0,2.83,66.49
2022-02-22 14:00:00,21.2285,-0.309,21.230748768,28.2985,-2.439,28.4034121762,-7.07,2.13,7.3838878648,78.89,21.1285,-2.439,21.2688089288,28.2985,-2.439,28.4034121762,-7.17,0.0,7.17,66.72
2022-02-22 14:30:00,23.7025,-0.384,23.7056103539,28.2225,-2.684,28.3498388399,-4.52,2.3,5.0715283692,78.41,23.6025,-2.684,23.7546177037,28.2225,-2.684,28.3498388399,-4.62,0.0,4.62,66.32
2022-02-22 15:00:00,21.485,-1.444,21.5334707142,20.405,-1.094,20.4343059828,1.08,-0.35000000000000003,1.1352973179,78.71,21.455,-1.094,21.4828736672,20.405,-1.094,20.4343059828,1.05,0.0,1.05,66.57
2022-02-22 15:30:00,23.251,-1.3635,23.2909453061,21.951,-2.0435,22.0459133004,1.3,0.68,1.4671059948,78.84,23.231,-2.0435,23.3207043901,21.951,-2.0435,22.0459133004,1.28,0.0,1.28,66.67
2022-02-22 16:00:00,21.09,-1.3599999999999999,21.133804674,21.32,-1.3900000000000001,21.3652638645,-0.23,0.03,0.23194827010000002,78.75,20.99,-1.3900000000000001,21.0359739494,21.32,-1.3900000000000001,21.3652638645,-0.33,0.0,0.33,66.61
2022-02-22 16:30:00,19.994,-1.72,20.0678458236,17.694,-0.87,17.7153756946,2.3,-0.85,2.452039967,78.75,20.004,-0.87,20.0229097786,17.694,-0.87,17.7153756946,2.31,0.0,2.31,66.61
2022-02-22 17:00:00,21.8885,-1.69,21.9536450789,16.6085,0.9500000000000001,16.6356476354,5.28,-2.64,5.9032194606,78.94,21.8885,0.9500000000000001,21.909106149,16.6085,0.9500000000000001,16.6356476354,5.28,0.0,5.28,66.77
2022-02-22 17:30:00,20.4165,-1.6505,20.4831057826,17.1265,2.1995,17.2671596535,3.29,-3.85,5.0642472294,78.48,20.4465,2.1995,20.5644635841,17.1265,2.1995,17.2671596535,3.32,0.0,3.32,66.38
2022-02-22 18:00:00,19.2205,-1.7795,19.3027003422,13.8505,3.2305,14.2222530037,5.37,-5.01,7.3441813703,78.34,19.2505,3.2305,19.5196793135,13.8505,3.2305,14.2222530037,5.4,0.0,5.4,66.24
2022-02-22 18:30:00,14.62,-1.7715,14.7269349238,14.81,3.1985,15.1514521499,-0.19,-4.97,4.9736304648,78.28,14.56,3.1985,14.9071795538,14.81,3.1985,15.1514521499,-0.25,0.0,0.25,66.18
2022-02-22 19:00:00,19.428,-1.7355,19.5053619359,10.808,2.1845,11.0265545049,8.62,-3.92,9.469466722,78.59,19.488,2.1845,19.6100531425,10.808,2.1845,11.0265545049,8.68,0.0,8.68,66.44
2022-02-22 19:30:00,17.8265,-1.72,17.909285364,8.3165,2.43,8.6642410083,9.51,-4.15,10.3760589821,78.59,17.8765,2.43,18.0409022017,8.3165,2.43,8.6642410083,9.56,0.0,9.56,66.44
2022-02-22 20:00:00,18.7865,-1.7465000000000002,18.8675076388,8.0565,1.7535,8.2451170095,10.73,-3.5,11.2864033244,78.59,18.8865,1.7535,18.9677263925,8.0565,1.7535,8.2451170095,10.83,0.0,10.83,66.44
2022-02-22 20:30:00,14.2255,-1.8205,14.3415156277,9.7655,3.1495,10.2608157814,4.46,-4.97,6.677761601,78.59,14.2455,3.1495,14.5895037784,9.7655,3.1495,10.2608157814,4.48,0.0,4.48,66.44
2022-02-22 21:00:00,12.46,-1.826,12.5930884218,9.41,3.734,10.1237767656,3.05,-5.5600000000000005,6.3416165132,78.59,12.46,3.734,13.0074730828,9.41,3.734,10.1237767656,3.05,0.0,3.05,66.44
2022-02-22 21:30:00,16.7745,-1.944,16.8867695623,10.6545,1.896,10.8218845979,6.12,-3.84,7.2249567473,78.59,16.7845,1.896,16.8912479187,10.6545,1.896,10.8218845979,6.13,0.0,6.13,66.44
2022-02-22 22:00:00,23.3715,-2.059,23.4620223606,11.8615,0.8310000000000001,11.8905737141,11.51,-2.89,11.867274329,78.96,23.5015,0.8310000000000001,23.5161872601,11.8615,0.8310000000000001,11.8905737141,11.64,0.0,11.64,66.73
2022-02-22 22:30:00,24.663,-1.824,24.7303567504,15.833,-0.024,15.8330181898,8.83,-1.8,9.0115980825,78.84,24.763,-0.024,24.7630116303,15.833,-0.024,15.8330181898,8.93,0.0,8.93,66.65
2022-02-22 23:00:00,25.424,-1.6775,25.4792814312,18.954,0.07250000000000001,18.9541386576,6.47,-1.75,6.7024920738,78.93,25.454,0.07250000000000001,25.4541032498,18.954,0.07250000000000001,18.9541386576,6.5,0.0,6.5,66.71
2022-02-22 23:30:00,24.637,-1.7995,24.7026308164,18.767,-1.7795,18.8511779274,5.87,-0.02,5.8700340715,79.15,24.717,-1.7795,24.7809747437,18.767,-1.7795,18.8511779274,5.95,0.0,5.95,66.85
2022-02-23 00:00:00,16.706,-1.9775,16.8226318467,18.216,0.4525,18.2216193641,-1.51,-2.43,2.8609439002,79.15,16.716,0.4525,16.7221234372,18.216,0.4525,18.2216193641,-1.5,0.0,1.5,66.85
2022-02-23 00:30:00,18.031,-1.932,18.1342103495,17.971,5.448,18.7786459842,0.06,-7.38,7.3802438984,79.0,18.011,5.448,18.8169292128,17.971,5.448,18.7786459842,0.04,0.0,0.04,66.72
2022-02-23 01:00:00,25.413,-2.069,25.4970847353,15.753,-0.059000000000000004,15.7531104865,9.66,-2.01,9.866899209,77.44,25.543,-0.059000000000000004,25.5430681399,15.753,-0.059000000000000004,15.7531104865,9.79,0.0,9.79,65.41
2022-02-23 01:30:00,28.9725,-2.096,29.0482180564,13.2125,-2.846,13.5155418778,15.76,0.75,15.7778357198,78.33,29.1625,-2.846,29.3010430232,13.2125,-2.846,13.5155418778,15.95,0.0,15.95,66.16
2022-02-23 02:00:00,25.573,-2.371,25.6826784039,11.713,-3.121,12.1216752143,13.86,0.75,13.8802773748,79.03,25.803,-3.121,25.9910648108,11.713,-3.121,12.1216752143,14.09,0.0,14.09,66.74
2022-02-23 02:30:00,29.077,-2.1025,29.1529146956,14.787,-4.4225,15.4341788006,14.29,2.32,14.4771026107,79.2,29.217,-4.4225,29.5498154859,14.787,-4.4225,15.4341788006,14.43,0.0,14.43,66.89
2022-02-23 03:00:00,18.6925,-2.0945,18.8094786345,16.9125,-1.5845,16.9865622331,1.78,-0.51,1.8516209115,79.24,18.6925,-1.5845,18.7595361483,16.9125,-1.5845,16.9865622331,1.78,0.0,1.78,66.93
