Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-23 03:30:00,20.511,-2.304,20.6399984738,12.231,-0.064,12.2311674422,8.28,-2.24,8.5776453646,79.09,20.611,-0.064,20.6110993642,12.231,-0.064,12.2311674422,8.38,0.0,8.38,66.79
2022-02-23 04:00:00,18.4725,-2.158,18.5981241057,13.7625,1.1219999999999999,13.8081602775,4.71,-3.2800000000000002,5.7395557319,78.92,18.5325,1.1219999999999999,18.5664331591,13.7625,1.1219999999999999,13.8081602775,4.77,0.0,4.77,66.64
2022-02-23 04:30:00,12.5985,-2.2275,12.7939031769,16.2285,1.3825,16.2872808811,-3.63,-3.61,5.1194726291,78.39,12.538499999999999,1.3825,12.6144872468,16.2285,1.3825,16.2872808811,-3.69,0.0,3.69,66.21
2022-02-23 05:00:00,19.0475,-2.254,19.1804007323,16.9775,0.28600000000000003,16.9799087821,2.07,-2.54,3.2766598847,78.53,19.0675,0.28600000000000003,19.0696447856,16.9775,0.28600000000000003,16.9799087821,2.09,0.0,2.09,66.31
2022-02-23 05:30:00,21.9405,-1.933,22.0254859027,18.1705,-0.623,18.181177059,3.77,-1.31,3.9911151324,78.44,21.9505,-0.623,21.9593392262,18.1705,-0.623,18.181177059,3.7800000000000002,0.0,3.7800000000000002,66.25
2022-02-23 06:00:00,16.878,-2.221,17.0235050739,17.558,1.079,17.5911229033,-0.68,-3.3,3.3693322781,78.52,16.888,1.079,16.9224343698,17.558,1.079,17.5911229033,-0.67,0.0,0.67,66.32
2022-02-23 06:30:00,11.938,-2.2225,12.1431194612,16.568,2.9575,16.8298969174,-4.63,-5.18,6.9476111002,78.38,11.878,2.9575,12.2406572638,16.568,2.9575,16.8298969174,-4.69,0.0,4.69,66.22
2022-02-23 07:00:00,18.6085,-2.202,18.738331736,13.0885,2.898,13.4054927642,5.52,-5.1,7.5153443035,78.13,18.5785,2.898,18.8031663889,13.0885,2.898,13.4054927642,5.49,0.0,5.49,66.03
2022-02-23 07:30:00,16.6395,-2.223,16.7873371697,10.5595,0.427,10.5681298842,6.08,-2.65,6.632412834,77.93,16.7195,0.427,16.7249516965,10.5595,0.427,10.5681298842,6.16,0.0,6.16,65.9
2022-02-23 08:00:00,13.5035,-2.201,13.6816999401,14.0335,1.309,14.0944174498,-0.53,-3.51,3.5497887261,77.82,13.4235,1.309,13.4871729154,14.0335,1.309,14.0944174498,-0.61,0.0,0.61,65.79
2022-02-23 08:30:00,26.5955,-1.7535,26.6532433767,17.6155,0.006500000000000001,17.6155011992,8.98,-1.76,9.1508469553,77.82,26.6755,0.006500000000000001,26.6755007919,17.6155,0.006500000000000001,17.6155011992,9.06,0.0,9.06,65.79
2022-02-23 09:00:00,26.481,-1.2345,26.5097595472,22.411,0.3955,22.414489538,4.07,-1.63,4.3842673276,77.2,26.491,0.3955,26.4939521637,22.411,0.3955,22.414489538,4.08,0.0,4.08,65.29
2022-02-23 09:30:00,24.153,-0.8675,24.1685739184,25.193,0.6125,25.2004445447,-1.04,-1.48,1.8088670487,77.05,24.133,0.6125,24.1407714303,25.193,0.6125,25.2004445447,-1.06,0.0,1.06,65.16
2022-02-23 10:00:00,18.096,-1.2025000000000001,18.1359097442,23.516,0.1375,23.5164019835,-5.42,-1.34,5.5831890529,77.05,17.976,0.1375,17.9765258671,23.516,0.1375,23.5164019835,-5.54,0.0,5.54,65.16
2022-02-23 10:30:00,15.113,-0.386,15.1179285949,26.373,-3.236,26.570788942,-11.26,2.85,11.6150807143,77.19,15.023,-3.236,15.3675705627,26.373,-3.236,26.570788942,-11.35,0.0,11.35,65.27
2022-02-23 11:00:00,25.3015,-0.6185,25.3090585463,22.2515,-8.0185,23.6521794873,3.05,7.4,8.0039052968,77.97,25.2215,-8.0185,26.4654568164,22.2515,-8.0185,23.6521794873,2.9699999999999998,0.0,2.9699999999999998,65.92
2022-02-23 11:30:00,17.23,-0.8445,17.250683472,22.11,-5.3745,22.7538425381,-4.88,4.53,6.6584758016,78.93,17.18,-5.3745,18.0010458099,22.11,-5.3745,22.7538425381,-4.93,0.0,4.93,66.74
2022-02-23 12:00:00,27.313,-0.3635,27.3154187456,29.023,-3.8235,29.2737712167,-1.71,3.46,3.8594947856,78.72,27.273,-3.8235,27.539710987,29.023,-3.8235,29.2737712167,-1.75,0.0,1.75,66.57
2022-02-23 12:30:00,27.4535,-0.333,27.4555195043,29.3035,-3.543,29.516909751,-1.85,3.21,3.7049426446,77.43,27.3835,-3.543,27.6117533172,29.3035,-3.543,29.516909751,-1.92,0.0,1.92,65.48
2022-02-23 13:00:00,22.4595,-0.6555000000000001,22.469063632,26.8695,-2.2555,26.9640002689,-4.41,1.6,4.6912791433,77.43,22.4095,-2.2555,22.5227212055,26.8695,-2.2555,26.9640002689,-4.46,0.0,4.46,65.48
2022-02-23 13:30:00,12.9865,-1.0225,13.0266913873,24.5365,-0.8125,24.5499488492,-11.55,-0.21,11.5519089332,77.78,12.8465,-0.8125,12.8721683682,24.5365,-0.8125,24.5499488492,-11.69,0.0,11.69,65.76
2022-02-23 14:00:00,16.217,-0.4435,16.2230632511,30.847,-2.6335,30.9592107659,-14.63,2.19,14.7930051038,78.05,16.027,-2.6335,16.2419226463,30.847,-2.6335,30.9592107659,-14.82,0.0,14.82,65.98
2022-02-23 14:30:00,27.865,-0.636,27.8722571924,28.975,-3.096,29.139935501,-1.11,2.46,2.6988330812,77.94,27.785,-3.096,27.9569569338,28.975,-3.096,29.139935501,-1.19,0.0,1.19,65.89
2022-02-23 15:00:00,16.847,0.115,16.8473924985,34.487,-0.895,34.4986114793,-17.64,1.01,17.6688907405,77.66,16.677,-0.895,16.7009985929,34.487,-0.895,34.4986114793,-17.81,0.0,17.81,65.67
2022-02-23 15:30:00,28.5405,0.266,28.5417395449,33.5905,-3.864,33.8120124549,-5.05,4.13,6.5237565865,77.21,28.4005,-3.864,28.6621509355,33.5905,-3.864,33.8120124549,-5.19,0.0,5.19,65.27
2022-02-23 16:00:00,33.675,-0.17350000000000002,33.6754469495,32.315,-5.1535,32.7233523229,1.3599999999999999,4.98,5.1623637997,77.44,33.625,-5.1535,34.0176305355,32.315,-5.1535,32.7233523229,1.31,0.0,1.31,65.48
2022-02-23 16:30:00,36.177,0.059000000000000004,36.1770481106,34.987,-7.091,35.6983536035,1.19,7.15,7.2483515367,77.74,36.157,-7.091,36.8457722134,34.987,-7.091,35.6983536035,1.17,0.0,1.17,65.73
2022-02-23 17:00:00,35.5405,0.201,35.5410683752,35.7305,-6.249,36.2728359968,-0.19,6.45,6.4527978428,77.16,35.5005,-6.249,36.0462966371,35.7305,-6.249,36.2728359968,-0.23,0.0,0.23,65.24
2022-02-23 17:30:00,32.468,0.153,32.4683604914,35.678,-4.517,35.9627998493,-3.21,4.67,5.6668333309,77.27,32.388,-4.517,32.7014653036,35.678,-4.517,35.9627998493,-3.29,0.0,3.29,65.32
2022-02-23 18:00:00,29.731,0.41300000000000003,29.7338683995,36.331,-4.3870000000000005,36.5949085256,-6.6,4.8,8.1608823052,77.22,29.611,-4.3870000000000005,29.9342127005,36.331,-4.3870000000000005,36.5949085256,-6.72,0.0,6.72,65.28
2022-02-23 18:30:00,21.569,0.41950000000000004,21.573079086,36.839,-3.0105,36.9618050324,-15.27,3.43,15.6504888103,77.45,21.339,-3.0105,21.5503139478,36.839,-3.0105,36.9618050324,-15.5,0.0,15.5,65.47
2022-02-23 19:00:00,24.87,0.3055,24.8718762913,36.66,-4.9645,36.9946193419,-11.79,5.27,12.914216972,77.32,24.68,-4.9645,25.174365141,36.66,-4.9645,36.9946193419,-11.98,0.0,11.98,65.35
2022-02-23 19:30:00,23.2875,0.35350000000000004,23.2901828782,37.5675,-3.5265,37.7326550683,-14.28,3.88,14.7977295556,77.67,23.0675,-3.5265,23.3355042478,37.5675,-3.5265,37.7326550683,-14.5,0.0,14.5,65.64
2022-02-23 20:00:00,19.14,0.609,19.1496861854,38.86,-3.851,39.0503495631,-19.72,4.46,20.2180612325,77.59,18.83,-3.851,19.219758089,38.86,-3.851,39.0503495631,-20.03,0.0,20.03,65.57
2022-02-23 20:30:00,18.7525,0.674,18.7646085024,38.9825,-4.006,39.187795833,-20.23,4.68,20.764279424,77.46,18.4525,-4.006,18.8823407513,38.9825,-4.006,39.187795833,-20.53,0.0,20.53,65.46
2022-02-23 21:00:00,18.7965,0.425,18.8013041369,37.0165,-4.905,37.3400628983,-18.22,5.33,18.9836060853,77.52,18.5065,-4.905,19.1454842522,37.0165,-4.905,37.3400628983,-18.51,0.0,18.51,65.51
2022-02-23 21:30:00,17.03,0.501,17.0373677838,39.4,-6.039,39.8601244479,-22.37,6.54,23.3064046991,77.76,16.72,-6.039,17.7771741568,39.4,-6.039,39.8601244479,-22.68,0.0,22.68,65.71
2022-02-23 22:00:00,17.0055,0.377,17.0096783994,38.5255,-5.043,38.8541632164,-21.52,5.42,22.1920436193,78.0,16.6855,-5.043,17.4309425807,38.5255,-5.043,38.8541632164,-21.84,0.0,21.84,65.9
2022-02-23 22:30:00,18.661,0.115,18.6613543453,36.091,-4.6850000000000005,36.3938113695,-17.43,4.8,18.0788522866,77.82,18.381,-4.6850000000000005,18.9686685352,36.091,-4.6850000000000005,36.3938113695,-17.71,0.0,17.71,65.73
2022-02-23 23:00:00,18.315,-0.1315,18.3154720728,34.495,-6.6015,35.1210026515,-16.18,6.47,17.4256506335,77.82,18.085,-6.6015,19.2521953878,34.495,-6.6015,35.1210026515,-16.41,0.0,16.41,65.73
2022-02-23 23:30:00,19.0675,0.076,19.0676514613,36.6475,-8.304,37.5765308703,-17.58,8.38,19.4751328622,78.28,18.7775,-8.304,20.5317052933,36.6475,-8.304,37.5765308703,-17.87,0.0,17.87,66.11
2022-02-24 00:00:00,22.941,-0.11950000000000001,22.9413112365,35.731,-5.5695,36.1624624611,-12.79,5.45,13.9027551226,78.65,22.791,-5.5695,23.4616497981,35.731,-5.5695,36.1624624611,-12.94,0.0,12.94,66.4
2022-02-24 00:30:00,18.742,-0.58,18.7509723481,32.982,-3.56,33.1735726746,-14.24,2.98,14.54847071,78.14,18.562,-3.56,18.9003027489,32.982,-3.56,33.1735726746,-14.42,0.0,14.42,65.99
2022-02-24 01:00:00,21.3455,-0.986,21.3682607212,29.4055,-2.906,29.5487439031,-8.06,1.92,8.2855295546,78.31,21.1955,-2.906,21.3937854586,29.4055,-2.906,29.5487439031,-8.21,0.0,8.21,66.13
2022-02-24 01:30:00,20.8995,-0.2725,20.9012764323,34.8295,-2.7825,34.9404690366,-13.93,2.51,14.15432796,77.87,20.7495,-2.7825,20.9352348088,34.8295,-2.7825,34.9404690366,-14.08,0.0,14.08,65.77
2022-02-24 02:00:00,20.3205,-1.0245,20.3463097514,27.0505,-3.2045,27.2396470333,-6.73,2.18,7.0742702804,77.87,20.2305,-3.2045,20.4827232198,27.0505,-3.2045,27.2396470333,-6.82,0.0,6.82,65.77
2022-02-24 02:30:00,20.5215,-2.203,20.6394082098,13.4815,-1.803,13.601531209800001,7.04,-0.4,7.0513544798,78.38,20.5615,-1.803,20.6403994935,13.4815,-1.803,13.601531209800001,7.08,0.0,7.08,66.2
2022-02-24 03:00:00,24.167,-2.3315,24.2792047079,12.577,-3.1515,12.9658351544,11.59,0.8200000000000001,11.6189715552,78.53,24.317,-3.1515,24.5203678857,12.577,-3.1515,12.9658351544,11.74,0.0,11.74,66.34
2022-02-24 03:30:00,26.436,-2.166,26.5245858026,14.406,-4.066,14.9688073005,12.03,1.9,12.1791173736,78.76,26.606,-4.066,26.9148953555,14.406,-4.066,14.9688073005,12.2,0.0,12.2,66.53
2022-02-24 04:00:00,19.691,-2.275,19.8219854202,12.571,-3.725,13.1112801053,7.12,1.45,7.266147535,78.88,19.721,-3.725,20.069715145,12.571,-3.725,13.1112801053,7.15,0.0,7.15,66.63
2022-02-24 04:30:00,22.5955,-2.3805,22.7205501804,10.7155,-3.2605,11.2005714363,11.88,0.88,11.9125480062,79.24,22.7555,-3.2605,22.9879020465,10.7155,-3.2605,11.2005714363,12.04,0.0,12.04,66.93
2022-02-24 05:00:00,18.74,-2.327,18.8839225004,14.81,-0.177,14.8110576597,3.93,-2.15,4.4796651661,79.24,18.82,-0.177,18.8208323142,14.81,-0.177,14.8110576597,4.01,0.0,4.01,66.93
2022-02-24 05:30:00,15.123,-1.3425,15.1824713156,25.183,2.7675,25.3346116065,-10.06,-4.11,10.867184548,78.81,15.023,2.7675,15.2757842761,25.183,2.7675,25.3346116065,-10.16,0.0,10.16,66.56
2022-02-24 06:00:00,22.3035,-1.3035,22.341558238,23.6535,1.4965,23.7007926977,-1.35,-2.8,3.1084562085,77.83,22.3035,1.4965,22.3536490198,23.6535,1.4965,23.7007926977,-1.35,0.0,1.35,65.74
2022-02-24 06:30:00,30.384,-0.8945000000000001,30.3971641153,27.664,0.7755000000000001,27.6748675923,2.7199999999999998,-1.67,3.1917550031,78.08,30.404,0.7755000000000001,30.4138885421,27.664,0.7755000000000001,27.6748675923,2.74,0.0,2.74,65.97
2022-02-24 07:00:00,22.8195,-1.363,22.860169493,23.3695,2.827,23.5398695674,-0.55,-4.19,4.2259436816000004,77.9,22.8095,2.827,22.984020954800002,23.3695,2.827,23.5398695674,-0.56,0.0,0.56,65.83
2022-02-24 07:30:00,18.6135,-1.792,18.6995627288,18.3535,3.638,18.7105854064,0.26,-5.43,5.436221114,77.82,18.5935,3.638,18.9460625527,18.3535,3.638,18.7105854064,0.24,0.0,0.24,65.79
2022-02-24 08:00:00,10.249,-2.0325,10.448591161,18.459,3.3075,18.7529794233,-8.21,-5.34,9.7938603217,77.64,10.149,3.3075,10.6743504369,18.459,3.3075,18.7529794233,-8.31,0.0,8.31,65.64
2022-02-24 08:30:00,10.009,-1.8475000000000001,10.1780812165,17.029,1.6325,17.1070715568,-7.02,-3.48,7.8352281396,77.47,9.899000000000001,1.6325,10.0327093674,17.029,1.6325,17.1070715568,-7.13,0.0,7.13,65.48
2022-02-24 09:00:00,20.137,-1.5415,20.195915212,17.327,0.6485000000000001,17.3391315022,2.81,-2.19,3.5626114018,77.36,20.097,0.6485000000000001,20.1074603381,17.327,0.6485000000000001,17.3391315022,2.77,0.0,2.77,65.4
2022-02-24 09:30:00,30.148,-1.4905,30.1848222498,17.858,0.1895,17.859005410400002,12.29,-1.6800000000000002,12.4042936115,77.22,30.188,0.1895,30.188594771,17.858,0.1895,17.859005410400002,12.33,0.0,12.33,65.29
2022-02-24 10:00:00,28.657,-1.763,28.711179321,13.887,0.177,13.8881279516,14.77,-1.94,14.8968620857,77.22,28.817,0.177,28.8175435803,13.887,0.177,13.8881279516,14.93,0.0,14.93,65.33
2022-02-24 10:30:00,29.056,-1.6905000000000001,29.1051357367,13.236,0.8995000000000001,13.2665291712,15.82,-2.59,16.0306113421,77.62,29.156,0.8995000000000001,29.1698720643,13.236,0.8995000000000001,13.2665291712,15.92,0.0,15.92,65.65
2022-02-24 11:00:00,13.11,-1.355,13.1798378215,22.71,3.285,22.9463575541,-9.6,-4.64,10.6625325322,77.44,13.03,3.285,13.437712789,22.71,3.285,22.9463575541,-9.68,0.0,9.68,65.49
2022-02-24 11:30:00,11.4045,-0.5625,11.4183635649,30.4245,1.5775000000000001,30.4653689704,-19.02,-2.14,19.1400104493,77.79,11.2145,1.5775000000000001,11.3249069091,30.4245,1.5775000000000001,30.4653689704,-19.21,0.0,19.21,65.76
2022-02-24 12:00:00,20.1395,-0.4575,20.1446957411,30.1295,-1.0975,30.1494821929,-9.99,0.64,10.010479509,78.03,19.9695,-1.0975,19.9996359092,30.1295,-1.0975,30.1494821929,-10.16,0.0,10.16,65.93
2022-02-24 12:30:00,20.716,-0.2755,20.7178318424,31.946,-0.6855,31.9533539124,-11.23,0.41000000000000003,11.2374819243,78.03,20.656,-0.6855,20.667371537,31.946,-0.6855,31.9533539124,-11.29,0.0,11.29,65.93
2022-02-24 13:00:00,13.725999999999999,-0.481,13.7344252519,30.696,-0.341,30.6978940157,-16.97,-0.14,16.9705774799,77.85,13.536,-0.341,13.5402945684,30.696,-0.341,30.6978940157,-17.16,0.0,17.16,65.8
2022-02-24 13:30:00,10.9705,-0.7185,10.9940034792,29.5005,0.48150000000000004,29.5044292014,-18.53,-1.2,18.5688152557,78.1,10.7905,0.48150000000000004,10.8012375448,29.5005,0.48150000000000004,29.5044292014,-18.71,0.0,18.71,65.99
2022-02-24 14:00:00,11.595,-0.616,11.6113513856,29.215,0.264,29.2161927876,-17.62,-0.88,17.6419613422,78.32,11.435,0.264,11.4380470798,29.215,0.264,29.2161927876,-17.78,0.0,17.78,66.16
2022-02-24 14:30:00,12.0935,-0.613,12.109026024,29.9235,-0.543,29.9284263076,-17.83,-0.07,17.8301374083,78.38,11.8835,-0.543,11.895899346,29.9235,-0.543,29.9284263076,-18.04,0.0,18.04,66.22
2022-02-24 15:00:00,10.9745,-0.6535000000000001,10.9939398079,30.0845,-0.8035,30.0952280686,-19.11,0.15,19.1105886879,78.17,10.7845,-0.8035,10.8143909907,30.0845,-0.8035,30.0952280686,-19.3,0.0,19.3,66.06
2022-02-24 15:30:00,12.0535,-0.615,12.0691792285,29.9935,-2.165,30.0715358312,-17.94,1.55,18.0068348135,77.88,11.8735,-2.165,12.0692678838,29.9935,-2.165,30.0715358312,-18.12,0.0,18.12,65.81
2022-02-24 16:00:00,11.782,-0.6175,11.7981706315,31.522,-2.6475,31.632985003800002,-19.74,2.03,19.8441049181,77.88,11.552,-2.6475,11.8514961186,31.522,-2.6475,31.632985003800002,-19.97,0.0,19.97,65.81
2022-02-24 16:30:00,11.166,-1.0845,11.218542519,25.506,-2.3945,25.6181511091,-14.34,1.31,14.3997118027,77.82,11.006,-2.3945,11.2634659963,25.506,-2.3945,25.6181511091,-14.5,0.0,14.5,65.77
2022-02-24 17:00:00,10.600999999999999,-1.3125,10.6819407062,22.481,-1.4725000000000001,22.5291725825,-11.88,0.16,11.8810773922,77.62,10.441,-1.4725000000000001,10.5443225126,22.481,-1.4725000000000001,22.5291725825,-12.04,0.0,12.04,65.61
2022-02-24 17:30:00,11.199,-1.419,11.2885411812,18.919,-5.779,19.7819463653,-7.72,4.36,8.8661152711,77.1,11.149,-5.779,12.5577482854,18.919,-5.779,19.7819463653,-7.77,0.0,7.77,65.19
2022-02-24 18:00:00,12.7845,-1.152,12.8362979184,18.0145,-5.632,18.8743644727,-5.23,4.48,6.8864577251,78.56,12.7645,-5.632,13.9517699325,18.0145,-5.632,18.8743644727,-5.25,0.0,5.25,66.41
2022-02-24 18:30:00,12.9155,-1.0395,12.9572643911,18.2055,-5.1795,18.927954208,-5.29,4.14,6.7174176586000005,78.85,12.8755,-5.1795,13.8782463049,18.2055,-5.1795,18.927954208,-5.33,0.0,5.33,66.65
2022-02-24 19:00:00,12.3645,-0.937,12.3999527922,19.7545,-6.017,20.6505341154,-7.39,5.08,8.9676362549,78.85,12.3245,-6.017,13.7148674529,19.7545,-6.017,20.6505341154,-7.43,0.0,7.43,66.62
2022-02-24 19:30:00,15.698,-1.1885,15.7429265465,16.148,-6.9885,17.5953697389,-0.45,5.8,5.8174307043999995,78.85,15.608,-6.9885,17.1011343557,16.148,-6.9885,17.5953697389,-0.54,0.0,0.54,66.62
2022-02-24 20:00:00,20.373,-0.591,20.3815703517,21.423,-6.561,22.4051701623,-1.05,5.97,6.0616334432,78.85,20.303,-6.561,21.3367881838,21.423,-6.561,22.4051701623,-1.12,0.0,1.12,66.67
2022-02-24 20:30:00,27.2765,0.1135,27.2767361409,29.2965,-7.9565,30.3577140855,-2.02,8.07,8.3189722923,78.47,27.2065,-7.9565,28.3460673551,29.2965,-7.9565,30.3577140855,-2.09,0.0,2.09,66.34
2022-02-24 21:00:00,19.316,-0.402,19.3201827114,25.046,-8.202,26.3547893181,-5.73,7.8,9.6784761197,78.39,19.336,-8.202,21.003659205,25.046,-8.202,26.3547893181,-5.71,0.0,5.71,66.26
2022-02-24 21:30:00,27.955,-0.8985000000000001,27.9694355905,21.745,-10.3385,24.0775747792,6.21,9.44,11.2994557391,79.01,27.815,-10.3385,29.6742111479,21.745,-10.3385,24.0775747792,6.07,0.0,6.07,66.76
2022-02-24 22:00:00,34.0065,-0.546,34.0108829384,27.1665,-9.946,28.9299436268,6.84,9.4,11.6252139765,79.55,33.9465,-9.946,35.3735463058,27.1665,-9.946,28.9299436268,6.78,0.0,6.78,67.21
2022-02-24 22:30:00,29.839,-0.9495,29.854103089,28.349,-6.0095,28.9789560069,1.49,5.06,5.2748175324,79.28,29.849,-6.0095,30.4479373891,28.349,-6.0095,28.9789560069,1.5,0.0,1.5,66.96
2022-02-24 23:00:00,36.6315,-1.1055,36.648177615,28.4915,-7.6155,29.4917176933,8.14,6.51,10.4230369854,78.9,36.7415,-7.6155,37.522442118,28.4915,-7.6155,29.4917176933,8.25,0.0,8.25,66.63
2022-02-24 23:30:00,31.446,-0.731,31.4544953385,30.666,-6.691,31.3874662405,0.78,5.96,6.0108235709,78.95,31.436,-6.691,32.1401863249,30.666,-6.691,31.3874662405,0.77,0.0,0.77,66.63
2022-02-25 00:00:00,33.543,-1.0845,33.5605272493,27.243,-6.6945,28.0534735683,6.3,5.61,8.4357631546,78.68,33.583,-6.6945,34.2437471555,27.243,-6.6945,28.0534735683,6.34,0.0,6.34,66.43
2022-02-25 00:30:00,36.7195,-1.0635,36.7348977472,26.2395,-5.5735,26.8249000464,10.48,4.51,11.4092287206,78.96,36.8895,-5.5735,37.3081641534,26.2395,-5.5735,26.8249000464,10.65,0.0,10.65,66.67
2022-02-25 01:00:00,29.063,-1.444,29.0988505787,21.733,-3.534,22.0184569169,7.33,2.09,7.6221388074,78.68,29.133,-3.534,29.3465644497,21.733,-3.534,22.0184569169,7.4,0.0,7.4,66.44
2022-02-25 01:30:00,35.6825,-1.779,35.7268197192,20.0025,-4.909,20.5960745592,15.68,3.13,15.9893495803,78.42,35.8725,-4.909,36.2068299807,20.0025,-4.909,20.5960745592,15.87,0.0,15.87,66.21
2022-02-25 02:00:00,41.184,-1.949,41.2300916443,20.234,-6.449,21.2368631629,20.95,4.5,21.4278440353,78.65,41.454,-6.449,41.9526365918,20.234,-6.449,21.2368631629,21.22,0.0,21.22,66.42
2022-02-25 02:30:00,27.901,-1.7425000000000002,27.9553591866,20.781,-4.8625,21.342302295,7.12,3.12,7.7735963363,78.98,27.941,-4.8625,28.3609482784,20.781,-4.8625,21.342302295,7.16,0.0,7.16,66.69
2022-02-25 03:00:00,33.5745,-1.887,33.6274860679,19.0445,-5.697,19.8783497617,14.53,3.81,15.0212183261,78.87,33.7545,-5.697,34.2318868783,19.0445,-5.697,19.8783497617,14.71,0.0,14.71,66.59
2022-02-25 03:30:00,34.431,-1.846,34.4804506496,20.091,-5.436,20.813418196,14.34,3.59,14.7825471418,79.05,34.611,-5.436,35.0352881678,20.091,-5.436,20.813418196,14.52,0.0,14.52,66.76
2022-02-25 04:00:00,31.6215,-1.8635000000000002,31.6763617624,19.5715,-5.8735,20.4338350414,12.05,4.01,12.6997086581,78.71,31.8015,-5.8735,32.3393476202,19.5715,-5.8735,20.4338350414,12.23,0.0,12.23,66.47
2022-02-25 04:30:00,41.42,-2.0545,41.4709219846,16.03,-5.5145,16.9520090329,25.39,3.46,25.624669754,79.07,41.69,-5.5145,42.053130802,16.03,-5.5145,16.9520090329,25.66,0.0,25.66,66.77
2022-02-25 05:00:00,39.8515,-2.3145,39.9186543172,14.5415,-5.8645,15.6795274961,25.31,3.55,25.5577502922,78.58,40.1815,-5.8645,40.6072075191,14.5415,-5.8645,15.6795274961,25.64,0.0,25.64,66.37
2022-02-25 05:30:00,39.368,-2.392,39.4406020238,15.258,-6.282,16.500608716,24.11,3.89,24.4217976406,78.83,39.678,-6.282,40.1722193562,15.258,-6.282,16.500608716,24.42,0.0,24.42,66.58
2022-02-25 06:00:00,30.49,-2.2785,30.5750169624,12.77,-1.3885,12.8452649739,17.72,-0.89,17.7423363738,78.44,30.59,-1.3885,30.6214962445,12.77,-1.3885,12.8452649739,17.82,0.0,17.82,66.25
2022-02-25 06:30:00,27.3665,-2.2885,27.4620202188,11.9365,1.4615,12.025639879,15.43,-3.75,15.8791498513,78.02,27.5165,1.4615,27.5552854186,11.9365,1.4615,12.025639879,15.58,0.0,15.58,65.9
2022-02-25 07:00:00,27.307,-2.3265000000000002,27.4059273014,10.227,0.1635,10.2283068614,17.08,-2.49,17.2605475,77.14,27.437,0.1635,27.4374871526,10.227,0.1635,10.2283068614,17.21,0.0,17.21,65.16
2022-02-25 07:30:00,26.0945,-2.238,26.1902954212,8.1545,-0.808,8.1944331256,17.94,-1.43,17.9969025113,77.14,26.1945,-0.808,26.2069588898,8.1545,-0.808,8.1944331256,18.04,0.0,18.04,65.2
2022-02-25 08:00:00,32.514,-2.357,32.5993197015,7.054,-4.607,8.4251626097,25.46,2.25,25.5592272966,77.32,32.834,-4.607,33.155633081,7.054,-4.607,8.4251626097,25.78,0.0,25.78,65.36
2022-02-25 08:30:00,36.968,-2.2435,37.0360137738,6.448,-4.3735,7.7912904098,30.52,2.13,30.5942363853,78.27,37.258,-4.3735,37.5138116732,6.448,-4.3735,7.7912904098,30.81,0.0,30.81,66.17
2022-02-25 09:00:00,29.325,-2.0,29.3931220696,4.785,-3.67,6.0303503215,24.54,1.67,24.5967579164,78.27,29.635,-3.67,29.8613818334,4.785,-3.67,6.0303503215,24.85,0.0,24.85,66.21
2022-02-25 09:30:00,27.819,-1.9385,27.8864580621,1.7389999999999999,-2.6785,3.1935064193000002,26.08,0.74,26.090496354,78.5,28.119,-2.6785,28.2462833529,1.7389999999999999,-2.6785,3.1935064193000002,26.38,0.0,26.38,66.38
2022-02-25 10:00:00,29.936,-1.778,29.9887542255,2.086,-4.258,4.741514526,27.85,2.48,27.9602020737,78.5,30.236,-4.258,30.53434558,2.086,-4.258,4.741514526,28.15,0.0,28.15,66.38
2022-02-25 10:30:00,28.3365,-1.818,28.3947593096,3.4365,-4.058,5.3176024908,24.9,2.24,25.0005519939,78.62,28.6265,-4.058,28.9126938601,3.4365,-4.058,5.3176024908,25.19,0.0,25.19,66.48
2022-02-25 11:00:00,29.731,-1.8014999999999999,29.7855294271,4.511,-5.2215,6.9002306664,25.22,3.42,25.4508310277,78.62,30.001,-5.2215,30.4519960471,4.511,-5.2215,6.9002306664,25.49,0.0,25.49,66.48
2022-02-25 11:30:00,30.419,-1.8054999999999999,30.4725350316,3.449,-4.2955,5.5088039764,26.97,2.49,27.0847004783,78.83,30.709,-4.2955,31.0079667384,3.449,-4.2955,5.5088039764,27.26,0.0,27.26,66.66
2022-02-25 12:00:00,23.2175,-1.5979999999999999,23.2724281125,1.6475,-3.928,4.2595117385,21.57,2.33,21.6954787917,78.72,23.4775,-3.928,23.8038272185,1.6475,-3.928,4.2595117385,21.83,0.0,21.83,66.58
2022-02-25 12:30:00,23.169,-1.762,23.235903361,2.749,-4.152,4.9795687564,20.42,2.39,20.5593895824,78.89,23.389,-4.152,23.7546716458,2.749,-4.152,4.9795687564,20.64,0.0,20.64,66.71
2022-02-25 13:00:00,24.294,-1.7415,24.35633918,1.284,-5.8915,6.0297950421,23.01,4.15,23.3812446204,78.84,24.544,-5.8915,25.2411907059,1.284,-5.8915,6.0297950421,23.26,0.0,23.26,66.67
2022-02-25 13:30:00,30.1045,-1.818,30.1593442278,1.9045,-6.028,6.3217010567,28.2,4.21,28.5125253178,79.03,30.3945,-6.028,30.9864876075,1.9045,-6.028,6.3217010567,28.49,0.0,28.49,66.83
2022-02-25 14:00:00,38.8055,-2.2305,38.869550557,2.4055,-7.5605,7.9339517581,36.4,5.33,36.7881624983,78.83,39.2355,-7.5605,39.9572974624,2.4055,-7.5605,7.9339517581,36.83,0.0,36.83,66.67
2022-02-25 14:30:00,38.528,-2.2245,38.5921648039,1.968,-7.8145,8.0585007446,36.56,5.59,36.9848847504,78.89,38.898,-7.8145,39.6751914205,1.968,-7.8145,8.0585007446,36.93,0.0,36.93,66.72
2022-02-25 15:00:00,43.3285,-1.9655,43.373057334,1.9685000000000001,-9.3055,9.5114311489,41.36,7.34,42.0062519156,78.94,43.8285,-9.3055,44.8054655427,1.9685000000000001,-9.3055,9.5114311489,41.86,0.0,41.86,66.72
2022-02-25 15:30:00,41.5985,-1.979,41.6455477002,3.9585,-9.719,10.4942214218,37.64,7.74,38.4275578199,78.81,42.0785,-9.719,43.1863302823,3.9585,-9.719,10.4942214218,38.12,0.0,38.12,66.66
2022-02-25 16:00:00,32.5825,-1.9415,32.640293021,2.8625,-8.3715,8.8473678854,29.72,6.43,30.407619111,78.92,32.8625,-8.3715,33.9120320609,2.8625,-8.3715,8.8473678854,30.0,0.0,30.0,66.74
2022-02-25 16:30:00,44.4605,-1.8875000000000002,44.500547373,2.3905,-8.3875,8.72150483,42.07,6.5,42.5691778168,78.92,44.9505,-8.3875,45.7263338406,2.3905,-8.3875,8.72150483,42.56,0.0,42.56,66.74
2022-02-25 17:00:00,27.401,-1.97,27.4717254828,2.231,-6.86,7.2136648799,25.17,4.89,25.6406123172,78.64,27.711,-6.86,28.5474888738,2.231,-6.86,7.2136648799,25.48,0.0,25.48,66.51
2022-02-25 17:30:00,27.4825,-1.884,27.5470009665,2.4225,-5.964,6.4372200716,25.06,4.08,25.3899586451,79.09,27.7525,-5.964,28.3860978694,2.4225,-5.964,6.4372200716,25.33,0.0,25.33,66.86
2022-02-25 18:00:00,25.0385,-1.9565000000000001,25.1148237999,3.4985,-3.8665000000000003,5.2143383569,21.54,1.9100000000000001,21.6245161796,78.86,25.2685,-3.8665000000000003,25.5626077406,3.4985,-3.8665000000000003,5.2143383569,21.77,0.0,21.77,66.66
2022-02-25 18:30:00,29.364,-1.9165,29.4264756342,2.324,-3.4665,4.1734396186,27.04,1.55,27.0843884923,78.75,29.674,-3.4665,29.8757911736,2.324,-3.4665,4.1734396186,27.35,0.0,27.35,66.55
2022-02-25 19:00:00,42.488,-1.9020000000000001,42.5305507606,0.338,-4.452,4.4648122021,42.15,2.55,42.2270647808,78.49,42.988,-4.452,43.2179181359,0.338,-4.452,4.4648122021,42.65,0.0,42.65,66.35
2022-02-25 19:30:00,48.837,-1.9065,48.8741988298,0.247,-5.0165,5.0225771522,48.59,3.11,48.6894259568,78.3,49.387,-5.0165,49.6411224818,0.247,-5.0165,5.0225771522,49.14,0.0,49.14,66.19
2022-02-25 20:00:00,47.621,-1.8475000000000001,47.6568242464,0.531,-5.5175,5.5429926258,47.09,3.67,47.2327958097,77.85,48.171,-5.5175,48.485957217,0.531,-5.5175,5.5429926258,47.64,0.0,47.64,65.82
2022-02-25 20:30:00,40.214,-2.026,40.2650030672,0.8140000000000001,-4.766,4.8350131334,39.4,2.74,39.495159197,77.92,40.714,-4.766,40.9920059524,0.8140000000000001,-4.766,4.8350131334,39.9,0.0,39.9,65.88
2022-02-25 21:00:00,32.393,-1.9729999999999999,32.4530303362,1.233,-4.243,4.4185221511,31.16,2.27,31.2425751179,78.09,32.743,-4.243,33.016769951,1.233,-4.243,4.4185221511,31.51,0.0,31.51,66.01
2022-02-25 21:30:00,26.3065,-2.1285,26.3924696552,0.6465000000000001,-3.5285,3.5872377256,25.66,1.4,25.6981633585,78.25,26.5965,-3.5285,26.8295382834,0.6465000000000001,-3.5285,3.5872377256,25.95,0.0,25.95,66.12
2022-02-25 22:00:00,26.144,-2.058,26.2248755955,0.914,-4.678,4.7664536083,25.23,2.62,25.3656716844,78.51,26.414,-4.678,26.8250457595,0.914,-4.678,4.7664536083,25.5,0.0,25.5,66.34
2022-02-25 22:30:00,21.6775,-2.2965,21.7988054375,1.6275,-5.1865,5.4358567402,20.05,2.89,20.2572110617,78.6,21.9075,-5.1865,22.5130703926,1.6275,-5.1865,5.4358567402,20.28,0.0,20.28,66.41
2022-02-25 23:00:00,18.161,-2.2215,18.2963653016,1.251,-3.5115,3.7276847037,16.91,1.29,16.9591332326,78.66,18.331,-3.5115,18.6643026457,1.251,-3.5115,3.7276847037,17.08,0.0,17.08,66.48
2022-02-25 23:30:00,21.5525,-2.419,21.6878264759,0.8725,-4.529,4.6122767968,20.68,2.11,20.7873639502,78.25,21.7825,-4.529,22.2483515625,0.8725,-4.529,4.6122767968,20.91,0.0,20.91,66.12
2022-02-26 00:00:00,18.5645,-2.391,18.7178401866,1.3745,-4.201,4.4201415419,17.19,1.81,17.2850282036,78.67,18.7445,-4.201,19.20949456,1.3745,-4.201,4.4201415419,17.37,0.0,17.37,66.48
2022-02-26 00:30:00,19.076,-2.4815,19.2367257674,1.326,-2.9215,3.2083388615,17.75,0.44,17.7554526836,78.78,19.266,-2.9215,19.486249466,1.326,-2.9215,3.2083388615,17.94,0.0,17.94,66.58
2022-02-26 01:00:00,28.095,-2.4015,28.1974507225,1.865,-3.9715,4.3876003977,26.23,1.57,26.2769442668,78.45,28.325,-3.9715,28.6020705063,1.865,-3.9715,4.3876003977,26.46,0.0,26.46,66.3
2022-02-26 01:30:00,39.758,-2.378,39.8290528132,2.308,-5.258,5.742249385,37.45,2.88,37.5605764067,78.33,40.178,-5.258,40.5205904202,2.308,-5.258,5.742249385,37.87,0.0,37.87,66.22
2022-02-26 02:00:00,37.116,-2.476,37.1984950233,2.366,-6.396,6.8195873774999995,34.75,3.92,34.9704003409,78.17,37.526,-6.396,38.0671707906,2.366,-6.396,6.8195873774999995,35.16,0.0,35.16,66.1
2022-02-26 02:30:00,27.0745,-2.391,27.1798718034,2.5645,-5.921,6.4525112359,24.51,3.5300000000000002,24.7628956304,78.47,27.4045,-5.921,28.036848276,2.5645,-5.921,6.4525112359,24.84,0.0,24.84,66.36
2022-02-26 03:00:00,17.227,-2.467,17.4027474268,3.8970000000000002,-6.527,7.6018641135,13.33,4.06,13.9345792904,78.58,17.307,-6.527,18.4968640045,3.8970000000000002,-6.527,7.6018641135,13.41,0.0,13.41,66.44
2022-02-26 03:30:00,23.2285,-2.451,23.3574530557,5.0185,-5.881,7.7312032214,18.21,3.43,18.530218563200002,79.07,23.4485,-5.881,24.1747453606,5.0185,-5.881,7.7312032214,18.43,0.0,18.43,66.84
2022-02-26 04:00:00,27.5995,-2.575,27.71936192,4.1095,-7.205,8.2945774606,23.49,4.63,23.9419506306,78.62,27.8395,-7.205,28.7567346069,4.1095,-7.205,8.2945774606,23.73,0.0,23.73,66.47
2022-02-26 04:30:00,32.5445,-2.534,32.6430028681,5.9145,-6.904,9.0910134886,26.63,4.37,26.9861779435,78.78,32.8145,-6.904,33.5329185466,5.9145,-6.904,9.0910134886,26.9,0.0,26.9,66.61
2022-02-26 05:00:00,33.5225,-2.5495,33.6193092805,8.2425,-7.4095,11.0832980877,25.28,4.86,25.7429213571,78.55,33.8225,-7.4095,34.6245894777,8.2425,-7.4095,11.0832980877,25.58,0.0,25.58,66.42
2022-02-26 05:30:00,27.625,-2.5985,27.7469426649,8.925,-6.1485,10.837881585,18.7,3.55,19.0339827677,78.55,27.815,-6.1485,28.486457787,8.925,-6.1485,10.837881585,18.89,0.0,18.89,66.42
2022-02-26 06:00:00,28.92,-2.5275,29.0302369307,10.89,-5.7375,12.3089807153,18.03,3.21,18.3135195962,78.39,29.1,-5.7375,29.6602243122,10.89,-5.7375,12.3089807153,18.21,0.0,18.21,66.28
2022-02-26 06:30:00,22.9675,-2.4815,23.1011666047,12.3275,-4.5415,13.1374456612,10.64,2.06,10.8375827563,78.39,23.1075,-4.5415,23.549560049,12.3275,-4.5415,13.1374456612,10.78,0.0,10.78,66.28
2022-02-26 07:00:00,19.7535,-2.4465,19.9044247468,12.6035,-5.1365,13.6099906135,7.15,2.69,7.6392800708,78.39,19.7935,-5.1365,20.4491142718,12.6035,-5.1365,13.6099906135,7.19,0.0,7.19,66.25
2022-02-26 07:30:00,12.802,-2.4345,13.0314233394,13.582,-4.3545,14.2629728405,-0.78,1.92,2.0723899247,78.5,12.722,-4.3545,13.4465963816,13.582,-4.3545,14.2629728405,-0.86,0.0,0.86,66.36
2022-02-26 08:00:00,29.8755,-2.4175,29.9731514276,10.3555,-6.0575,11.9970699131,19.52,3.64,19.8564850867,78.5,30.1055,-6.0575,30.7088657638,10.3555,-6.0575,11.9970699131,19.75,0.0,19.75,66.36
2022-02-26 08:30:00,29.8665,-2.2585,29.951771976,10.3765,-5.3685,11.683002375200001,19.49,3.11,19.7365701174,78.25,30.0365,-5.3685,30.5124912864,10.3765,-5.3685,11.683002375200001,19.66,0.0,19.66,66.16
2022-02-26 09:00:00,28.3435,-2.0245,28.4157103114,10.2935,-4.9945,11.4412050283,18.05,2.9699999999999998,18.2927143967,78.16,28.5435,-4.9945,28.9771707125,10.2935,-4.9945,11.4412050283,18.25,0.0,18.25,66.08
2022-02-26 09:30:00,28.907,-1.884,28.9683293443,8.727,-4.714,9.9187864681,20.18,2.83,20.3774704024,78.16,29.097,-4.714,29.4763838522,8.727,-4.714,9.9187864681,20.37,0.0,20.37,66.08
2022-02-26 10:00:00,22.1835,-1.889,22.2637820967,11.4035,-4.449,12.2406459491,10.78,2.56,11.0798014423,77.9,22.2935,-4.449,22.7330979686,11.4035,-4.449,12.2406459491,10.89,0.0,10.89,65.87
2022-02-26 10:30:00,25.88,-1.755,25.9394376385,11.92,-4.065,12.5940710257,13.96,2.31,14.1498303877,78.12,26.0,-4.065,26.3158550118,11.92,-4.065,12.5940710257,14.08,0.0,14.08,66.06
2022-02-26 11:00:00,25.6215,-1.7425000000000002,25.6806847358,14.3015,-5.5525,15.3415500684,11.32,3.81,11.9439733757,77.84,25.7415,-5.5525,26.333535245,14.3015,-5.5525,15.3415500684,11.44,0.0,11.44,65.83
2022-02-26 11:30:00,16.4195,-1.627,16.4999124013,21.3495,-6.437,22.2987918787,-4.93,4.8100000000000005,6.8877427362,78.3,16.3095,-6.437,17.5338175892,21.3495,-6.437,22.2987918787,-5.04,0.0,5.04,66.21
2022-02-26 12:00:00,19.471,-1.6935,19.5445077515,18.641,-7.5135000000000005,20.0982477657,0.8300000000000001,5.82,5.8788859489,78.79,19.431,-7.5135000000000005,20.8330613029,18.641,-7.5135000000000005,20.0982477657,0.79,0.0,0.79,66.59
2022-02-26 12:30:00,19.1365,-1.457,19.191885818,23.0165,-6.937,24.0391605771,-3.88,5.48,6.7145215764,79.1,19.0665,-6.937,20.28924324,23.0165,-6.937,24.0391605771,-3.95,0.0,3.95,66.85
2022-02-26 13:00:00,15.2045,-0.98,15.2360500212,30.7145,-7.37,31.5863484792,-15.51,6.39,16.7747488804,78.81,14.9645,-7.37,16.6809220444,30.7145,-7.37,31.5863484792,-15.75,0.0,15.75,66.61
2022-02-26 13:30:00,14.3835,-1.1795,14.431780642,29.3335,-7.7095,30.3296985231,-14.95,6.53,16.313902047,78.57,14.1535,-7.7095,16.1170081746,29.3335,-7.7095,30.3296985231,-15.18,0.0,15.18,66.4
2022-02-26 14:00:00,20.4025,-1.0535,20.429681067,27.8425,-9.2935,29.3525799292,-7.44,8.24,11.1018557007,78.63,20.2625,-9.2935,22.292107314,27.8425,-9.2935,29.3525799292,-7.58,0.0,7.58,66.45
2022-02-26 14:30:00,23.9985,-0.8465,24.0134246725,28.9385,-7.5965,29.9189504244,-4.94,6.75,8.3645741075,78.63,23.8985,-7.5965,25.0767843732,28.9385,-7.5965,29.9189504244,-5.04,0.0,5.04,66.45
2022-02-26 15:00:00,23.98,-0.5640000000000001,23.9866316101,31.9,-7.894,32.8622159326,-7.92,7.33,10.7914456863,77.98,23.83,-7.894,25.103468605,31.9,-7.894,32.8622159326,-8.07,0.0,8.07,65.95
2022-02-26 15:30:00,14.5415,-0.8275,14.5650258668,30.6215,-4.9575,31.0202041982,-16.08,4.13,16.601906517,78.01,14.2815,-4.9575,15.117474938,30.6215,-4.9575,31.0202041982,-16.34,0.0,16.34,65.99
2022-02-26 16:00:00,26.5715,-1.0095,26.5906694632,24.9615,-6.2995,25.744129088,1.6099999999999999,5.29,5.5295750289,77.9,26.5315,-6.2995,27.2691069252,24.9615,-6.2995,25.744129088,1.57,0.0,1.57,65.88
2022-02-26 16:30:00,16.7835,-1.2165,16.8275293641,25.9935,-5.4665,26.5620907404,-9.21,4.25,10.1433032095,77.82,16.6335,-5.4665,17.5087390894,25.9935,-5.4665,26.5620907404,-9.36,0.0,9.36,65.84
2022-02-26 17:00:00,14.817,-1.0885,14.8569283922,27.647,-5.1585,28.1241307643,-12.83,4.07,13.4600817234,78.17,14.597,-5.1585,15.4816837343,27.647,-5.1585,28.1241307643,-13.05,0.0,13.05,66.11
2022-02-26 17:30:00,26.4025,-1.1175,26.4261388118,25.9525,-6.6375,26.7878454247,0.45,5.52,5.5383120172,77.68,26.3425,-6.6375,27.1658556372,25.9525,-6.6375,26.7878454247,0.39,0.0,0.39,65.68
2022-02-26 18:00:00,27.348,-1.0305,27.3674082487,26.198,-4.7805,26.6305911359,1.15,3.75,3.9223717315,77.63,27.328,-4.7805,27.7429768455,26.198,-4.7805,26.6305911359,1.13,0.0,1.13,65.64
2022-02-26 18:30:00,26.486,-1.0245,26.5058068402,26.506,-4.8745,26.9504876811,-0.02,3.85,3.8500519477,77.26,26.436,-4.8745,26.8816451552,26.506,-4.8745,26.9504876811,-0.07,0.0,0.07,65.31
2022-02-26 19:00:00,20.0425,-0.6175,20.052010186,30.3625,-5.1775,30.8007777905,-10.32,4.5600000000000005,11.282552902599999,77.15,19.9125,-5.1775,20.5745999354,30.3625,-5.1775,30.8007777905,-10.45,0.0,10.45,65.22
2022-02-26 19:30:00,15.006,-0.4975,15.0142446447,33.566,-7.1275,34.3143936599,-18.56,6.63,19.7086402372,77.33,14.716,-7.1275,16.3512052232,33.566,-7.1275,34.3143936599,-18.85,0.0,18.85,65.36
2022-02-26 20:00:00,14.7265,0.1395,14.7271607073,37.5565,-7.5905000000000005,38.3158763765,-22.83,7.73,24.1031491718,77.58,14.3865,-7.5905000000000005,16.2661326842,37.5565,-7.5905000000000005,38.3158763765,-23.17,0.0,23.17,65.56
2022-02-26 20:30:00,12.973,-0.3125,12.976763281,36.833,-6.8825,37.4705043367,-23.86,6.57,24.7480201228,77.33,12.613,-6.8825,14.3685968435,36.833,-6.8825,37.4705043367,-24.22,0.0,24.22,65.35
2022-02-26 21:00:00,13.332,-0.76,13.3536445961,30.642,-5.85,31.1954269726,-17.31,5.09,18.0428434566,77.71,13.062,-5.85,14.3121746775,30.642,-5.85,31.1954269726,-17.58,0.0,17.58,65.67
2022-02-26 21:30:00,14.578,-0.5425,14.5880906993,31.208,-9.1625,32.5252312866,-16.63,8.62,18.7312920003,77.53,14.318,-9.1625,16.9987214299,31.208,-9.1625,32.5252312866,-16.89,0.0,16.89,65.52
2022-02-26 22:00:00,13.1075,-0.5720000000000001,13.1199748571,33.0375,-9.582,34.3989989716,-19.93,9.01,21.8720140819,78.0,12.8175,-9.582,16.0032193714,33.0375,-9.582,34.3989989716,-20.22,0.0,20.22,65.88
2022-02-26 22:30:00,12.929,-0.48250000000000004,12.9380001256,35.419,-9.5025,36.6715566516,-22.49,9.02,24.2313949248,78.28,12.599,-9.5025,15.7807574992,35.419,-9.5025,36.6715566516,-22.82,0.0,22.82,66.06
2022-02-26 23:00:00,12.6585,-0.644,12.6748711335,34.8685,-10.444,36.3990305949,-22.21,9.8,24.2759984347,78.4,12.3385,-10.444,16.1652627028,34.8685,-10.444,36.3990305949,-22.53,0.0,22.53,66.15
2022-02-26 23:30:00,12.086,-0.9785,12.1255456888,31.666,-9.1185,32.9527327888,-19.58,8.14,21.2046221376,78.76,11.766,-9.1185,14.8857582356,31.666,-9.1185,32.9527327888,-19.9,0.0,19.9,66.46
2022-02-27 00:00:00,13.5145,-0.766,13.5361909801,31.6445,-8.786,32.8415617206,-18.13,8.02,19.8246639316,78.71,13.2545,-8.786,15.9020616981,31.6445,-8.786,32.8415617206,-18.39,0.0,18.39,66.46
2022-02-27 00:30:00,16.551,-1.1535,16.5911471348,29.381,-7.9635,30.4410987523,-12.83,6.8100000000000005,14.5253227159,78.38,16.321,-7.9635,18.1601864872,29.381,-7.9635,30.4410987523,-13.06,0.0,13.06,66.16
2022-02-27 01:00:00,20.3615,-1.2925,20.4024811849,25.1015,-7.2525,26.1282234088,-4.74,5.96,7.6150640181,78.38,20.2715,-7.2525,21.5298041909,25.1015,-7.2525,26.1282234088,-4.83,0.0,4.83,66.16
2022-02-27 01:30:00,24.929,-1.7285,24.9888525797,22.489,-6.9885,23.5498249091,2.44,5.26,5.7983790838000004,78.18,24.899,-6.9885,25.8611549094,22.489,-6.9885,23.5498249091,2.41,0.0,2.41,66.02
2022-02-27 02:00:00,16.772,-1.8639999999999999,16.8752623683,17.682,-4.974,18.3682824456,-0.91,3.11,3.2404012097,78.33,16.742,-4.974,17.4652580857,17.682,-4.974,18.3682824456,-0.9400000000000001,0.0,0.9400000000000001,66.15
2022-02-27 02:30:00,29.593,-1.3275000000000001,29.622759919499998,22.433,-7.0175,23.5049951127,7.16,5.69,9.1455836336,78.62,29.643,-7.0175,30.4623169711,22.433,-7.0175,23.5049951127,7.21,0.0,7.21,66.38
2022-02-27 03:00:00,28.274,-1.903,28.3379689639,20.634,-8.353,22.2606056746,7.64,6.45,9.9986049027,78.09,28.364,-8.353,29.5683801552,20.634,-8.353,22.2606056746,7.73,0.0,7.73,65.94
2022-02-27 03:30:00,21.924500000000002,-1.816,21.9995808199,18.8945,-4.5760000000000005,19.4407280278,3.03,2.76,4.098597321,79.15,21.924500000000002,-4.5760000000000005,22.3969523875,18.8945,-4.5760000000000005,19.4407280278,3.03,0.0,3.03,66.82
2022-02-27 04:00:00,31.153,-1.899,31.2108252054,18.723,-2.309,18.8648405771,12.43,0.41000000000000003,12.4367600282,78.58,31.253,-2.309,31.3381794302,18.723,-2.309,18.8648405771,12.53,0.0,12.53,66.33
2022-02-27 04:30:00,25.273,-1.7055,25.3304808334,20.873,-3.0555,21.0954547059,4.4,1.35,4.6024450024,76.87,25.253,-3.0555,25.4371792707,20.873,-3.0555,21.0954547059,4.38,0.0,4.38,64.93
2022-02-27 05:00:00,44.112,-1.4355,44.1353509587,22.802,-10.1855,24.9734982381,21.31,8.75,23.036462402,77.13,44.302,-10.1855,45.4578003675,22.802,-10.1855,24.9734982381,21.5,0.0,21.5,65.12
2022-02-27 05:30:00,40.5625,-2.1425,40.6190437172,19.9325,-11.7325,23.1291182819,20.63,9.59,22.750054945,78.01,40.8125,-11.7325,42.4654178421,19.9325,-11.7325,23.1291182819,20.88,0.0,20.88,65.88
2022-02-27 06:00:00,34.147,-2.2235,34.2193156163,18.407,-10.2035,21.0458799115,15.74,7.98,17.6473227431,78.93,34.317,-10.2035,35.8017862857,18.407,-10.2035,21.0458799115,15.91,0.0,15.91,66.64
2022-02-27 06:30:00,31.4165,-1.3975,31.4475671317,18.6465,-8.5775,20.5247525807,12.77,7.18,14.6500955628,79.0,31.4265,-8.5775,32.5760404055,18.6465,-8.5775,20.5247525807,12.78,0.0,12.78,66.7
2022-02-27 07:00:00,45.793,-2.268,45.8491294683,16.943,-7.508,18.5320077973,28.85,5.24,29.3220070936,78.64,46.083,-7.508,46.6906088309,16.943,-7.508,18.5320077973,29.14,0.0,29.14,66.4
2022-02-27 07:30:00,42.8495,-2.345,42.913618762,16.2695,-7.445,17.8920277009,26.58,5.1,27.0648554402,78.2,43.0495,-7.445,43.6885279593,16.2695,-7.445,17.8920277009,26.78,0.0,26.78,66.05
2022-02-27 08:00:00,46.9465,-2.305,47.0030518929,15.5465,-7.805,17.3957376173,31.4,5.5,31.8780488738,78.3,47.2365,-7.805,47.8769773195,15.5465,-7.805,17.3957376173,31.69,0.0,31.69,66.12
2022-02-27 08:30:00,48.229,-2.396,48.2884795474,11.189,-6.096,12.7418576746,37.04,3.7,37.2243414985,78.36,48.539,-6.096,48.9202998458,11.189,-6.096,12.7418576746,37.35,0.0,37.35,66.17
2022-02-27 09:00:00,48.8155,-2.1915,48.8646673221,12.1455,-5.3215,13.2601482835,36.67,3.13,36.8033395224,77.87,49.1455,-5.3215,49.4327678013,12.1455,-5.3215,13.2601482835,37.0,0.0,37.0,65.77
2022-02-27 09:30:00,39.7575,-2.146,39.8153754503,13.3975,-4.666,14.1867742017,26.36,2.52,26.4801812683,77.45,40.0275,-4.666,40.2985398278,13.3975,-4.666,14.1867742017,26.63,0.0,26.63,65.43
2022-02-27 10:00:00,47.9615,-2.0275,48.0043356219,11.2815,-5.1775,12.412846108,36.68,3.15,36.8150091675,77.51,48.2815,-5.1775,48.5583128671,11.2815,-5.1775,12.412846108,37.0,0.0,37.0,65.46
2022-02-27 10:30:00,37.5885,-1.9815,37.6406917378,10.7385,-3.5415,11.3074136963,26.85,1.56,26.8952802551,77.34,37.8085,-3.5415,37.974002877,10.7385,-3.5415,11.3074136963,27.07,0.0,27.07,65.33
2022-02-27 11:00:00,47.46,-1.8639999999999999,47.4965903618,10.53,-4.634,11.5045580532,36.93,2.77,37.0337386716,77.34,47.82,-4.634,48.044004371,10.53,-4.634,11.5045580532,37.29,0.0,37.29,65.33
2022-02-27 11:30:00,45.1945,-1.9445000000000001,45.2363118578,10.1845,-4.5645,11.1605869245,35.01,2.62,35.1078979718,77.55,45.5245,-4.5645,45.752756862300004,10.1845,-4.5645,11.1605869245,35.34,0.0,35.34,65.52
2022-02-27 12:00:00,42.6035,-1.7815,42.6407311675,11.8835,-4.5515,12.7253182475,30.72,2.77,30.8446316237,77.67,42.8835,-4.5515,43.1243634678,11.8835,-4.5515,12.7253182475,31.0,0.0,31.0,65.61
2022-02-27 12:30:00,47.16,-1.697,47.1905224489,15.37,-5.167,16.2152640743,31.79,3.47,31.9788211165,77.63,47.41,-5.167,47.6907327371,15.37,-5.167,16.2152640743,32.04,0.0,32.04,65.57
2022-02-27 13:00:00,49.7165,-1.7225000000000001,49.7463303018,16.2165,-4.9425,16.952969607100002,33.5,3.22,33.6543964439,77.37,50.0565,-4.9425,50.299915492,16.2165,-4.9425,16.952969607100002,33.84,0.0,33.84,65.37
2022-02-27 13:30:00,41.0135,-1.509,41.0412507515,19.0635,-4.769,19.6509641812,21.95,3.26,22.1907660976,77.14,41.2435,-4.769,41.5183050383,19.0635,-4.769,19.6509641812,22.18,0.0,22.18,65.18
2022-02-27 14:00:00,35.779,-1.533,35.8118266778,20.669,-5.893,21.4926734028,15.11,4.36,15.726464955600001,77.05,35.909,-5.893,36.3893353883,20.669,-5.893,21.4926734028,15.24,0.0,15.24,65.1
2022-02-27 14:30:00,42.684,-1.522,42.7111266534,19.074,-6.182,20.0508004828,23.61,4.66,24.0654877366,77.32,42.844,-6.182,43.2877056449,19.074,-6.182,20.0508004828,23.77,0.0,23.77,65.32
2022-02-27 15:00:00,38.5865,-1.8305,38.6298940265,18.1465,-8.7305,20.1374549658,20.44,6.9,21.573214874,77.11,38.8065,-8.7305,39.7764512306,18.1465,-8.7305,20.1374549658,20.66,0.0,20.66,65.17
2022-02-27 15:30:00,36.6365,-2.0245,36.6923933875,17.3665,-8.1145,19.1687358086,19.27,6.09,20.2094284927,78.25,36.7665,-8.1145,37.6513031979,17.3665,-8.1145,19.1687358086,19.4,0.0,19.4,66.13
2022-02-27 16:00:00,26.482,-1.7535,26.5399903212,17.252,-5.6235,18.1453921492,9.23,3.87,10.0084863991,78.29,26.602,-5.6235,27.1898906995,17.252,-5.6235,18.1453921492,9.35,0.0,9.35,66.19
2022-02-27 16:30:00,30.897,-1.5590000000000002,30.9363069871,20.187,-5.6690000000000005,20.9678928364,10.71,4.11,11.4715386937,77.83,30.947,-5.6690000000000005,31.4619511474,20.187,-5.6690000000000005,20.9678928364,10.76,0.0,10.76,65.81
2022-02-27 17:00:00,30.1535,-1.9805000000000001,30.218470221,14.9835,-4.0105,15.510943959,15.17,2.03,15.3052213313,77.14,30.2535,-4.0105,30.5181646319,14.9835,-4.0105,15.510943959,15.27,0.0,15.27,65.23
2022-02-27 17:30:00,24.934,-1.9085,25.0069336035,13.714,-2.0585,13.8676320347,11.22,0.15,11.221002629000001,76.88,25.024,-2.0585,25.108524414,13.714,-2.0585,13.8676320347,11.31,0.0,11.31,64.99
2022-02-27 18:00:00,18.014,-2.1715,18.1444098347,13.704,-0.8115,13.728005982300001,4.31,-1.3599999999999999,4.5194800586,76.75,18.014,-0.8115,18.0322690821,13.704,-0.8115,13.728005982300001,4.31,0.0,4.31,64.88
2022-02-27 18:30:00,28.6755,-1.75,28.7288496158,12.7355,-7.25,14.6545371899,15.94,5.5,16.8621944005,76.75,28.4955,-7.25,29.4033334887,12.7355,-7.25,14.6545371899,15.76,0.0,15.76,64.88
2022-02-27 19:00:00,21.4795,-1.8335,21.5576121706,11.2595,-8.8135,14.2987454869,10.22,6.98,12.3761383315,77.94,21.3495,-8.8135,23.0971628669,11.2595,-8.8135,14.2987454869,10.09,0.0,10.09,65.88
2022-02-27 19:30:00,32.4905,-1.6365,32.531687975,11.8705,-9.6865,15.3211309145,20.62,8.05,22.1356477204,78.66,32.2805,-9.6865,33.7025067688,11.8705,-9.6865,15.3211309145,20.41,0.0,20.41,66.47
2022-02-27 20:00:00,37.9785,-1.8435000000000001,38.0232159937,9.3885,-10.8335,14.335573044,28.59,8.99,29.9701217882,78.6,37.7585,-10.8335,39.2819175258,9.3885,-10.8335,14.335573044,28.37,0.0,28.37,66.43
2022-02-27 20:30:00,30.814,-1.5755,30.8542508619,12.244,-9.9855,15.7995489255,18.57,8.41,20.3856076682,78.6,30.624,-9.9855,32.2108613087,12.244,-9.9855,15.7995489255,18.38,0.0,18.38,66.43
2022-02-27 21:00:00,35.8215,-1.3725,35.847784011,10.6015,-11.4125,15.5768083541,25.22,10.04,27.1449811199,78.6,35.6315,-11.4125,37.4145553027,10.6015,-11.4125,15.5768083541,25.03,0.0,25.03,66.43
2022-02-27 21:30:00,30.055,-1.768,30.1069568206,10.755,-11.908,16.0458869808,19.3,10.14,21.8015962718,78.89,29.885,-11.908,32.1700744326,10.755,-11.908,16.0458869808,19.13,0.0,19.13,66.68
2022-02-27 22:00:00,30.978,-1.634,31.0210644563,8.778,-10.484,13.6736074245,22.2,8.85,23.8990062555,79.27,30.778,-10.484,32.514605026,8.778,-10.484,13.6736074245,22.0,0.0,22.0,66.98
2022-02-27 22:30:00,19.8435,-1.705,19.916614101,11.6935,-8.625,14.5302638397,8.15,6.92,10.691534034,78.83,19.7635,-8.625,21.5635469543,11.6935,-8.625,14.5302638397,8.07,0.0,8.07,66.57
2022-02-27 23:00:00,22.383,-2.3085,22.5017301835,12.233,-3.9785,12.8636989723,10.15,1.67,10.2864668375,78.83,22.453,-3.9785,22.8027557819,12.233,-3.9785,12.8636989723,10.22,0.0,10.22,66.57
2022-02-27 23:30:00,23.136,-2.4655,23.2669977919,8.296,-4.7455,9.557373397,14.84,2.2800000000000002,15.0141266812,77.27,23.246,-4.7455,23.725435428,8.296,-4.7455,9.557373397,14.95,0.0,14.95,65.27
2022-02-28 00:00:00,21.956,-2.432,22.0902820263,9.006,-5.272,10.435613063,12.95,2.84,13.2577562204,77.33,22.056,-5.272,22.677326121,9.006,-5.272,10.435613063,13.05,0.0,13.05,65.33
2022-02-28 00:30:00,22.8985,-2.415,23.025497329,9.3185,-3.515,9.9594009484,13.58,1.1,13.6244779717,77.64,22.9885,-3.515,23.2556736572,9.3185,-3.515,9.9594009484,13.67,0.0,13.67,65.57
2022-02-28 01:00:00,33.326,-2.423,33.4139672143,8.706,-6.453,10.836772813,24.62,4.03,24.947651192,77.17,33.616,-6.453,34.2297628534,8.706,-6.453,10.836772813,24.91,0.0,24.91,65.18
2022-02-28 01:30:00,34.3215,-2.4425,34.4083008662,8.0615,-7.8425,11.246892393,26.26,5.4,26.8094684766,77.8,34.6315,-7.8425,35.5083877204,8.0615,-7.8425,11.246892393,26.57,0.0,26.57,65.72
2022-02-28 02:00:00,31.8185,-2.4115,31.9097520282,8.4485,-8.6615,12.0995344745,23.37,6.25,24.1913083565,77.8,32.0885,-8.6615,33.2369284757,8.4485,-8.6615,12.0995344745,23.64,0.0,23.64,65.72
2022-02-28 02:30:00,32.474,-2.5665,32.5752605247,9.554,-7.9765,12.4460221858,22.92,5.41,23.549830148,78.08,32.774,-7.9765,33.7306926737,9.554,-7.9765,12.4460221858,23.22,0.0,23.22,65.95
2022-02-28 03:00:00,24.2725,-2.4975,24.4006508622,9.6025,-8.7175,12.9693026991,14.67,6.22,15.9341551392,77.93,24.4425,-8.7175,25.950541661,9.6025,-8.7175,12.9693026991,14.84,0.0,14.84,65.83
2022-02-28 03:30:00,19.388,-2.5335,19.552830134,8.758,-8.5635,12.2489222485,10.63,6.03,12.2212028868,78.29,19.498,-8.5635,21.2956694248,8.758,-8.5635,12.2489222485,10.74,0.0,10.74,66.12
2022-02-28 04:00:00,30.0535,-2.542,30.1608127584,10.1535,-10.062,14.2946635585,19.9,7.52,21.2734670423,78.43,30.2435,-10.062,31.8733922928,10.1535,-10.062,14.2946635585,20.09,0.0,20.09,66.23
2022-02-28 04:30:00,34.013,-2.5395,34.1076711203,11.923,-9.5595,15.282080004,22.09,7.02,23.1786216156,78.27,34.293,-9.5595,35.6004759694,11.923,-9.5595,15.282080004,22.37,0.0,22.37,66.12
2022-02-28 05:00:00,31.542,-2.5175,31.6423066519,12.722,-9.0075,15.5879549733,18.82,6.49,19.9075990516,78.0,31.782,-9.0075,33.0337793819,12.722,-9.0075,15.5879549733,19.06,0.0,19.06,65.89
2022-02-28 05:30:00,30.733,-2.582,30.8412712611,12.123,-10.232,15.8638252953,18.61,7.65,20.1209989812,78.17,30.903,-10.232,32.5528682761,12.123,-10.232,15.8638252953,18.78,0.0,18.78,66.02
2022-02-28 06:00:00,36.3695,-2.46,36.4526011452,11.5395,-9.27,14.8017890895,24.83,6.8100000000000005,25.7469415659,78.53,36.6895,-9.27,37.8424670212,11.5395,-9.27,14.8017890895,25.15,0.0,25.15,66.33
2022-02-28 06:30:00,37.554,-2.465,37.6348128865,9.354,-7.275,11.8500186076,28.2,4.8100000000000005,28.6072735506,78.75,37.864,-7.275,38.5565574319,9.354,-7.275,11.8500186076,28.51,0.0,28.51,66.53
