Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-28 07:00:00,36.892,-2.432,36.9720744346,7.922,-7.012,10.5795192707,28.97,4.58,29.3298022496,78.44,37.182,-7.012,37.8374056722,7.922,-7.012,10.5795192707,29.26,0.0,29.26,66.31
2022-02-28 07:30:00,24.401,-2.3225,24.5112791843,6.571,-6.2625,9.0772764225,17.83,3.94,18.2601341726,78.27,24.621,-6.2625,25.4049709161,6.571,-6.2625,9.0772764225,18.05,0.0,18.05,66.18
2022-02-28 08:00:00,33.164,-2.174,33.2351797347,5.7940000000000005,-6.644,8.8155074726,27.37,4.47,27.7326125708,78.45,33.434,-6.644,34.0877557489,5.7940000000000005,-6.644,8.8155074726,27.64,0.0,27.64,66.32
2022-02-28 08:30:00,26.6905,-2.065,26.770263638,6.1005,-7.695,9.8198332598,20.59,5.63,21.3458426866,79.05,26.9305,-7.695,28.0082997565,6.1005,-7.695,9.8198332598,20.83,0.0,20.83,66.82
2022-02-28 09:00:00,19.189,-1.982,19.2910871907,7.479,-5.052,9.0254166109,11.71,3.07,12.105742439,79.05,19.299,-5.052,19.9492883332,7.479,-5.052,9.0254166109,11.82,0.0,11.82,66.82
2022-02-28 09:30:00,19.7195,-2.02,19.8226910446,7.2595,-4.22,8.3969482701,12.46,2.2,12.6527309305,78.63,19.8395,-4.22,20.28334687,7.2595,-4.22,8.3969482701,12.58,0.0,12.58,66.46
2022-02-28 10:00:00,19.188,-2.091,19.3015964366,6.108,-4.7010000000000005,7.7075978748,13.08,2.61,13.3378596484,78.84,19.288,-4.7010000000000005,19.8526155708,6.108,-4.7010000000000005,7.7075978748,13.18,0.0,13.18,66.64
2022-02-28 10:30:00,16.406,-1.8685,16.512060085,7.876,-4.0685,8.8647655496,8.53,2.2,8.8091373017,79.22,16.486,-4.0685,16.9806032946,7.876,-4.0685,8.8647655496,8.61,0.0,8.61,66.97
2022-02-28 11:00:00,18.119,-1.8065,18.2088331106,10.479,-4.8365,11.5412812655,7.64,3.03,8.2189111201,78.95,18.159,-4.8365,18.7920465424,10.479,-4.8365,11.5412812655,7.68,0.0,7.68,66.75
2022-02-28 11:30:00,17.897,-1.807,17.9879920503,11.277,-5.607,12.5940135779,6.62,3.8,7.6331120783,79.08,17.927,-5.607,18.7833910144,11.277,-5.607,12.5940135779,6.65,0.0,6.65,66.86
2022-02-28 12:00:00,24.119,-1.775,24.1842259748,7.019,-4.775,8.4892276445,17.1,3.0,17.3611635555,79.17,24.259,-4.775,24.7244758488,7.019,-4.775,8.4892276445,17.24,0.0,17.24,66.93
2022-02-28 12:30:00,25.7935,-1.7265000000000001,25.8512174665,4.9235,-4.7165,6.818080705,20.87,2.99,21.0830974954,78.72,26.0335,-4.7165,26.4572956762,4.9235,-4.7165,6.818080705,21.11,0.0,21.11,66.57
2022-02-28 13:00:00,24.5875,-1.7389999999999999,24.6489204074,5.2375,-4.839,7.1307311862,19.35,3.1,19.5967471791,78.19,24.7775,-4.839,25.2456021368,5.2375,-4.839,7.1307311862,19.54,0.0,19.54,66.13
2022-02-28 13:30:00,25.58,-1.7875,25.6423781317,5.54,-5.0475,7.4945884644,20.04,3.26,20.3034282819,78.25,25.79,-5.0475,26.2792952008,5.54,-5.0475,7.4945884644,20.25,0.0,20.25,66.17
2022-02-28 14:00:00,32.967,-1.6945000000000001,33.010519827,5.187,-5.4745,7.5415594707,27.78,3.7800000000000002,28.0359911542,78.4,33.247,-5.4745,33.6947052109,5.187,-5.4745,7.5415594707,28.06,0.0,28.06,66.31
2022-02-28 14:30:00,32.8785,-1.742,32.9246158102,4.9285,-5.622,7.4764293784,27.95,3.88,28.2180243816,78.61,33.1885,-5.622,33.6613044348,4.9285,-5.622,7.4764293784,28.26,0.0,28.26,66.48
2022-02-28 15:00:00,30.2905,-1.799,30.3438756795,3.1605,-5.499,6.342535869,27.13,3.7,27.3811413203,78.67,30.610500000000002,-5.499,31.100509823,3.1605,-5.499,6.342535869,27.45,0.0,27.45,66.52
2022-02-28 15:30:00,30.4485,-1.674,30.4944819312,2.3185000000000002,-5.644,6.1016537308,28.13,3.9699999999999998,28.4087627326,78.67,30.7285,-5.644,31.2425262783,2.3185000000000002,-5.644,6.1016537308,28.41,0.0,28.41,66.52
2022-02-28 16:00:00,36.9505,-1.637,36.9867438314,1.3705,-7.487,7.6114019241,35.58,5.85,36.0577162338,78.74,37.3705,-7.487,38.1131137438,1.3705,-7.487,7.6114019241,36.0,0.0,36.0,66.58
2022-02-28 16:30:00,29.116,-1.562,29.1578685778,0.606,-6.852,6.8787455252,28.51,5.29,28.9966239414,78.97,29.436,-6.852,30.2229713959,0.606,-6.852,6.8787455252,28.83,0.0,28.83,66.78
2022-02-28 17:00:00,39.7305,-1.678,39.7659190042,0.8205,-7.198,7.2446134645,38.91,5.52,39.2995992346,79.04,40.1805,-7.198,40.8201394443,0.8205,-7.198,7.2446134645,39.36,0.0,39.36,66.83
2022-02-28 17:30:00,39.582,-1.887,39.6269541222,1.862,-7.287,7.5211310984,37.72,5.4,38.1045719042,78.7,39.972,-7.287,40.6307907011,1.862,-7.287,7.5211310984,38.11,0.0,38.11,66.56
2022-02-28 18:00:00,31.645,-1.8679999999999999,31.7000859463,6.965,-6.718,9.6769183628,24.68,4.85,25.1520357029,78.76,31.965,-6.718,32.6633242185,6.965,-6.718,9.6769183628,25.0,0.0,25.0,66.61
2022-02-28 18:30:00,20.798000000000002,-1.83,20.878354916,10.078,-5.15,11.3176227186,10.72,3.32,11.2223348729,78.76,20.888,-5.15,21.5135084075,10.078,-5.15,11.3176227186,10.81,0.0,10.81,66.61
2022-02-28 19:00:00,18.08,-1.957,18.1856055439,9.39,-4.587,10.4504865437,8.69,2.63,9.0792620846,78.84,18.15,-4.587,18.7206588826,9.39,-4.587,10.4504865437,8.76,0.0,8.76,66.67
2022-02-28 19:30:00,19.6965,-1.9300000000000002,19.7908315199,9.1565,-4.68,10.2831849273,10.54,2.75,10.8928462763,78.95,19.7765,-4.68,20.3227053379,9.1565,-4.68,10.2831849273,10.62,0.0,10.62,66.77
2022-02-28 20:00:00,33.0585,-2.0035,33.1191550994,8.2885,-5.8835,10.1643890372,24.77,3.88,25.0720421984,78.88,33.3385,-5.8835,33.8536726885,8.2885,-5.8835,10.1643890372,25.05,0.0,25.05,66.7
2022-02-28 20:30:00,31.168,-1.8005,31.2199619515,12.328,-4.9805,13.2960507012,18.84,3.18,19.1064910436,78.59,31.338,-4.9805,31.7313035385,12.328,-4.9805,13.2960507012,19.01,0.0,19.01,66.47
2022-02-28 21:00:00,41.9165,-1.8505,41.9573273994,11.3965,-6.1305,12.9407589615,30.52,4.28,30.818643708,78.59,42.2865,-6.1305,42.7285748943,11.3965,-6.1305,12.9407589615,30.89,0.0,30.89,66.47
2022-02-28 21:30:00,35.4625,-1.6219999999999999,35.499574508,16.5625,-5.9719999999999995,17.6062826926,18.9,4.35,19.3941357116,78.39,35.6825,-5.9719999999999995,36.1788002876,16.5625,-5.9719999999999995,17.6062826926,19.12,0.0,19.12,66.32
2022-02-28 22:00:00,32.3225,-1.752,32.3699476405,16.3725,-6.232,17.518463980900002,15.95,4.48,16.567223666,78.39,32.5125,-6.232,33.1043876284,16.3725,-6.232,17.518463980900002,16.14,0.0,16.14,66.32
2022-02-28 22:30:00,24.927,-1.7570000000000001,24.9888450714,18.707,-6.217,19.7130144321,6.22,4.46,7.6537572473,78.73,24.997,-6.217,25.7585150581,18.707,-6.217,19.7130144321,6.29,0.0,6.29,66.59
2022-02-28 23:00:00,23.971,-1.667,24.0288936491,19.311,-6.427,20.3524212319,4.66,4.76,6.6613211903,78.73,23.971,-6.427,24.8176382841,19.311,-6.427,20.3524212319,4.66,0.0,4.66,66.59
2022-02-28 23:30:00,22.7955,-1.605,22.8519330747,21.8255,-6.795,22.858794265,0.97,5.19,5.2798674226,78.8,22.8055,-6.795,23.7962781806,21.8255,-6.795,22.858794265,0.98,0.0,0.98,66.64
2022-03-01 00:00:00,21.12,-1.6760000000000002,21.1863960125,20.12,-5.466,20.8492579244,1.0,3.79,3.9197066217,79.12,21.11,-5.466,21.8061747219,20.12,-5.466,20.8492579244,0.99,0.0,0.99,66.92
2022-03-01 00:30:00,28.288,-1.9264999999999999,28.3535244061,17.388,-6.5765,18.5901290004,10.9,4.65,11.8504219334,78.85,28.358,-6.5765,29.1105911354,17.388,-6.5765,18.5901290004,10.97,0.0,10.97,66.7
2022-03-01 01:00:00,24.3455,-1.762,24.4091788934,18.4555,-6.052,19.4224659673,5.89,4.29,7.286713937,78.85,24.4255,-6.052,25.1640965316,18.4555,-6.052,19.4224659673,5.97,0.0,5.97,66.7
2022-03-01 01:30:00,27.1295,-1.9335,27.1983123098,18.0095,-7.1335,19.3708263247,9.12,5.2,10.498304625,78.79,27.1995,-7.1335,28.1193816166,18.0095,-7.1335,19.3708263247,9.19,0.0,9.19,66.64
2022-03-01 02:00:00,31.1455,-1.6760000000000002,31.1905618136,22.2655,-8.886,23.9731826475,8.88,7.21,11.4384658062,78.79,31.2355,-8.886,32.4748742299,22.2655,-8.886,23.9731826475,8.97,0.0,8.97,66.64
2022-03-01 02:30:00,28.4985,-1.5825,28.5424036917,22.6085,-8.5025,24.1544360005,5.89,6.92,9.0872713176,78.71,28.5485,-8.5025,29.7877383918,22.6085,-8.5025,24.1544360005,5.94,0.0,5.94,66.57
2022-03-01 03:00:00,17.9085,-1.624,17.9819839909,19.6385,-7.354,20.970264620400002,-1.73,5.73,5.9854657296,78.75,17.8785,-7.354,19.3318927746,19.6385,-7.354,20.970264620400002,-1.76,0.0,1.76,66.57
2022-03-01 03:30:00,18.961,-1.948,19.0608033671,17.741,-7.978,19.4522894539,1.22,6.03,6.152178476,78.95,18.921,-7.978,20.5341843033,17.741,-7.978,19.4522894539,1.18,0.0,1.18,66.76
2022-03-01 04:00:00,22.0355,-2.126,22.137821398,14.6155,-7.806,16.5694440537,7.42,5.68,9.3444529,79.12,22.1055,-7.806,23.4432669705,14.6155,-7.806,16.5694440537,7.49,0.0,7.49,66.89
2022-03-01 04:30:00,19.607,-2.003,19.7090450809,16.707,-8.343,18.6743004688,2.9,6.34,6.9717716543,79.22,19.627,-8.343,21.3266213452,16.707,-8.343,18.6743004688,2.92,0.0,2.92,66.97
2022-03-01 05:00:00,22.2835,-1.6885,22.3473802603,22.1435,-7.7085,23.4468668376,0.14,6.02,6.0216276869,79.11,22.2635,-7.7085,23.5602292964,22.1435,-7.7085,23.4468668376,0.12,0.0,0.12,66.9
2022-03-01 05:30:00,19.1905,-1.4965,19.248761064,24.7705,-6.0965,25.5097036929,-5.58,4.6,7.2316249903,79.11,19.1105,-6.0965,20.0593749279,24.7705,-6.0965,25.5097036929,-5.66,0.0,5.66,66.9
2022-03-01 06:00:00,20.4835,-1.681,20.5523607707,24.0935,-6.9510000000000005,25.076146898,-3.61,5.27,6.3878791473,79.0,20.4035,-6.9510000000000005,21.5550275632,24.0935,-6.9510000000000005,25.076146898,-3.69,0.0,3.69,66.82
2022-03-01 06:30:00,17.117,-1.323,17.1680522483,25.777,-5.273,26.3108011661,-8.66,3.95,9.5183034203,79.41,16.967,-5.273,17.7674876671,25.777,-5.273,26.3108011661,-8.81,0.0,8.81,67.16
2022-03-01 07:00:00,13.48,-1.3325,13.54569881,28.14,-4.8025,28.5468668377,-14.66,3.47,15.065075506,79.15,13.26,-4.8025,14.1028935418,28.14,-4.8025,28.5468668377,-14.88,0.0,14.88,66.94
2022-03-01 07:30:00,24.02,-1.49,24.0661692008,25.66,-5.15,26.171704186,-1.6400000000000001,3.66,4.0106358598,78.8,23.92,-5.15,24.4681200749,25.66,-5.15,26.171704186,-1.74,0.0,1.74,66.65
2022-03-01 08:00:00,21.18,-1.095,21.2082867059,27.55,-5.165,28.0299790403,-6.37,4.07,7.5592195364,78.23,21.09,-5.165,21.7132522898,27.55,-5.165,28.0299790403,-6.46,0.0,6.46,66.17
2022-03-01 08:30:00,16.5735,-1.2035,16.6171391792,26.0735,-4.0635,26.3882442481,-9.5,2.86,9.9211692859,78.03,16.4135,-4.0635,16.9090216896,26.0735,-4.0635,26.3882442481,-9.66,0.0,9.66,66.02
2022-03-01 09:00:00,17.8025,-1.1535,17.839830954900002,25.1025,-3.5035,25.3458086969,-7.3,2.35,7.6689308251,78.17,17.6725,-3.5035,18.0164305149,25.1025,-3.5035,25.3458086969,-7.43,0.0,7.43,66.13
2022-03-01 09:30:00,13.304,-1.1555,13.3540853768,25.004,-1.2755,25.036511663,-11.7,0.12,11.7006153684,78.37,13.124,-1.2755,13.1858361984,25.004,-1.2755,25.036511663,-11.88,0.0,11.88,66.3
2022-03-01 10:00:00,12.99,-1.258,13.0507725442,24.19,-0.858,24.205211505,-11.2,-0.4,11.2071405809,78.43,12.8,-0.858,12.8287241766,24.19,-0.858,24.205211505,-11.39,0.0,11.39,66.34
2022-03-01 10:30:00,13.076,-1.047,13.1178498619,25.816,-0.887,25.8312335168,-12.74,-0.16,12.74100467,78.69,12.886,-0.887,12.9164919773,25.816,-0.887,25.8312335168,-12.93,0.0,12.93,66.57
2022-03-01 11:00:00,14.1605,-0.9885,14.1949601091,22.1405,-0.3785,22.1437350621,-7.98,-0.61,8.0032805774,78.89,14.0105,-0.3785,14.0156117419,22.1405,-0.3785,22.1437350621,-8.13,0.0,8.13,66.73
2022-03-01 11:30:00,15.539,-0.9915,15.5706002855,21.179,-1.3815,21.2240095941,-5.64,0.39,5.6534679622,78.75,15.469,-1.3815,15.5305667395,21.179,-1.3815,21.2240095941,-5.71,0.0,5.71,66.62
2022-03-01 12:00:00,14.850999999999999,-0.9225000000000001,14.8796238948,21.951,-3.3125,22.1995283114,-7.1,2.39,7.4914684809,78.63,14.741,-3.3125,15.1085981233,21.951,-3.3125,22.1995283114,-7.21,0.0,7.21,66.53
2022-03-01 12:30:00,17.978,-1.1115,18.0123267861,17.228,-3.5315,17.5862297338,0.75,2.42,2.5335548149,78.73,17.958,-3.5315,18.3019467885,17.228,-3.5315,17.5862297338,0.73,0.0,0.73,66.59
2022-03-01 13:00:00,17.102,-1.361,17.1560696256,18.122,-2.791,18.3356637458,-1.02,1.43,1.7565022061,78.49,17.072,-2.791,17.2986376631,18.122,-2.791,18.3356637458,-1.05,0.0,1.05,66.4
2022-03-01 13:30:00,15.335,-1.1875,15.3809096366,20.855,-3.6275,21.1681312649,-5.52,2.44,6.0352299045,78.36,15.225,-3.6275,15.6511782703,20.855,-3.6275,21.1681312649,-5.63,0.0,5.63,66.3
2022-03-01 14:00:00,15.477,-1.107,15.5165388538,20.727,-3.517,21.0232684899,-5.25,2.41,5.7767291783,78.46,15.387,-3.517,15.7838226675,20.727,-3.517,21.0232684899,-5.34,0.0,5.34,66.38
2022-03-01 14:30:00,15.0115,-0.995,15.044439413,22.6115,-3.645,22.903404927,-7.6,2.65,8.0487576681,78.34,14.8915,-3.645,15.3311055456,22.6115,-3.645,22.903404927,-7.72,0.0,7.72,66.28
2022-03-01 15:00:00,16.871,-0.978,16.8993232113,22.751,-4.458,23.1836529693,-5.88,3.48,6.8326276058,78.34,16.771,-4.458,17.3533917434,22.751,-4.458,23.1836529693,-5.98,0.0,5.98,66.28
2022-03-01 15:30:00,17.378,-0.7135,17.3926411522,26.768,-4.7535,27.1867906574,-9.39,4.04,10.2222160024,78.34,17.218,-4.7535,17.8621187503,26.768,-4.7535,27.1867906574,-9.55,0.0,9.55,66.28
2022-03-01 16:00:00,17.496,-0.603,17.5063881198,27.256,-5.483,27.8020291526,-9.76,4.88,10.9120117302,78.18,17.356,-5.483,18.2014841428,27.256,-5.483,27.8020291526,-9.9,0.0,9.9,66.14
2022-03-01 16:30:00,15.254,-0.933,15.2825065025,21.534,-1.883,21.6161709144,-6.28,0.9500000000000001,6.3514486537,78.33,15.144,-1.883,15.2606167962,21.534,-1.883,21.6161709144,-6.39,0.0,6.39,66.26
2022-03-01 17:00:00,15.297,-1.4045,15.3613420394,17.257,-1.5845,17.3295899908,-1.96,0.18,1.9682479519,78.79,15.257,-1.5845,15.3390576389,17.257,-1.5845,17.3295899908,-2.0,0.0,2.0,66.65
2022-03-01 17:30:00,14.269,-1.2305,14.3219583595,24.519,-2.0205,24.6021092846,-10.25,0.79,10.2803988249,78.83,14.109,-2.0205,14.2529400914,24.519,-2.0205,24.6021092846,-10.41,0.0,10.41,66.69
2022-03-01 18:00:00,14.677,-1.298,14.7342842717,23.587,-1.238,23.6194668229,-8.91,-0.06,8.9102020179,78.83,14.547,-1.238,14.5995840009,23.587,-1.238,23.6194668229,-9.04,0.0,9.04,66.69
2022-03-01 18:30:00,14.556000000000001,-1.0625,14.5947265219,24.156,-0.9525,24.1747718138,-9.6,-0.11,9.6006301876,78.77,14.406,-0.9525,14.4374544934,24.156,-0.9525,24.1747718138,-9.75,0.0,9.75,66.61
2022-03-01 19:00:00,15.714,-0.605,15.7256421491,27.914,-2.165,27.997832434,-12.2,1.56,12.2993333153,78.77,15.554,-2.165,15.7039530374,27.914,-2.165,27.997832434,-12.36,0.0,12.36,66.61
2022-03-01 19:30:00,16.949,-0.9535,16.9757993405,24.399,-1.6935,24.4577011031,-7.45,0.74,7.4866614722,78.33,16.829,-1.6935,16.9139937108,24.399,-1.6935,24.4577011031,-7.57,0.0,7.57,66.25
2022-03-01 20:00:00,16.0735,-1.117,16.1122652427,23.9635,-0.917,23.9810387859,-7.89,-0.2,7.8925344472,78.52,15.9635,-0.917,15.9898161731,23.9635,-0.917,23.9810387859,-8.0,0.0,8.0,66.41
2022-03-01 20:30:00,13.474,-0.595,13.4871309403,30.144,-0.905,30.1575821478,-16.67,0.31,16.6728821744,78.47,13.254,-0.905,13.2848613467,30.144,-0.905,30.1575821478,-16.89,0.0,16.89,66.37
2022-03-01 21:00:00,12.566,-0.787,12.5906205169,30.006,-1.7469999999999999,30.0568136202,-17.44,0.96,17.4664020336,78.09,12.306,-1.7469999999999999,12.4293863485,30.006,-1.7469999999999999,30.0568136202,-17.7,0.0,17.7,66.05
2022-03-01 21:30:00,12.8255,-1.081,12.8709755361,25.7155,-1.5110000000000001,25.7598536729,-12.89,0.43,12.8971702323,78.33,12.6455,-1.5110000000000001,12.7354541046,25.7155,-1.5110000000000001,25.7598536729,-13.07,0.0,13.07,66.25
2022-03-01 22:00:00,13.264,-1.0545,13.3058508277,26.544,-1.3545,26.5785365709,-13.28,0.30000000000000004,13.283388122,78.66,13.084,-1.3545,13.1539243669,26.544,-1.3545,26.5785365709,-13.46,0.0,13.46,66.54
2022-03-01 22:30:00,11.6015,-1.0885,11.6524518665,28.1115,-1.5185,28.1524825637,-16.51,0.43,16.5155986873,78.85,11.3615,-1.5185,11.4625269683,28.1115,-1.5185,28.1524825637,-16.75,0.0,16.75,66.71
2022-03-01 23:00:00,10.646,-1.5390000000000001,10.7566647712,25.976,-0.629,25.9836143945,-15.33,-0.91,15.3569853813,79.04,10.426,-0.629,10.4449565341,25.976,-0.629,25.9836143945,-15.55,0.0,15.55,66.87
2022-03-01 23:30:00,10.098,-1.9275,10.2803142097,20.428,-2.3475,20.5624400364,-10.33,0.42,10.3385347124,79.14,9.928,-2.3475,10.2017616248,20.428,-2.3475,20.5624400364,-10.5,0.0,10.5,66.96
2022-03-02 00:00:00,10.465,-2.2439999999999998,10.7028856389,17.025,-1.974,17.1390577629,-6.5600000000000005,-0.27,6.5655540513,79.48,10.345,-1.974,10.5316523395,17.025,-1.974,17.1390577629,-6.68,0.0,6.68,67.23
2022-03-02 00:30:00,12.2885,-2.012,12.4521233631,16.7985,4.588,17.4137688698,-4.51,-6.6,7.9937538115999995,79.17,12.2385,4.588,13.070219059,16.7985,4.588,17.4137688698,-4.5600000000000005,0.0,4.5600000000000005,66.98
2022-03-02 01:00:00,15.1885,-2.1645,15.3419553024,15.2385,5.0355,16.0489296372,-0.05,-7.2,7.200173609,77.56,15.1885,5.0355,16.0014621988,15.2385,5.0355,16.0489296372,-0.05,0.0,0.05,65.62
2022-03-02 01:30:00,15.5545,-2.06,15.690317723,17.0545,4.06,17.5311029388,-1.5,-6.12,6.3011427535,77.44,15.5345,4.06,16.05628507,17.0545,4.06,17.5311029388,-1.52,0.0,1.52,65.52
2022-03-02 02:00:00,14.7805,-2.254,14.9513777375,15.0505,2.836,15.315366344,-0.27,-5.09,5.0971560698,77.57,14.7505,2.836,15.0206573175,15.0505,2.836,15.315366344,-0.30000000000000004,0.0,0.30000000000000004,65.62
2022-03-02 02:30:00,15.2155,-2.266,15.383309015,12.4555,3.594,12.9636536613,2.76,-5.86,6.477437765,77.97,15.2455,3.594,15.6634002136,12.4555,3.594,12.9636536613,2.79,0.0,2.79,65.95
2022-03-02 03:00:00,15.797,-2.3075,15.9646410937,12.107,3.1225,12.5031778061,3.69,-5.43,6.5651351852,77.84,15.807,3.1225,16.1124565244,12.107,3.1225,12.5031778061,3.7,0.0,3.7,65.84
2022-03-02 03:30:00,17.1985,-2.398,17.364872768,11.3185,3.942,11.9853162766,5.88,-6.34,8.6469647854,77.92,17.2485,3.942,17.6932223252,11.3185,3.942,11.9853162766,5.93,0.0,5.93,65.9
2022-03-02 04:00:00,19.833,-2.4125,19.9791903052,12.243,3.8375,12.8303334037,7.59,-6.25,9.8321208292,77.83,19.893,3.8375,20.259759506199998,12.243,3.8375,12.8303334037,7.65,0.0,7.65,65.83
2022-03-02 04:30:00,20.835,-2.4314999999999998,20.9764014371,11.705,5.3285,12.860790693,9.13,-7.76,11.9822577171,77.5,20.895,5.3285,21.5637180757,11.705,5.3285,12.860790693,9.19,0.0,9.19,65.56
2022-03-02 05:00:00,23.773,-2.449,23.8988102214,12.453,2.731,12.7489438778,11.32,-5.18,12.4488875005,77.5,23.853,2.731,24.0088310836,12.453,2.731,12.7489438778,11.4,0.0,11.4,65.56
2022-03-02 05:30:00,22.3785,-2.511,22.5189338835,11.1785,4.039,11.8858059571,11.2,-6.55,12.9746868941,77.97,22.4585,4.039,22.8188024061,11.1785,4.039,11.8858059571,11.28,0.0,11.28,65.96
2022-03-02 06:00:00,22.903,-2.5965,23.0497119559,10.403,4.5535,11.355913492500001,12.5,-7.15,14.4004340212,77.56,23.003,4.5535,23.4493575871,10.403,4.5535,11.355913492500001,12.6,0.0,12.6,65.62
2022-03-02 06:30:00,24.13,-2.401,24.2491587689,10.9,5.629,12.2676664855,13.23,-8.03,15.4762333919,77.6,24.22,5.629,24.8655191178,10.9,5.629,12.2676664855,13.32,0.0,13.32,65.65
2022-03-02 07:00:00,20.9255,-2.3810000000000002,21.0605249519,10.6955,5.989,12.2581336773,10.23,-8.37,13.2177834753,77.26,21.0155,5.989,21.8522163922,10.6955,5.989,12.2581336773,10.32,0.0,10.32,65.37
2022-03-02 07:30:00,21.311,-2.0645,21.4107655456,11.941,1.6955,12.0607711714,9.37,-3.76,10.0962616844,77.08,21.381,1.6955,21.4481206927,11.941,1.6955,12.0607711714,9.44,0.0,9.44,65.22
2022-03-02 08:00:00,22.9435,-2.1345,23.0425754311,13.3735,-0.7645000000000001,13.3953336091,9.57,-1.37,9.6675643261,77.91,23.0435,-0.7645000000000001,23.056178185,13.3735,-0.7645000000000001,13.3953336091,9.67,0.0,9.67,65.91
2022-03-02 08:30:00,24.506,-2.029,24.5898531309,14.386,-0.579,14.3976469258,10.12,-1.45,10.2233507227,78.73,24.616,-0.579,24.622808471,14.386,-0.579,14.3976469258,10.23,0.0,10.23,66.6
2022-03-02 09:00:00,22.6495,-2.03,22.7402891417,14.9295,-0.56,14.9399990044,7.72,-1.47,7.8587085453,78.81,22.7095,-0.56,22.7164035501,14.9295,-0.56,14.9399990044,7.78,0.0,7.78,66.66
2022-03-02 09:30:00,30.2885,-1.4245,30.3219793632,16.5285,-2.9645,16.7922473928,13.76,1.54,13.8459091431,78.69,30.4385,-2.9645,30.5825202117,16.5285,-2.9645,16.7922473928,13.91,0.0,13.91,66.56
2022-03-02 10:00:00,32.1685,-0.896,32.1809758747,16.9385,-5.096,17.6884707719,15.23,4.2,15.7985094234,78.39,32.3085,-5.096,32.7079254654,16.9385,-5.096,17.6884707719,15.37,0.0,15.37,66.3
2022-03-02 10:30:00,29.4265,-0.9580000000000001,29.4420900455,17.1965,-3.738,17.5980753564,12.23,2.7800000000000002,12.5419815021,78.17,29.5665,-3.738,29.8018550807,17.1965,-3.738,17.5980753564,12.37,0.0,12.37,66.12
2022-03-02 11:00:00,29.115,-0.8405,29.1271293685,18.125,-3.2905,18.4212652999,10.99,2.45,11.2597779729,78.08,29.225,-3.2905,29.4096585368,18.125,-3.2905,18.4212652999,11.1,0.0,11.1,66.05
2022-03-02 11:30:00,30.479,-1.024,30.4961967629,19.599,-3.8040000000000003,19.9647493598,10.88,2.7800000000000002,11.2295503027,78.13,30.589,-3.8040000000000003,30.8246222523,19.599,-3.8040000000000003,19.9647493598,10.99,0.0,10.99,66.09
2022-03-02 12:00:00,29.5955,-1.796,29.649944962,18.5955,-3.526,18.9268406304,11.0,1.73,11.1352099217,78.13,29.7055,-3.526,29.9140336005,18.5955,-3.526,18.9268406304,11.11,0.0,11.11,66.09
2022-03-02 12:30:00,28.729,-1.637,28.7756009494,18.519,-3.567,18.859396862,10.21,1.9300000000000002,10.3908132502,78.36,28.839,-3.567,29.0587578881,18.519,-3.567,18.859396862,10.32,0.0,10.32,66.28
2022-03-02 13:00:00,26.6885,-1.4635,26.728596381,19.2685,-2.5435,19.4356498348,7.42,1.08,7.4981864474,78.36,26.7585,-2.5435,26.8791129783,19.2685,-2.5435,19.4356498348,7.49,0.0,7.49,66.28
2022-03-02 13:30:00,24.741,-1.5150000000000001,24.7873416485,18.551,-2.385,18.7036848241,6.19,0.87,6.2508399436,78.43,24.801,-2.385,24.9154134222,18.551,-2.385,18.7036848241,6.25,0.0,6.25,66.33
2022-03-02 14:00:00,24.3255,-1.3495,24.3629041885,20.6055,-2.7195,20.7841841432,3.7199999999999998,1.37,3.9642527669,78.65,24.3255,-2.7195,24.477042928,20.6055,-2.7195,20.7841841432,3.7199999999999998,0.0,3.7199999999999998,66.53
2022-03-02 14:30:00,25.455,-1.3265,25.4895395653,19.875,-1.8565,19.9615184104,5.58,0.53,5.6051137366,78.83,25.495,-1.8565,25.5625041271,19.875,-1.8565,19.9615184104,5.62,0.0,5.62,66.67
2022-03-02 15:00:00,26.746,-1.529,26.7896688483,18.136,-2.279,18.2786306106,8.61,0.75,8.6426037743,78.63,26.826,-2.279,26.9226320593,18.136,-2.279,18.2786306106,8.69,0.0,8.69,66.51
2022-03-02 15:30:00,26.582,-1.691,26.6357317339,16.682,-2.071,16.8100614217,9.9,0.38,9.9072902451,78.58,26.672,-2.071,26.7522826129,16.682,-2.071,16.8100614217,9.99,0.0,9.99,66.47
2022-03-02 16:00:00,27.137,-1.6965,27.1899775883,15.097,-1.8565,15.2107199452,12.04,0.16,12.041063076,78.38,27.277,-1.8565,27.3401046313,15.097,-1.8565,15.2107199452,12.18,0.0,12.18,66.3
2022-03-02 16:30:00,26.662,-1.661,26.7136887195,15.092,-0.521,15.1009901993,11.57,-1.1400000000000001,11.6260268364,78.42,26.792,-0.521,26.7970652311,15.092,-0.521,15.1009901993,11.7,0.0,11.7,66.34
2022-03-02 17:00:00,27.3975,-1.5895000000000001,27.4435696749,16.7675,-0.17950000000000002,16.7684607672,10.63,-1.4100000000000001,10.7231058934,78.35,27.5075,-0.17950000000000002,27.5080856568,16.7675,-0.17950000000000002,16.7684607672,10.74,0.0,10.74,66.28
2022-03-02 17:30:00,27.3715,-1.5554999999999999,27.4156632694,17.5515,0.0145,17.5515059895,9.82,-1.57,9.9447121628,78.23,27.4715,0.0145,27.4715038267,17.5515,0.0145,17.5515059895,9.92,0.0,9.92,66.17
2022-03-02 18:00:00,27.321,-1.6125,27.3685439373,18.631,0.35750000000000004,18.6344296197,8.69,-1.97,8.9104994248,77.99,27.411,0.35750000000000004,27.4133311958,18.631,0.35750000000000004,18.6344296197,8.78,0.0,8.78,65.97
2022-03-02 18:30:00,30.7155,-1.6435,30.7594381044,17.985500000000002,-0.2735,17.9875793952,12.73,-1.37,12.803507332,78.13,30.8755,-0.2735,30.8767113291,17.985500000000002,-0.2735,17.9875793952,12.89,0.0,12.89,66.08
2022-03-02 19:00:00,31.4705,-1.732,31.518124853,16.8105,-1.472,16.8748242732,14.66,-0.26,14.6623054122,78.09,31.6405,-1.472,31.6747221653,16.8105,-1.472,16.8748242732,14.83,0.0,14.83,66.08
2022-03-02 19:30:00,31.062,-1.6875,31.107804491,16.682,-1.2075,16.7256443897,14.38,-0.48,14.3880088963,78.23,31.232,-1.2075,31.2553336288,16.682,-1.2075,16.7256443897,14.55,0.0,14.55,66.16
2022-03-02 20:00:00,31.2655,-1.79,31.3166982655,15.0055,-0.8,15.0268103818,16.26,-0.99,16.2901104969,78.08,31.4555,-0.8,31.4656714572,15.0055,-0.8,15.0268103818,16.45,0.0,16.45,66.03
2022-03-02 20:30:00,28.989,-1.884,29.0501562302,11.689,-0.524,11.7007391647,17.3,-1.3599999999999999,17.3533743116,78.08,29.199,-0.524,29.2037014264,11.689,-0.524,11.7007391647,17.51,0.0,17.51,66.03
2022-03-02 21:00:00,28.331,-1.975,28.3997567947,10.381,-0.47500000000000003,10.3918615272,17.95,-1.5,18.0125650589,78.24,28.531,-0.47500000000000003,28.5349537585,10.381,-0.47500000000000003,10.3918615272,18.15,0.0,18.15,66.17
2022-03-02 21:30:00,24.5835,-2.1515,24.6774679516,10.0835,-1.4815,10.1917522782,14.5,-0.67,14.5154710568,78.5,24.7435,-1.4815,24.7878122169,10.0835,-1.4815,10.1917522782,14.66,0.0,14.66,66.39
2022-03-02 22:00:00,25.5565,-2.17,25.6484617911,8.2565,-0.76,8.2914047212,17.3,-1.4100000000000001,17.3573644313,78.95,25.7565,-0.76,25.767710264,8.2565,-0.76,8.2914047212,17.5,0.0,17.5,66.77
2022-03-02 22:30:00,25.121,-2.2984999999999998,25.2259339421,6.171,-1.3485,6.3166203978,18.95,-0.9500000000000001,18.9737977221,78.88,25.351,-1.3485,25.3868401588,6.171,-1.3485,6.3166203978,19.18,0.0,19.18,66.71
2022-03-02 23:00:00,25.438,-2.47,25.5576357279,4.728,-2.12,5.1815426274,20.71,-0.35000000000000003,20.7129572973,79.12,25.688,-2.12,25.7753320832,4.728,-2.12,5.1815426274,20.96,0.0,20.96,66.91
2022-03-02 23:30:00,23.1075,-2.356,23.2272962751,4.7475000000000005,2.224,5.2426073904,18.36,-4.58,18.9226319522,79.04,23.2775,2.224,23.3835023521,4.7475000000000005,2.224,5.2426073904,18.53,0.0,18.53,66.85
2022-03-03 00:00:00,20.8595,-2.5175,21.0108673429,4.5995,5.9225,7.4987603309,16.26,-8.44,18.3199672489,78.29,20.9895,5.9225,21.8090604222,4.5995,5.9225,7.4987603309,16.39,0.0,16.39,66.23
2022-03-03 00:30:00,20.2335,-2.421,20.3778252826,4.3235,5.719,7.1693523592,15.91,-8.14,17.8714213201,77.69,20.3635,5.719,21.1513378596,4.3235,5.719,7.1693523592,16.04,0.0,16.04,65.74
2022-03-03 01:00:00,21.3595,-2.491,21.5042628623,2.9195,6.119,6.7797965493,18.44,-8.61,20.3510613974,77.82,21.5095,6.119,22.362932528,2.9195,6.119,6.7797965493,18.59,0.0,18.59,65.84
2022-03-03 01:30:00,21.762,-2.47,21.9017246809,3.932,5.06,6.4081373269,17.83,-7.53,19.3548391882,77.49,21.902,5.06,22.4789057563,3.932,5.06,6.4081373269,17.97,0.0,17.97,65.57
2022-03-03 02:00:00,21.054,-2.598,21.2136870911,4.064,4.432,6.01321212,16.99,-7.03,18.3869790885,77.71,21.204,4.432,21.6622307254,4.064,4.432,6.01321212,17.14,0.0,17.14,65.74
2022-03-03 02:30:00,18.1055,-2.5595,18.2855180539,4.3955,4.6205,6.3772596387,13.71,-7.18,15.4763206222,77.88,18.2055,4.6205,18.7826848587,4.3955,4.6205,6.3772596387,13.81,0.0,13.81,65.89
2022-03-03 03:00:00,18.628,-2.5460000000000003,18.801183473400002,4.378,3.584,5.6579095079,14.25,-6.13,15.5125562046,78.04,18.738,3.584,19.0776754349,4.378,3.584,5.6579095079,14.36,0.0,14.36,66.03
2022-03-03 03:30:00,19.639,-2.5305,19.8013573083,6.139,3.4695,7.0515779263,13.5,-6.0,14.7732867027,78.11,19.739,3.4695,20.0415955266,6.139,3.4695,7.0515779263,13.6,0.0,13.6,66.08
2022-03-03 04:00:00,20.63,-2.5615,20.7884146161,6.65,2.3485,7.0525138958,13.98,-4.91,14.8171690953,78.18,20.74,2.3485,20.8725430231,6.65,2.3485,7.0525138958,14.09,0.0,14.09,66.15
2022-03-03 04:30:00,18.601,-2.5195,18.7708572327,7.081,3.6605,7.9711869411,11.52,-6.18,13.0729797674,78.38,18.691,3.6605,19.0460689185,7.081,3.6605,7.9711869411,11.61,0.0,11.61,66.32
2022-03-03 05:00:00,19.696,-2.4575,19.8487209223,8.496,3.3325,9.1262025098,11.2,-5.79,12.608096605,78.28,19.776,3.3325,20.0548181804,8.496,3.3325,9.1262025098,11.28,0.0,11.28,66.23
2022-03-03 05:30:00,19.6755,-2.517,19.835841027,7.2955,4.993,8.8404959844,12.38,-7.51,14.4797962693,78.14,19.7755,4.993,20.3960890675,7.2955,4.993,8.8404959844,12.48,0.0,12.48,66.11
2022-03-03 06:00:00,20.386,-2.524,20.5416545585,9.046,4.776,10.2293837547,11.34,-7.3,13.4864969507,77.77,20.486,4.776,21.0353600397,9.046,4.776,10.2293837547,11.44,0.0,11.44,65.8
2022-03-03 06:30:00,21.5275,-2.408,21.6617570906,9.5275,4.9719999999999995,10.7468153539,12.0,-7.38,14.0877393502,77.77,21.6275,4.9719999999999995,22.1916547434,9.5275,4.9719999999999995,10.7468153539,12.1,0.0,12.1,65.8
2022-03-03 07:00:00,21.0965,-2.4115,21.2338796384,7.5865,5.1785,9.1854147702,13.51,-7.59,15.4960704696,77.77,21.1965,5.1785,21.8199100479,7.5865,5.1785,9.1854147702,13.61,0.0,13.61,65.8
2022-03-03 07:30:00,25.852,-2.3305,25.9568321305,6.492,3.8395,7.5424017561,19.36,-6.17,20.3194119009,77.54,26.002,3.8395,26.2839449902,6.492,3.8395,7.5424017561,19.51,0.0,19.51,65.62
2022-03-03 08:00:00,26.2475,-1.889,26.3153867015,6.6175,-1.299,6.7437902733,19.63,-0.59,19.6388645293,77.08,26.4175,-1.299,26.4494179,6.6175,-1.299,6.7437902733,19.8,0.0,19.8,65.21
2022-03-03 08:30:00,26.273,-2.0375,26.3518867493,5.663,-1.8675000000000002,5.9629795614,20.61,-0.17,20.610701104,77.97,26.503,-1.8675000000000002,26.5687140308,5.663,-1.8675000000000002,5.9629795614,20.84,0.0,20.84,65.95
2022-03-03 09:00:00,25.6955,-1.748,25.754887385700002,4.9755,-0.458,4.9965352245,20.72,-1.29,20.7601180151,78.85,25.9355,-0.458,25.93954364,4.9755,-0.458,4.9965352245,20.96,0.0,20.96,66.69
2022-03-03 09:30:00,24.8895,-1.7815,24.9531751988,4.0795,0.5685,4.1189212787,20.81,-2.35,20.942268263,78.76,25.1495,0.5685,25.1559246004,4.0795,0.5685,4.1189212787,21.07,0.0,21.07,66.62
2022-03-03 10:00:00,26.1485,-1.6705,26.2018057107,3.5685000000000002,0.2595,3.577922931,22.58,-1.9300000000000002,22.6623321836,78.76,26.4085,0.2595,26.4097749422,3.5685000000000002,0.2595,3.577922931,22.84,0.0,22.84,66.62
2022-03-03 10:30:00,24.842,-1.6844999999999999,24.8990462518,2.882,0.0855,2.883267981,21.96,-1.77,22.0312164893,78.7,25.122,0.0855,25.1221454946,2.882,0.0855,2.883267981,22.24,0.0,22.24,66.62
2022-03-03 11:00:00,26.1075,-1.678,26.161369235,2.1475,-0.9380000000000001,2.3434163629,23.96,-0.74,23.9714246552,78.86,26.3875,-0.9380000000000001,26.4041663426,2.1475,-0.9380000000000001,2.3434163629,24.24,0.0,24.24,66.72
2022-03-03 11:30:00,22.859,-1.6025,22.915101729,1.139,1.0275,1.5339743316,21.72,-2.63,21.8786494099,78.76,23.119,1.0275,23.1418218222,1.139,1.0275,1.5339743316,21.98,0.0,21.98,66.63
2022-03-03 12:00:00,23.739,-1.4975,23.7861856389,0.379,0.7025,0.7982150399,23.36,-2.2,23.4633671923,78.88,24.019,0.7025,24.0292710512,0.379,0.7025,0.7982150399,23.64,0.0,23.64,66.73
2022-03-03 12:30:00,26.31,-1.4725000000000001,26.3511737167,0.07,0.6275000000000001,0.6313923107,26.24,-2.1,26.3238978877,78.74,26.62,0.6275000000000001,26.6273948453,0.07,0.6275000000000001,0.6313923107,26.55,0.0,26.55,66.62
2022-03-03 13:00:00,26.777,-1.5915,26.8242539738,0.047,0.4585,0.46090264700000005,26.73,-2.05,26.8084949223,78.62,27.107,0.4585,27.1108773604,0.047,0.4585,0.46090264700000005,27.06,0.0,27.06,66.52
2022-03-03 13:30:00,28.279,-1.5554999999999999,28.3217482026,0.049,-0.1255,0.13472657500000002,28.23,-1.43,28.2661953577,78.71,28.609,-0.1255,28.6092752661,0.049,-0.1255,0.13472657500000002,28.56,0.0,28.56,66.59
2022-03-03 14:00:00,26.471,-1.642,26.5218778558,1.191,-0.442,1.2703719928,25.28,-1.2,25.308464987,78.81,26.781,-0.442,26.7846471883,1.191,-0.442,1.2703719928,25.59,0.0,25.59,66.67
2022-03-03 14:30:00,27.1085,-1.561,27.1534066601,2.7285,-0.8210000000000001,2.8493425996,24.38,-0.74,24.3912279314,78.95,27.4085,-0.8210000000000001,27.4207934468,2.7285,-0.8210000000000001,2.8493425996,24.68,0.0,24.68,66.77
2022-03-03 15:00:00,29.717,-1.6865,29.7648176754,4.747,-1.3665,4.9397703641,24.97,-0.32,24.9720503764,78.9,30.007,-1.3665,30.0380986624,4.747,-1.3665,4.9397703641,25.26,0.0,25.26,66.73
2022-03-03 15:30:00,30.1185,-1.6985000000000001,30.1663545113,9.4885,-1.4385,9.5969221368,20.63,-0.26,20.6316383256,78.87,30.3785,-1.4385,30.4125392643,9.4885,-1.4385,9.5969221368,20.89,0.0,20.89,66.73
2022-03-03 16:00:00,30.8965,-1.5845,30.9371031692,13.1665,-1.3145,13.2319549765,17.73,-0.27,17.7320557184,78.97,31.1065,-1.3145,31.1342617144,13.1665,-1.3145,13.2319549765,17.94,0.0,17.94,66.79
2022-03-03 16:30:00,33.1085,-1.3105,33.1344259419,17.0585,-2.1105,17.1885610945,16.05,0.8,16.0699253265,78.82,33.3085,-2.1105,33.3752959912,17.0585,-2.1105,17.1885610945,16.25,0.0,16.25,66.67
2022-03-03 17:00:00,30.3305,-1.2515,30.3563087759,18.1205,-2.1315,18.2454326477,12.21,0.88,12.2416706376,78.73,30.4905,-2.1315,30.5649126042,18.1205,-2.1315,18.2454326477,12.37,0.0,12.37,66.58
2022-03-03 17:30:00,28.791,-1.3115,28.820855526,17.661,-1.6715,17.7399220193,11.13,0.36,11.1358205805,78.73,28.951,-1.6715,28.9992122867,17.661,-1.6715,17.7399220193,11.29,0.0,11.29,66.58
2022-03-03 18:00:00,17.61,-1.006,17.6387112908,20.77,-0.766,20.7841202845,-3.16,-0.24,3.1691008188,78.73,17.58,-0.766,17.5966802551,20.77,-0.766,20.7841202845,-3.19,0.0,3.19,66.58
2022-03-03 18:30:00,16.642,-0.805,16.6614581895,24.132,-0.745,24.1434970334,-7.49,-0.06,7.4902403166,78.62,16.532,-0.745,16.5487778703,24.132,-0.745,24.1434970334,-7.6,0.0,7.6,66.5
2022-03-03 19:00:00,16.0285,-0.6325000000000001,16.0409746743,23.7985,-0.5525,23.8049124867,-7.77,-0.08,7.7704118295,78.62,15.9285,-0.5525,15.9380791973,23.7985,-0.5525,23.8049124867,-7.87,0.0,7.87,66.5
2022-03-03 19:30:00,16.4765,-0.6955,16.4911725629,23.6165,-0.7555000000000001,23.628581263,-7.14,0.06,7.1402520964,78.51,16.3665,-0.7555000000000001,16.3839281767,23.6165,-0.7555000000000001,23.628581263,-7.25,0.0,7.25,66.41
2022-03-03 20:00:00,18.828,-0.705,18.8411944685,24.558,-1.7850000000000001,24.6227859715,-5.73,1.08,5.83089187,78.63,18.748,-1.7850000000000001,18.8327833578,24.558,-1.7850000000000001,24.6227859715,-5.8100000000000005,0.0,5.8100000000000005,66.51
2022-03-03 20:30:00,16.9025,-0.6115,16.9135578309,26.4925,-2.5815,26.6179769799,-9.59,1.97,9.7902502522,78.57,16.7725,-2.5815,16.9699999558,26.4925,-2.5815,26.6179769799,-9.72,0.0,9.72,66.45
2022-03-03 21:00:00,17.622,-0.844,17.6421999762,23.992,-2.354,24.1072059766,-6.37,1.51,6.5465257962,78.57,17.512,-2.354,17.6695065013,23.992,-2.354,24.1072059766,-6.48,0.0,6.48,66.45
2022-03-03 21:30:00,18.249,-1.0945,18.2817923424,22.879,-2.7845,23.0478216162,-4.63,1.69,4.9287929557000005,78.81,18.189,-2.7845,18.4009010989,22.879,-2.7845,23.0478216162,-4.69,0.0,4.69,66.64
2022-03-03 22:00:00,14.1385,-1.3845,14.2061262313,20.2785,-2.2445,20.4023366922,-6.14,0.86,6.1999354835,79.05,14.0485,-2.2445,14.2266697614,20.2785,-2.2445,20.4023366922,-6.23,0.0,6.23,66.86
2022-03-03 22:30:00,13.2375,-1.4735,13.3192570551,19.5575,-1.4035,19.6077948403,-6.32,-0.07,6.3203876463,79.4,13.1375,-1.4035,13.2122563743,19.5575,-1.4035,19.6077948403,-6.42,0.0,6.42,67.16
2022-03-03 23:00:00,13.914,-1.334,13.9778021162,14.954,-1.504,15.029442172,-1.04,0.17,1.0538026381,79.33,13.864,-1.504,13.9453401536,14.954,-1.504,15.029442172,-1.09,0.0,1.09,67.11
2022-03-03 23:30:00,13.183,-1.6045,13.2802827248,10.003,5.0055,11.185483416,3.18,-6.61,7.3351550768,79.54,13.173,5.0055,14.0919466097,10.003,5.0055,11.185483416,3.17,0.0,3.17,67.27
2022-03-04 00:00:00,12.8265,-2.246,13.0216595813,7.7765,5.504,9.5272224835,5.05,-7.75,9.2501351341,77.87,12.8765,5.504,14.0035091406,7.7765,5.504,9.5272224835,5.1,0.0,5.1,65.88
2022-03-04 00:30:00,10.962,-2.1885,11.1783261828,6.842,6.3515,9.335658319,4.12,-8.54,9.4818774512,77.8,11.002,6.3515,12.7037615,6.842,6.3515,9.335658319,4.16,0.0,4.16,65.83
2022-03-04 01:00:00,9.9915,-2.423,10.2810992238,6.0915,6.507,8.9133282925,3.9,-8.93,9.744480489,77.67,10.0115,6.507,11.9403174686,6.0915,6.507,8.9133282925,3.92,0.0,3.92,65.72
2022-03-04 01:30:00,10.512,-2.336,10.7684279261,5.852,4.934,7.6544274770000005,4.66,-7.27,8.6353054376,77.62,10.542,4.934,11.6395068624,5.852,4.934,7.6544274770000005,4.69,0.0,4.69,65.68
2022-03-04 02:00:00,10.4665,-2.3095,10.7182746979,7.6865,4.8905,9.1103936523,2.7800000000000002,-7.2,7.7180567502,77.72,10.4965,4.8905,11.5798748914,7.6865,4.8905,9.1103936523,2.81,0.0,2.81,65.76
2022-03-04 02:30:00,10.5145,-2.2185,10.7459970454,9.6145,4.5815,10.6502935406,0.9,-6.8,6.8593002559,77.72,10.5245,4.5815,11.4784686479,9.6145,4.5815,10.6502935406,0.91,0.0,0.91,65.76
2022-03-04 03:00:00,10.4025,-2.1135,10.6150312529,12.6425,4.7965,13.5218052974,-2.24,-6.91,7.2640002753,77.66,10.4025,4.7965,11.4550608248,12.6425,4.7965,13.5218052974,-2.24,0.0,2.24,65.71
2022-03-04 03:30:00,9.702,-1.7905000000000002,9.8658346961,14.742,4.7595,15.4912686456,-5.04,-6.55,8.2646294533,77.48,9.672,4.7595,10.7796300609,14.742,4.7595,15.4912686456,-5.07,0.0,5.07,65.55
2022-03-04 04:00:00,10.465,-1.9425,10.643755505,12.245,4.6975,13.1151260478,-1.78,-6.64,6.8744454322,77.48,10.455,4.6975,11.4618293152,12.245,4.6975,13.1151260478,-1.79,0.0,1.79,65.55
2022-03-04 04:30:00,9.4815,-2.153,9.7228725822,11.5815,4.947,12.593806066900001,-2.1,-7.1,7.4040529442,77.6,9.4815,4.947,10.6944682547,11.5815,4.947,12.593806066900001,-2.1,0.0,2.1,65.67
2022-03-04 05:00:00,10.028,-2.178,10.2617965289,12.198,5.002,13.1837478738,-2.17,-7.18,7.5007532955,77.73,10.018,5.002,11.1973357545,12.198,5.002,13.1837478738,-2.18,0.0,2.18,65.77
2022-03-04 05:30:00,10.369,-2.306,10.6223254045,8.779,5.074,10.1398381151,1.5899999999999999,-7.38,7.5493377193,77.6,10.359,5.074,11.5349190288,8.779,5.074,10.1398381151,1.58,0.0,1.58,65.66
2022-03-04 06:00:00,10.6565,-2.4115,10.9259473045,6.8965,4.0385,7.9919456017,3.76,-6.45,7.4659292791,77.56,10.6865,4.0385,11.4241307984,6.8965,4.0385,7.9919456017,3.79,0.0,3.79,65.66
2022-03-04 06:30:00,10.8965,-2.2195,11.1202469622,9.1065,5.2905,10.5317487864,1.79,-7.51,7.7203756385,77.87,10.9165,5.2905,12.1309258715,9.1065,5.2905,10.5317487864,1.81,0.0,1.81,65.88
2022-03-04 07:00:00,12.6485,-2.1695,12.8332101401,8.5485,5.3305,10.074278262,4.1,-7.5,8.5475142585,77.73,12.6785,5.3305,13.7534938288,8.5485,5.3305,10.074278262,4.13,0.0,4.13,65.76
2022-03-04 07:30:00,11.9855,-2.0915,12.1666175456,8.1255,6.3785,10.3300054453,3.86,-8.47,9.308087881,77.48,12.0155,6.3785,13.6035841784,8.1255,6.3785,10.3300054453,3.89,0.0,3.89,65.56
2022-03-04 08:00:00,13.271,-1.931,13.4107494943,6.421,6.899,9.4247250358,6.85,-8.83,11.1754820925,77.15,13.321,6.899,15.0015079909,6.421,6.899,9.4247250358,6.9,0.0,6.9,65.27
2022-03-04 08:30:00,12.7865,-1.5455,12.879563366,7.0865,2.0345,7.3727655937,5.7,-3.58,6.731002897,77.01,12.836500000000001,2.0345,12.9967273765,7.0865,2.0345,7.3727655937,5.75,0.0,5.75,65.15
2022-03-04 09:00:00,12.262,-1.8675000000000002,12.4033947067,5.982,1.5325,6.1751826086,6.28,-3.4,7.1413164053,78.31,12.312,1.5325,12.4070101253,5.982,1.5325,6.1751826086,6.33,0.0,6.33,66.25
2022-03-04 09:30:00,11.893,-2.169,12.0891691195,5.593,1.321,5.7468852433,6.3,-3.49,7.2020899744,78.82,11.973,1.321,12.045653573,5.593,1.321,5.7468852433,6.38,0.0,6.38,66.67
2022-03-04 10:00:00,11.286,-1.7469999999999999,11.4204117702,9.156,2.973,9.6265811688,2.13,-4.72,5.1783491578,78.94,11.296,2.973,11.6806825571,9.156,2.973,9.6265811688,2.14,0.0,2.14,66.78
2022-03-04 10:30:00,11.973,-1.702,12.0933673144,9.343,3.528,9.9869130866,2.63,-5.23,5.8540413391,78.87,11.983,3.528,12.4915600707,9.343,3.528,9.9869130866,2.64,0.0,2.64,66.73
2022-03-04 11:00:00,11.2765,-1.7355,11.4092687101,7.8265,1.7145000000000001,8.0120916433,3.45,-3.45,4.8790367902,78.98,11.2965,1.7145000000000001,11.4258663785,7.8265,1.7145000000000001,8.0120916433,3.47,0.0,3.47,66.82
2022-03-04 11:30:00,12.2465,-1.7185000000000001,12.3664871528,4.6365,0.6815,4.6863177976,7.61,-2.4,7.9794799329,78.8,12.3165,0.6815,12.3353400642,4.6365,0.6815,4.6863177976,7.68,0.0,7.68,66.67
2022-03-04 12:00:00,11.6015,-1.88,11.7528380509,5.5915,0.30000000000000004,5.5995421465,6.01,-2.18,6.3931604078,78.98,11.6615,0.30000000000000004,11.6653582135,5.5915,0.30000000000000004,5.5995421465,6.07,0.0,6.07,66.82
2022-03-04 12:30:00,12.5225,-1.862,12.660175759,5.6425,0.488,5.663563388,6.88,-2.35,7.270275098,78.98,12.5825,0.488,12.5919597462,5.6425,0.488,5.663563388,6.94,0.0,6.94,66.82
2022-03-04 13:00:00,13.9035,-1.8399999999999999,14.024725033,5.2935,-0.45,5.3125927992,8.61,-1.3900000000000001,8.7214792323,79.02,13.993500000000001,-0.45,14.0007336326,5.2935,-0.45,5.3125927992,8.7,0.0,8.7,66.82
2022-03-04 13:30:00,14.064,-1.775,14.1755677488,5.924,0.355,5.934627284,8.14,-2.13,8.4140656047,79.02,14.144,0.355,14.1484543679,5.924,0.355,5.934627284,8.22,0.0,8.22,66.86
2022-03-04 14:00:00,14.1465,-1.876,14.2703482175,5.8165,-0.216,5.8205092775,8.33,-1.6600000000000001,8.4937918505,78.94,14.2265,-0.216,14.2281396623,5.8165,-0.216,5.8205092775,8.41,0.0,8.41,66.78
2022-03-04 14:30:00,12.3505,-1.8900000000000001,12.4942766998,7.5705,-0.62,7.5958455915,4.78,-1.27,4.945836633,79.02,12.3705,-0.62,12.3860272182,7.5705,-0.62,7.5958455915,4.8,0.0,4.8,66.86
2022-03-04 15:00:00,13.807,-1.9285,13.9410315705,6.947,-3.4985,7.7781946009,6.86,1.57,7.0373645635,79.02,13.867,-3.4985,14.3015101038,6.947,-3.4985,7.7781946009,6.92,0.0,6.92,66.86
2022-03-04 15:30:00,12.051,-1.8755000000000002,12.1960690901,10.971,-1.8855,11.1318440184,1.08,0.01,1.0800462953,79.2,12.051,-1.8855,12.1976108829,10.971,-1.8855,11.1318440184,1.08,0.0,1.08,67.0
2022-03-04 16:00:00,12.897,-1.8705,13.0319368956,11.437,-0.1405,11.4378629669,1.46,-1.73,2.2637358503,79.1,12.887,-0.1405,12.887765875,11.437,-0.1405,11.4378629669,1.45,0.0,1.45,66.94
2022-03-04 16:30:00,14.7015,-1.7825000000000002,14.8091663675,9.9515,0.1075,9.9520806116,4.75,-1.8900000000000001,5.1122010915,78.99,14.7515,0.1075,14.7518916923,9.9515,0.1075,9.9520806116,4.8,0.0,4.8,66.84
2022-03-04 17:00:00,15.202,-1.8375,15.3126487013,9.722,0.1925,9.7239056068,5.48,-2.03,5.8439113614,78.99,15.252,0.1925,15.2532147513,9.722,0.1925,9.7239056068,5.53,0.0,5.53,66.84
2022-03-04 17:30:00,15.043,-1.9769999999999999,15.1723557169,9.943,-0.117,9.9436883499,5.1,-1.8599999999999999,5.4285909774,78.89,15.083,-0.117,15.0834537822,9.943,-0.117,9.9436883499,5.14,0.0,5.14,66.75
2022-03-04 18:00:00,13.1605,-1.9540000000000002,13.3047689288,9.2605,0.996,9.3139076788,3.9,-2.95,4.8900408996,78.98,13.1905,0.996,13.2280499791,9.2605,0.996,9.3139076788,3.93,0.0,3.93,66.8
2022-03-04 18:30:00,16.786,-1.854,16.8880760301,7.916,0.546,7.9348076221,8.87,-2.4,9.1889553269,78.98,16.876,0.546,16.8848302331,7.916,0.546,7.9348076221,8.96,0.0,8.96,66.8
2022-03-04 19:00:00,17.825,-1.9340000000000002,17.9296118474,6.765,-0.224,6.7687074837,11.06,-1.71,11.1914118859,78.75,17.945,-0.224,17.9463979951,6.765,-0.224,6.7687074837,11.18,0.0,11.18,66.6
2022-03-04 19:30:00,17.2755,-1.957,17.3859929038,6.2455,-0.547,6.2694082057,11.03,-1.4100000000000001,11.1197571916,78.75,17.3855,-0.547,17.3941030022,6.2455,-0.547,6.2694082057,11.14,0.0,11.14,66.6
2022-03-04 20:00:00,17.2345,-1.9625,17.3458754896,6.8745,-0.6625,6.9063489993000005,10.36,-1.3,10.4412451365,78.75,17.3345,-0.6625,17.3471552855,6.8745,-0.6625,6.9063489993000005,10.46,0.0,10.46,66.6
2022-03-04 20:30:00,16.278,-1.9455,16.3938480611,6.638,0.4345,6.6522052171,9.64,-2.38,9.9294511429,78.75,16.388,0.4345,16.393759003,6.638,0.4345,6.6522052171,9.75,0.0,9.75,66.6
2022-03-04 21:00:00,15.533,-1.9220000000000002,15.6514591333,7.163,-0.382,7.1731787236,8.37,-1.54,8.5104935227,78.63,15.613,-0.382,15.6176724578,7.163,-0.382,7.1731787236,8.45,0.0,8.45,66.49
2022-03-04 21:30:00,17.959,-2.0615,18.0769317986,6.049,-0.9615,6.1249394487,11.91,-1.1,11.960689779399999,78.87,18.089,-0.9615,18.1145356896,6.049,-0.9615,6.1249394487,12.04,0.0,12.04,66.69
2022-03-04 22:00:00,14.889,-2.1135,15.0382579859,10.209,-1.3735,10.3009797228,4.68,-0.74,4.7381430962,78.93,14.939,-1.3735,15.0020073074,10.209,-1.3735,10.3009797228,4.73,0.0,4.73,66.74
2022-03-04 22:30:00,13.6605,-2.1715,13.8320162124,11.3605,0.018500000000000003,11.3605150631,2.3,-2.19,3.1758620877,79.12,13.650500000000001,0.018500000000000003,13.6505125362,11.3605,0.018500000000000003,11.3605150631,2.29,0.0,2.29,66.9
2022-03-04 23:00:00,13.9205,-2.0225,14.0666565502,12.900500000000001,-0.7625000000000001,12.9230146057,1.02,-1.26,1.6211107302999999,78.79,13.9105,-0.7625000000000001,13.9313824332,12.900500000000001,-0.7625000000000001,12.9230146057,1.01,0.0,1.01,66.63
2022-03-04 23:30:00,15.9295,-2.213,16.0824854811,12.4495,-0.8130000000000001,12.4760177641,3.48,-1.4,3.7510531854,78.89,15.9695,-0.8130000000000001,15.9901813389,12.4495,-0.8130000000000001,12.4760177641,3.52,0.0,3.52,66.71
2022-03-05 00:00:00,11.8315,-2.183,12.0312044804,11.6515,-0.513,11.662787885,0.18,-1.67,1.6796725871,78.94,11.8215,-0.513,11.8326257124,11.6515,-0.513,11.662787885,0.17,0.0,0.17,66.76
2022-03-05 00:30:00,15.2825,-2.245,15.4465151814,11.8325,-1.115,11.8849182265,3.45,-1.13,3.6303443363,79.02,15.3025,-1.115,15.3430678565,11.8325,-1.115,11.8849182265,3.47,0.0,3.47,66.82
2022-03-05 01:00:00,15.315,-2.3890000000000002,15.5002111599,11.715,-0.499,11.7256226274,3.6,-1.8900000000000001,4.0659685193,79.02,15.345,-0.499,15.3531112808,11.715,-0.499,11.7256226274,3.63,0.0,3.63,66.82
2022-03-05 01:30:00,15.205,-2.4035,15.393792166,10.605,-0.7235,10.6296508527,4.6,-1.6800000000000002,4.8971828636,78.83,15.245,-0.7235,15.2621583418,10.605,-0.7235,10.6296508527,4.64,0.0,4.64,66.66
2022-03-05 02:00:00,13.968,-2.424,14.1767697308,8.678,-0.844,8.7189460372,5.29,-1.58,5.5209147793,78.97,14.018,-0.844,14.0433849196,8.678,-0.844,8.7189460372,5.34,0.0,5.34,66.78
2022-03-05 02:30:00,15.0005,-2.3315,15.1806090952,10.5205,-1.1715,10.5855246681,4.48,-1.16,4.6277424302,79.23,15.0405,-1.1715,15.0860549018,10.5205,-1.1715,10.5855246681,4.52,0.0,4.52,67.0
2022-03-05 03:00:00,13.964,-2.348,14.1600282486,11.274000000000001,-1.058,11.3235347838,2.69,-1.29,2.9833202979,79.23,13.984,-1.058,14.0239659155,11.274000000000001,-1.058,11.3235347838,2.71,0.0,2.71,67.0
2022-03-05 03:30:00,13.909,-2.3515,14.1063756242,12.439,-2.6215,12.7122375391,1.47,0.27,1.4945902448,79.33,13.919,-2.6215,14.1637150229,12.439,-2.6215,12.7122375391,1.48,0.0,1.48,67.09
2022-03-05 04:00:00,11.165,-2.232,11.3859144999,11.995,0.748,12.018299755,-0.8300000000000001,-2.98,3.0934285187,79.52,11.155,0.748,11.1800504918,11.995,0.748,12.018299755,-0.84,0.0,0.84,67.24
2022-03-05 04:30:00,13.2635,-2.4525,13.4883352753,10.7235,4.3575,11.575027365,2.54,-6.8100000000000005,7.2682666434,78.79,13.2535,4.3575,13.9514539923,10.7235,4.3575,11.575027365,2.5300000000000002,0.0,2.5300000000000002,66.63
2022-03-05 05:00:00,12.312,-2.5025,12.5637514402,7.492,4.4975,8.738281882,4.82,-7.0,8.4989646428,77.79,12.362,4.4975,13.1547158939,7.492,4.4975,8.738281882,4.87,0.0,4.87,65.8
2022-03-05 05:30:00,11.0955,-2.488,11.3710274052,5.9955,5.222,7.950805258,5.1,-7.71,9.2441386835,77.71,11.1355,5.222,12.2991318494,5.9955,5.222,7.950805258,5.14,0.0,5.14,65.74
2022-03-05 06:00:00,10.3725,-2.519,10.6739925637,6.1825,4.731,7.7849641778,4.19,-7.25,8.3736849714,77.63,10.4025,4.731,11.4277892547,6.1825,4.731,7.7849641778,4.22,0.0,4.22,65.68
2022-03-05 06:30:00,10.0495,-2.5404999999999998,10.3656447219,9.4895,5.3395,10.8885660443,0.56,-7.88,7.8998734167,77.75,10.0595,5.3395,11.3887576364,9.4895,5.3395,10.8885660443,0.5700000000000001,0.0,0.5700000000000001,65.78
2022-03-05 07:00:00,9.818,-2.3485,10.0949777736,12.628,5.3715,13.7229514409,-2.81,-7.72,8.2155036364,77.45,9.758,5.3715,11.1387421305,12.628,5.3715,13.7229514409,-2.87,0.0,2.87,65.52
2022-03-05 07:30:00,11.4865,-2.3345000000000002,11.7213298094,10.3165,4.2555,11.159724571,1.17,-6.59,6.6930561032,77.3,11.5065,4.2555,12.2682037194,10.3165,4.2555,11.159724571,1.19,0.0,1.19,65.4
2022-03-05 08:00:00,10.237,-2.346,10.5023752075,13.347,4.924,14.2263201496,-3.11,-7.27,7.9072751312000005,77.65,10.217,4.924,11.3416429586,13.347,4.924,14.2263201496,-3.13,0.0,3.13,65.69
2022-03-05 08:30:00,11.5065,-2.0975,11.6961125379,12.8265,4.4425,13.5740527662,-1.32,-6.54,6.6718812939,77.52,11.4665,4.4425,12.2970089249,12.8265,4.4425,13.5740527662,-1.3599999999999999,0.0,1.3599999999999999,65.57
2022-03-05 09:00:00,11.8595,-1.9875,12.0248865483,14.2295,4.0525,14.7953177222,-2.37,-6.04,6.488335688,77.33,11.8295,4.0525,12.5043922883,14.2295,4.0525,14.7953177222,-2.4,0.0,2.4,65.41
2022-03-05 09:30:00,12.2555,-1.899,12.4017531523,12.6955,4.601,13.5035151442,-0.44,-6.5,6.5148752866,77.14,12.2455,4.601,13.0813405754,12.6955,4.601,13.5035151442,-0.45,0.0,0.45,65.26
2022-03-05 10:00:00,13.8775,-1.689,13.9799044078,14.8575,5.441,15.8224456785,-0.98,-7.13,7.1970341114,77.02,13.8975,5.441,14.9246436222,14.8575,5.441,15.8224456785,-0.96,0.0,0.96,65.17
