Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-05 10:30:00,12.6255,-1.5015,12.7144702013,14.2755,3.3885,14.6721447819,-1.65,-4.89,5.1608720193,76.91,12.5755,3.3885,13.0240213644,14.2755,3.3885,14.6721447819,-1.7000000000000002,0.0,1.7000000000000002,65.08
2022-03-05 11:00:00,12.544,-1.6995,12.6586032504,13.534,-0.7795000000000001,13.5564293326,-0.99,-0.92,1.3514806695,77.59,12.494,-0.7795000000000001,12.5182928648,13.534,-0.7795000000000001,13.5564293326,-1.04,0.0,1.04,65.65
2022-03-05 11:30:00,12.3835,-1.63,12.4903151381,16.0035,-0.7000000000000001,16.0188018357,-3.62,-0.93,3.7375526752,78.67,12.3235,-0.7000000000000001,12.3433647054,16.0035,-0.7000000000000001,16.0188018357,-3.68,0.0,3.68,66.56
2022-03-05 12:00:00,12.7225,-1.6285,12.8263018248,16.2725,0.1915,16.2736267777,-3.55,-1.82,3.9893483177,78.54,12.6425,0.1915,12.6439502728,16.2725,0.1915,16.2736267777,-3.63,0.0,3.63,66.46
2022-03-05 12:30:00,13.6295,-1.8085,13.7489615062,14.2595,-0.08850000000000001,14.2597746301,-0.63,-1.72,1.8317477992,78.69,13.6095,-0.08850000000000001,13.6097877463,14.2595,-0.08850000000000001,14.2597746301,-0.65,0.0,0.65,66.58
2022-03-05 13:00:00,16.0815,-1.7865000000000002,16.1804272039,12.8715,-2.9265,13.1999967614,3.21,1.1400000000000001,3.4064204086,78.74,16.1015,-2.9265,16.3652896247,12.8715,-2.9265,13.1999967614,3.23,0.0,3.23,66.63
2022-03-05 13:30:00,14.211500000000001,-1.7035,14.3132331952,15.1715,-3.2535,15.5164324025,-0.96,1.55,1.8232114524,78.91,14.1615,-3.2535,14.5304282284,15.1715,-3.2535,15.5164324025,-1.01,0.0,1.01,66.75
2022-03-05 14:00:00,15.106,-1.7810000000000001,15.2106277648,12.975999999999999,-4.311,13.6733791361,2.13,2.5300000000000002,3.3072344943,79.08,15.106,-4.311,15.7091042711,12.975999999999999,-4.311,13.6733791361,2.13,0.0,2.13,66.88
2022-03-05 14:30:00,14.771,-1.795,14.8796661925,12.921,2.325,13.1285134726,1.85,-4.12,4.5162927274,79.59,14.781,2.325,14.962739922899999,12.921,2.325,13.1285134726,1.8599999999999999,0.0,1.8599999999999999,67.3
2022-03-05 15:00:00,15.087,-1.8725,15.2027571595,11.377,1.2475,11.4451904855,3.71,-3.12,4.8475251418,77.78,15.127,1.2475,15.1783525209,11.377,1.2475,11.4451904855,3.75,0.0,3.75,65.8
2022-03-05 15:30:00,13.2615,-1.929,13.4010605271,12.1515,3.051,12.528669253,1.11,-4.98,5.1022054055,77.5,13.2515,3.051,13.5981930141,12.1515,3.051,12.528669253,1.1,0.0,1.1,65.9
2022-03-05 16:00:00,19.2455,-1.8645,19.335605253,12.1455,3.7655000000000003,12.7158232333,7.1,-5.63,9.0612857807,77.5,19.2855,3.7655000000000003,19.6496692211,12.1455,3.7655000000000003,12.7158232333,7.14,0.0,7.14,65.57
2022-03-05 16:30:00,18.312,-1.8325,18.4034616377,12.542,4.3575,13.2774082655,5.77,-6.19,8.4622101132,77.19,18.382,4.3575,18.8914194874,12.542,4.3575,13.2774082655,5.84,0.0,5.84,65.3
2022-03-05 17:00:00,18.8575,-1.7735,18.9407129882,11.4275,4.2265,12.1840493474,7.43,-6.0,9.5501256536,76.97,18.9175,4.2265,19.3838878582,11.4275,4.2265,12.1840493474,7.49,0.0,7.49,65.12
2022-03-05 17:30:00,15.11,-1.9625,15.236912622,12.07,2.8975,12.4129128834,3.04,-4.86,5.7324689271,77.38,15.12,2.8975,15.395126055,12.07,2.8975,12.4129128834,3.05,0.0,3.05,65.45
2022-03-05 18:00:00,18.3735,-2.0255,18.4848086953,12.1035,3.1145,12.4977927051,6.27,-5.14,8.1075582021,77.85,18.4435,3.1145,18.704619817,12.1035,3.1145,12.4977927051,6.34,0.0,6.34,65.83
2022-03-05 18:30:00,15.7205,-1.755,15.8181587187,16.6605,3.6550000000000002,17.0567079253,-0.9400000000000001,-5.41,5.4910563647,77.57,15.7005,3.6550000000000002,16.1203202589,16.6605,3.6550000000000002,17.0567079253,-0.96,0.0,0.96,65.58
2022-03-05 19:00:00,15.1425,-1.7605,15.2444962691,18.4325,3.6295,18.7864399634,-3.29,-5.39,6.3147604864,77.57,15.1025,3.6295,15.53250709,18.4325,3.6295,18.7864399634,-3.33,0.0,3.33,65.58
2022-03-05 19:30:00,12.66,-1.928,12.8059667343,15.89,5.182,16.7136239039,-3.23,-7.11,7.8092893403,77.57,12.61,5.182,13.6332396737,15.89,5.182,16.7136239039,-3.2800000000000002,0.0,3.2800000000000002,65.58
2022-03-05 20:00:00,12.5775,-1.8525,12.713192459,13.8875,4.9575,14.7458286475,-1.31,-6.8100000000000005,6.9348539999,78.12,12.5675,4.9575,13.5099542005,13.8875,4.9575,14.7458286475,-1.32,0.0,1.32,66.03
2022-03-05 20:30:00,12.141,-1.6425,12.2515993752,18.911,5.5975,19.7220163079,-6.77,-7.24,9.9121390224,77.95,12.091,5.5975,13.3238240475,18.911,5.5975,19.7220163079,-6.82,0.0,6.82,65.88
2022-03-05 21:00:00,12.3215,-1.303,12.3902046492,23.6115,6.117,24.3909946753,-11.29,-7.42,13.5100148038,77.63,12.2215,6.117,13.6668486218,23.6115,6.117,24.3909946753,-11.39,0.0,11.39,65.61
2022-03-05 21:30:00,12.3045,-0.9555,12.3415436838,27.9845,4.6545000000000005,28.3689374228,-15.68,-5.61,16.6533630237,77.36,12.1545,4.6545000000000005,13.0152310967,27.9845,4.6545000000000005,28.3689374228,-15.83,0.0,15.83,65.4
2022-03-05 22:00:00,11.772,-1.375,11.8520297418,24.272,4.395,24.6666983806,-12.5,-5.77,13.7674580079,77.36,11.652,4.395,12.4533179916,24.272,4.395,24.6666983806,-12.62,0.0,12.62,65.4
2022-03-05 22:30:00,14.364,-1.2285,14.41643882,23.994,3.8015,24.2932796932,-9.63,-5.03,10.8645202379,77.72,14.274000000000001,3.8015,14.7715428527,23.994,3.8015,24.2932796932,-9.72,0.0,9.72,65.71
2022-03-05 23:00:00,17.073,-1.23,17.1172494578,24.433,2.93,24.6080553681,-7.36,-4.16,8.4543006807,77.56,17.003,2.93,17.2536056811,24.433,2.93,24.6080553681,-7.43,0.0,7.43,65.57
2022-03-05 23:30:00,16.6235,-1.6265,16.7028816226,20.3635,2.5235000000000003,20.5192637417,-3.74,-4.15,5.5866000394,77.52,16.6135,2.5235000000000003,16.80406006,20.3635,2.5235000000000003,20.5192637417,-3.75,0.0,3.75,65.53
2022-03-06 00:00:00,10.896,-1.377,10.98266566,23.826,3.503,24.0821362217,-12.93,-4.88,13.820249636,77.95,10.776,3.503,11.3310716616,23.826,3.503,24.0821362217,-13.05,0.0,13.05,65.88
2022-03-06 00:30:00,10.479,-1.088,10.5353303223,27.519,3.482,27.7384153296,-17.04,-4.57,17.6421795706,78.23,10.319,3.482,10.8906420839,27.519,3.482,27.7384153296,-17.2,0.0,17.2,66.13
2022-03-06 01:00:00,10.8745,-0.8895000000000001,10.9108185073,29.4745,2.5404999999999998,29.5837842491,-18.6,-3.43,18.9136167879,78.1,10.6845,2.5404999999999998,10.9823804569,29.4745,2.5404999999999998,29.5837842491,-18.79,0.0,18.79,66.02
2022-03-06 01:30:00,12.9925,-0.7045,13.0115862407,31.3925,1.9255,31.4514960932,-18.4,-2.63,18.5870089041,77.92,12.8125,1.9255,12.9563770592,31.3925,1.9255,31.4514960932,-18.58,0.0,18.58,65.87
2022-03-06 02:00:00,19.4395,-0.704,19.452243476,31.0795,-0.384,31.0818721484,-11.64,-0.32,11.6443977946,77.81,19.3095,-0.384,19.3133178468,31.0795,-0.384,31.0818721484,-11.77,0.0,11.77,65.77
2022-03-06 02:30:00,18.5165,-0.6245,18.5270281616,31.3165,-0.28450000000000003,31.3177922673,-12.8,-0.34,12.8045148288,77.71,18.3865,-0.28450000000000003,18.3887009465,31.3165,-0.28450000000000003,31.3177922673,-12.93,0.0,12.93,65.68
2022-03-06 03:00:00,21.5595,-0.889,21.5778210496,29.7395,-0.839,29.7513324281,-8.18,-0.05,8.1801528103,77.76,21.4595,-0.839,21.4758948882,29.7395,-0.839,29.7513324281,-8.28,0.0,8.28,65.73
2022-03-06 03:30:00,23.1605,-1.3235000000000001,23.1982846887,26.0505,0.4565,26.0544994675,-2.89,-1.78,3.3941862059,77.89,23.1305,0.4565,23.1350042684,26.0505,0.4565,26.0544994675,-2.92,0.0,2.92,65.84
2022-03-06 04:00:00,25.233,-1.449,25.274570026,23.023,-0.779,23.0361752468,2.21,-0.67,2.3093289068000002,78.08,25.253,-0.779,25.2650123689,23.023,-0.779,23.0361752468,2.23,0.0,2.23,66.01
2022-03-06 04:30:00,27.8725,-1.471,27.9112897812,19.9125,-1.451,19.9652963226,7.96,-0.02,7.9600251256,78.18,27.9525,-1.451,27.9901349988,19.9125,-1.451,19.9652963226,8.04,0.0,8.04,66.09
2022-03-06 05:00:00,28.5635,-1.554,28.605741526,21.0335,-2.054,21.1335524285,7.53,0.5,7.5465820078,78.11,28.6435,-2.054,28.7170508279,21.0335,-2.054,21.1335524285,7.61,0.0,7.61,66.03
2022-03-06 05:30:00,27.8,-1.717,27.8529727139,21.45,-2.157,21.5581805587,6.35,0.44,6.3652258405,78.2,27.89,-2.157,27.9732863461,21.45,-2.157,21.5581805587,6.44,0.0,6.44,66.11
2022-03-06 06:00:00,23.433,-2.153,23.5316998536,17.993,-0.893,18.0151463497,5.44,-1.26,5.584012894,78.2,23.473,-0.893,23.4899803746,17.993,-0.893,18.0151463497,5.48,0.0,5.48,66.11
2022-03-06 06:30:00,22.9435,-2.3625,23.0648129951,13.1535,0.08750000000000001,13.1537910315,9.79,-2.45,10.0919076492,78.28,23.0435,0.08750000000000001,23.0436661254,13.1535,0.08750000000000001,13.1537910315,9.89,0.0,9.89,66.19
2022-03-06 07:00:00,23.108,-2.1185,23.2049069434,17.528,-0.40850000000000003,17.5327595161,5.58,-1.71,5.8361374213,78.22,23.158,-0.40850000000000003,23.161602627,17.528,-0.40850000000000003,17.5327595161,5.63,0.0,5.63,66.14
2022-03-06 07:30:00,23.9615,-2.359,24.0773412828,11.7815,0.181,11.7828902757,12.18,-2.54,12.4420255586,78.05,24.0815,0.181,24.0821802013,11.7815,0.181,11.7828902757,12.3,0.0,12.3,65.98
2022-03-06 08:00:00,24.248,-2.322,24.3589241963,12.178,0.528,12.1894408403,12.07,-2.85,12.401911143,78.01,24.368,0.528,24.3737196177,12.178,0.528,12.1894408403,12.19,0.0,12.19,65.98
2022-03-06 08:30:00,24.348,-1.792,24.4138560658,16.198,0.498,16.2056535814,8.15,-2.29,8.4656127953,77.91,24.428,0.498,24.4330756967,16.198,0.498,16.2056535814,8.23,0.0,8.23,65.86
2022-03-06 09:00:00,32.7105,-1.6775,32.7534855626,16.3905,0.6825,16.4047034871,16.32,-2.36,16.4897543948,77.77,32.8605,0.6825,32.8675868676,16.3905,0.6825,16.4047034871,16.47,0.0,16.47,65.75
2022-03-06 09:30:00,28.268,-1.7965,28.3250284422,13.008,1.7035,13.1190691838,15.26,-3.5,15.656231986,77.58,28.428,1.7035,28.4789939473,13.008,1.7035,13.1190691838,15.42,0.0,15.42,65.58
2022-03-06 10:00:00,31.8495,-1.8755000000000002,31.9046728631,11.7695,2.0945,11.9544159414,20.08,-3.9699999999999998,20.4686907251,77.73,32.0595,2.0945,32.1278457183,11.7695,2.0945,11.9544159414,20.29,0.0,20.29,65.72
2022-03-06 10:30:00,27.326,-1.7525,27.3821389276,15.266,2.0275,15.4000490989,12.06,-3.7800000000000002,12.6385125707,77.53,27.426,2.0275,27.5008405735,15.266,2.0275,15.4000490989,12.16,0.0,12.16,65.57
2022-03-06 11:00:00,32.539,-1.7515,32.5861055244,12.569,2.1585,12.7529950698,19.97,-3.91,20.3491768875,77.47,32.739,2.1585,32.8100783792,12.569,2.1585,12.7529950698,20.17,0.0,20.17,65.53
2022-03-06 11:30:00,30.946,-1.6205,30.9884000273,12.776,2.1995,12.9639490993,18.17,-3.8200000000000003,18.5672103451,77.26,31.126,2.1995,31.203616397,12.776,2.1995,12.9639490993,18.35,0.0,18.35,65.36
2022-03-06 12:00:00,31.5805,-1.171,31.6022027911,16.7805,2.629,16.9851941776,14.8,-3.8,15.2800523559,77.26,31.7305,2.629,31.839225355700002,16.7805,2.629,16.9851941776,14.95,0.0,14.95,65.36
2022-03-06 12:30:00,29.874,-1.34,29.9040377876,16.764,2.98,17.02680522,13.11,-4.32,13.8034234884,77.09,30.024,2.98,30.1715259143,16.764,2.98,17.02680522,13.26,0.0,13.26,65.21
2022-03-06 13:00:00,23.8105,-1.2055,23.8409970534,17.610500000000002,4.2745,18.1218393244,6.2,-5.48,8.274684284,76.99,23.8905,4.2745,24.2698854653,17.610500000000002,4.2745,18.1218393244,6.28,0.0,6.28,65.12
2022-03-06 13:30:00,22.1155,-1.3345,22.1557268105,17.0755,3.4255,17.4157041345,5.04,-4.76,6.9324743058,77.18,22.1555,3.4255,22.4187473,17.0755,3.4255,17.4157041345,5.08,0.0,5.08,65.28
2022-03-06 14:00:00,26.1945,-1.6025,26.2434722645,14.8945,2.4575,15.0958748173,11.3,-4.06,12.0072311546,77.62,26.2945,2.4575,26.4090900354,14.8945,2.4575,15.0958748173,11.4,0.0,11.4,65.66
2022-03-06 14:30:00,30.9955,-1.6520000000000001,31.0394929767,15.8955,0.9380000000000001,15.9231518315,15.1,-2.59,15.3205123935,77.62,31.1555,0.9380000000000001,31.1696170052,15.8955,0.9380000000000001,15.9231518315,15.26,0.0,15.26,65.66
2022-03-06 15:00:00,31.085,-1.436,31.1181509894,17.665,0.134,17.6655082293,13.42,-1.57,13.5115247104,77.62,31.215,0.134,31.2152876168,17.665,0.134,17.6655082293,13.55,0.0,13.55,65.66
2022-03-06 15:30:00,27.764,-1.673,27.8143600502,16.854,1.267,16.9015562893,10.91,-2.94,11.2991902365,77.73,27.884,1.267,27.9127702853,16.854,1.267,16.9015562893,11.03,0.0,11.03,65.74
2022-03-06 16:00:00,29.508,-1.4,29.5411926638,17.898,0.7000000000000001,17.9116834496,11.61,-2.1,11.7983939585,77.54,29.628,0.7000000000000001,29.6362680512,17.898,0.7000000000000001,17.9116834496,11.73,0.0,11.73,65.6
2022-03-06 16:30:00,25.587,-1.7610000000000001,25.6475279511,12.137,2.429,12.3776738525,13.45,-4.19,14.087533496,77.54,25.717,2.429,25.8314562114,12.137,2.429,12.3776738525,13.58,0.0,13.58,65.6
2022-03-06 17:00:00,22.307,-1.8845,22.3864599535,10.057,3.3555,10.602010623,12.25,-5.24,13.3236669127,77.35,22.417,3.3555,22.6667436843,10.057,3.3555,10.602010623,12.36,0.0,12.36,65.43
2022-03-06 17:30:00,23.308,-1.916,23.386618396,9.788,3.094,10.2653679915,13.52,-5.01,14.4184083726,77.49,23.438,3.094,23.6413341417,9.788,3.094,10.2653679915,13.65,0.0,13.65,65.53
2022-03-06 18:00:00,24.446,-1.7475,24.5083796333,12.006,3.6325000000000003,12.5434880416,12.44,-5.38,13.5535235271,77.49,24.576,3.6325000000000003,24.8430036882,12.006,3.6325000000000003,12.5434880416,12.57,0.0,12.57,65.57
2022-03-06 18:30:00,25.161,-1.7305000000000001,25.2204391566,11.221,2.9095,11.5920676003,13.94,-4.64,14.6919433704,77.44,25.301,2.9095,25.467740207,11.221,2.9095,11.5920676003,14.08,0.0,14.08,65.49
2022-03-06 19:00:00,20.1125,-1.7770000000000001,20.1908490473,10.2225,3.163,10.7006577017,9.89,-4.94,11.0551209853,77.24,20.2025,3.163,20.4486081495,10.2225,3.163,10.7006577017,9.98,0.0,9.98,65.32
2022-03-06 19:30:00,14.1125,-1.7355,14.2188120636,13.8525,3.0245,14.1788348076,0.26,-4.76,4.7670955518,77.4,14.1325,3.0245,14.4525138471,13.8525,3.0245,14.1788348076,0.28,0.0,0.28,65.44
2022-03-06 20:00:00,14.114,-1.4625,14.1895701926,16.554,2.6075,16.7581016899,-2.44,-4.07,4.7453661608,77.62,14.084,2.6075,14.3233415183,16.554,2.6075,16.7581016899,-2.47,0.0,2.47,65.62
2022-03-06 20:30:00,13.826,-1.556,13.9132818558,14.696,3.424,15.0896054289,-0.87,-4.98,5.055422831,77.62,13.816,3.424,14.233960517,14.696,3.424,15.0896054289,-0.88,0.0,0.88,65.62
2022-03-06 21:00:00,11.965,-1.4405000000000001,12.0514009663,16.315,4.2995,16.8720160399,-4.35,-5.74,7.2020899744,77.51,11.925,4.2995,12.6764082157,16.315,4.2995,16.8720160399,-4.39,0.0,4.39,65.55
2022-03-06 21:30:00,12.0165,-1.5985,12.1223543299,17.9965,2.6415,18.189324740099998,-5.98,-4.24,7.3306207104,77.59,11.9565,2.6415,12.244811738,17.9965,2.6415,18.189324740099998,-6.04,0.0,6.04,65.62
2022-03-06 22:00:00,15.656,-1.4095,15.7193201586,19.396,0.2205,19.3972533172,-3.74,-1.63,4.0797671502,77.8,15.616,0.2205,15.6175566671,19.396,0.2205,19.3972533172,-3.7800000000000002,0.0,3.7800000000000002,65.8
2022-03-06 22:30:00,13.466,-1.1575,13.5156561901,23.196,1.1725,23.2256145721,-9.73,-2.33,10.0050887053,77.75,13.386,1.1725,13.437252407,23.196,1.1725,23.2256145721,-9.81,0.0,9.81,65.75
2022-03-06 23:00:00,10.636,-1.8455,10.7949231702,18.246,2.9545,18.4836572747,-7.61,-4.8,8.9973384954,77.41,10.566,2.9545,10.9713001167,18.246,2.9545,18.4836572747,-7.68,0.0,7.68,65.46
2022-03-06 23:30:00,12.727,-2.224,12.9198570039,15.047,0.606,15.0591980198,-2.32,-2.83,3.6594125212,77.87,12.687,0.606,12.7014646793,15.047,0.606,15.0591980198,-2.36,0.0,2.36,65.86
2022-03-07 00:00:00,12.654,-2.147,12.8348480708,14.794,0.333,14.7977472948,-2.14,-2.48,3.2756678708,77.87,12.624,0.333,12.6283912277,14.794,0.333,14.7977472948,-2.17,0.0,2.17,65.86
2022-03-07 00:30:00,12.658,-2.113,12.8331497692,13.838,0.977,13.8724465398,-1.18,-3.09,3.3076426651,77.79,12.648,0.977,12.6856782633,13.838,0.977,13.8724465398,-1.19,0.0,1.19,65.8
2022-03-07 01:00:00,11.0315,-2.2695,11.262531798,11.9315,1.2805,12.0000155208,-0.9,-3.55,3.6623080154,77.87,10.9915,1.2805,11.0658371803,11.9315,1.2805,12.0000155208,-0.9400000000000001,0.0,0.9400000000000001,65.86
2022-03-07 01:30:00,12.2215,-2.3655,12.4483192641,10.7215,0.24450000000000002,10.7242875055,1.5,-2.61,3.0103322076,77.73,12.2215,0.24450000000000002,12.223945455500001,10.7215,0.24450000000000002,10.7242875055,1.5,0.0,1.5,65.74
2022-03-07 02:00:00,12.083,-2.458,12.3304765926,11.843,-0.788,11.8691867034,0.24,-1.67,1.6871573726,77.73,12.073,-0.788,12.0986888959,11.843,-0.788,11.8691867034,0.23,0.0,0.23,65.74
2022-03-07 02:30:00,10.393,-2.2575,10.6353540256,13.583,-1.1275,13.6297155234,-3.19,-1.13,3.3842281247,78.05,10.353,-1.1275,10.4142145767,13.583,-1.1275,13.6297155234,-3.23,0.0,3.23,66.01
2022-03-07 03:00:00,10.556000000000001,-2.4295,10.8319714849,12.316,-0.1395,12.316790014,-1.76,-2.29,2.8882001316,78.05,10.516,-0.1395,10.5169252279,12.316,-0.1395,12.316790014,-1.8,0.0,1.8,66.01
2022-03-07 03:30:00,10.3515,-2.498,10.6486410518,11.8815,-0.328,11.8860265123,-1.53,-2.17,2.6551459470000003,78.29,10.3215,-0.328,10.3267103305,11.8815,-0.328,11.8860265123,-1.56,0.0,1.56,66.21
2022-03-07 04:00:00,10.185,-2.3145,10.4446701839,14.635,-0.5245000000000001,14.6443956943,-4.45,-1.79,4.7965195715,78.22,10.125,-0.5245000000000001,10.1385760958,14.635,-0.5245000000000001,14.6443956943,-4.51,0.0,4.51,66.16
2022-03-07 04:30:00,10.8545,-2.3085,11.0972673438,14.0145,-0.28850000000000003,14.0174691903,-3.16,-2.02,3.7504666375999998,78.22,10.8045,-0.28850000000000003,10.808351053700001,14.0145,-0.28850000000000003,14.0174691903,-3.21,0.0,3.21,66.16
2022-03-07 05:00:00,10.4715,-2.177,10.6954028092,15.6215,-0.177,15.6225027204,-5.15,-2.0,5.5247171873,78.22,10.4315,-0.177,10.4330015456,15.6215,-0.177,15.6225027204,-5.19,0.0,5.19,66.16
2022-03-07 05:30:00,10.756,-2.46,11.0337272034,12.916,-0.26,12.9186166442,-2.16,-2.2,3.0831153076,78.18,10.696,-0.26,10.6991595932,12.916,-0.26,12.9186166442,-2.22,0.0,2.22,66.16
2022-03-07 06:00:00,10.8605,-2.497,11.1438534291,10.8305,0.063,10.830683231,0.03,-2.56,2.5601757752000003,78.36,10.8505,0.063,10.8506828933,10.8305,0.063,10.830683231,0.02,0.0,0.02,66.28
2022-03-07 06:30:00,11.4055,-2.4195,11.6593057469,11.9655,0.3105,11.9695279982,-0.56,-2.73,2.7868440932,78.48,11.3955,0.3105,11.3997294047,11.9655,0.3105,11.9695279982,-0.5700000000000001,0.0,0.5700000000000001,66.38
2022-03-07 07:00:00,11.7945,-2.248,12.0068203222,10.8045,0.812,10.8349695085,0.99,-3.06,3.2161623093,78.23,11.7845,0.812,11.8124419258,10.8045,0.812,10.8349695085,0.98,0.0,0.98,66.17
2022-03-07 07:30:00,12.58,-2.02,12.7411459453,14.61,1.21,14.6600204638,-2.03,-3.23,3.8149442984,78.11,12.56,1.21,12.6181496266,14.61,1.21,14.6600204638,-2.05,0.0,2.05,66.07
2022-03-07 08:00:00,13.5905,-2.0205,13.7398730162,13.6705,1.9995,13.8159534778,-0.08,-4.02,4.0207959411,77.75,13.5905,1.9995,13.7368005918,13.6705,1.9995,13.8159534778,-0.08,0.0,0.08,65.75
2022-03-07 08:30:00,13.688,-1.9,13.8192381845,13.428,2.56,13.6698494505,0.26,-4.46,4.4675720475,77.62,13.678,2.56,13.9155051651,13.428,2.56,13.6698494505,0.25,0.0,0.25,65.65
2022-03-07 09:00:00,14.1345,-1.698,14.236126378,14.6645,1.932,14.7912198364,-0.53,-3.63,3.6684874267,77.41,14.1045,1.932,14.2362054021,14.6645,1.932,14.7912198364,-0.56,0.0,0.56,65.47
2022-03-07 09:30:00,13.761,-1.643,13.8587362339,16.271,1.807,16.3710320383,-2.51,-3.45,4.2664505154,77.41,13.721,1.807,13.8394757849,16.271,1.807,16.3710320383,-2.55,0.0,2.55,65.47
2022-03-07 10:00:00,12.7275,-1.375,12.8015577665,21.7975,2.315,21.9200873915,-9.07,-3.69,9.7918843947,77.41,12.6475,2.315,12.8576234682,21.7975,2.315,21.9200873915,-9.15,0.0,9.15,65.47
2022-03-07 10:30:00,13.618,-1.5115,13.701626044,18.168,1.7785000000000002,18.2548428164,-4.55,-3.29,5.6148552964,77.37,13.568,1.7785000000000002,13.6840668754,18.168,1.7785000000000002,18.2548428164,-4.6,0.0,4.6,65.47
2022-03-07 11:00:00,14.632,-1.3555000000000001,14.694652233,20.172,2.0145,20.2723406209,-5.54,-3.37,6.484481475,77.37,14.582,2.0145,14.7204936823,20.172,2.0145,20.2723406209,-5.59,0.0,5.59,65.47
2022-03-07 11:30:00,14.4295,-1.212,14.4803112622,21.6395,2.038,21.7352571701,-7.21,-3.25,7.908640844,77.37,14.3495,2.038,14.4935017939,21.6395,2.038,21.7352571701,-7.29,0.0,7.29,65.47
2022-03-07 12:00:00,14.7095,-1.2755,14.7646974402,19.8195,1.6745,19.8901113748,-5.11,-2.95,5.9003898176,77.37,14.6595,1.6745,14.7548260071,19.8195,1.6745,19.8901113748,-5.16,0.0,5.16,65.43
2022-03-07 12:30:00,14.54,-1.4035,14.6075806433,19.1,1.9264999999999999,19.1969112685,-4.5600000000000005,-3.33,5.6464590674,77.37,14.47,1.9264999999999999,14.5976813998,19.1,1.9264999999999999,19.1969112685,-4.63,0.0,4.63,65.47
2022-03-07 13:00:00,16.924500000000002,-1.3980000000000001,16.982140744,16.8045,0.852,16.8260846381,0.12,-2.25,2.2531977277,77.37,16.924500000000002,0.852,16.9459317906,16.8045,0.852,16.8260846381,0.12,0.0,0.12,65.43
2022-03-07 13:30:00,15.7875,-1.385,15.8481349455,15.9575,0.975,15.9872584032,-0.17,-2.36,2.3661149592,77.37,15.7675,0.975,15.797616315399999,15.9575,0.975,15.9872584032,-0.19,0.0,0.19,65.47
2022-03-07 14:00:00,16.6545,-1.1595,16.6948138804,15.4845,0.8305,15.5067556407,1.17,-1.99,2.3084626919,77.46,16.6645,0.8305,16.6851817641,15.4845,0.8305,15.5067556407,1.18,0.0,1.18,65.52
2022-03-07 14:30:00,17.477,-1.483,17.5398066694,14.697,0.23700000000000002,14.698910776,2.7800000000000002,-1.72,3.2690671452,77.59,17.497,0.23700000000000002,17.4986050301,14.697,0.23700000000000002,14.698910776,2.8,0.0,2.8,65.63
2022-03-07 15:00:00,16.7245,-1.5405,16.7952981665,11.5845,0.5495,11.5975251886,5.14,-2.09,5.5486665065,77.59,16.7645,0.5495,16.7735032268,11.5845,0.5495,11.5975251886,5.18,0.0,5.18,65.63
2022-03-07 15:30:00,18.2655,-1.4955,18.3266202694,13.4055,0.0945,13.4058330774,4.86,-1.5899999999999999,5.1134821795,77.66,18.3255,0.0945,18.3257436548,13.4055,0.0945,13.4058330774,4.92,0.0,4.92,65.7
2022-03-07 16:00:00,18.9375,-1.4595,18.99365806,13.4075,0.0405,13.407561169,5.53,-1.5,5.7298254773,77.74,18.9775,0.0405,18.9775432156,13.4075,0.0405,13.407561169,5.57,0.0,5.57,65.76
2022-03-07 16:30:00,19.261,-1.433,19.3142333526,14.131,0.417,14.1371514104,5.13,-1.85,5.4533842703,77.74,19.311,0.417,19.3155018055,14.131,0.417,14.1371514104,5.18,0.0,5.18,65.76
2022-03-07 17:00:00,17.1465,-1.376,17.2016231284,14.836500000000001,1.314,14.8945737854,2.31,-2.69,3.5457298261,77.58,17.1665,1.314,17.2167162447,14.836500000000001,1.314,14.8945737854,2.33,0.0,2.33,65.63
2022-03-07 17:30:00,17.082,-1.336,17.1341652846,16.852,2.774,17.0787874277,0.23,-4.11,4.1164304926,77.35,17.102,2.774,17.3255152882,16.852,2.774,17.0787874277,0.25,0.0,0.25,65.42
2022-03-07 18:00:00,15.5245,-1.2995,15.5787932941,17.4045,3.5605,17.7649593442,-1.88,-4.86,5.2109500094,77.23,15.5145,3.5605,15.9178161348,17.4045,3.5605,17.7649593442,-1.8900000000000001,0.0,1.8900000000000001,65.29
2022-03-07 18:30:00,15.788,-1.233,15.8360737874,18.178,3.737,18.5581478871,-2.39,-4.97,5.5147982737,77.15,15.778,3.737,16.2145136529,18.178,3.737,18.5581478871,-2.4,0.0,2.4,65.22
2022-03-07 19:00:00,16.7625,-0.4545,16.7686605458,21.9625,-2.3945,22.0926466613,-5.2,1.94,5.5500990982000005,76.95,16.7425,-2.3945,16.9128630486,21.9625,-2.3945,22.0926466613,-5.22,0.0,5.22,65.06
2022-03-07 19:30:00,17.957,-0.203,17.9581473989,25.447,-3.923,25.7476161615,-7.49,3.7199999999999998,8.3629241298,78.3,17.957,-3.923,18.3805271415,25.447,-3.923,25.7476161615,-7.49,0.0,7.49,66.18
2022-03-07 20:00:00,19.2025,0.12350000000000001,19.2028971382,29.5225,-5.1365,29.9660080508,-10.32,5.26,11.583177457,78.68,19.2225,-5.1365,19.8969379177,29.5225,-5.1365,29.9660080508,-10.3,0.0,10.3,66.5
2022-03-07 20:30:00,18.435,0.161,18.4357030243,29.905,-5.399,30.3884554724,-11.47,5.5600000000000005,12.7465485525,78.83,18.455,-5.399,19.2285263606,29.905,-5.399,30.3884554724,-11.45,0.0,11.45,66.63
2022-03-07 21:00:00,17.4,-0.645,17.4119506374,23.8,-5.005,24.3205679416,-6.4,4.36,7.7440041322,78.74,17.37,-5.005,18.0766956328,23.8,-5.005,24.3205679416,-6.43,0.0,6.43,66.55
2022-03-07 21:30:00,17.888,-0.389,17.8922291792,23.828,-5.559,24.4678577934,-5.94,5.17,7.8748015848,78.83,17.888,-5.559,18.7318719033,23.828,-5.559,24.4678577934,-5.94,0.0,5.94,66.63
2022-03-07 22:00:00,17.8175,0.42750000000000005,17.8226278225,32.3575,-6.9025,33.0855302587,-14.54,7.33,16.2831354474,79.19,17.8675,-6.9025,19.1544267077,32.3575,-6.9025,33.0855302587,-14.49,0.0,14.49,66.91
2022-03-07 22:30:00,18.764,-0.006500000000000001,18.7640011258,30.374,-6.6965,31.1034240599,-11.61,6.69,13.3995596943,78.96,18.764,-6.6965,19.9231224523,30.374,-6.6965,31.1034240599,-11.61,0.0,11.61,66.7
2022-03-07 23:00:00,17.911,-0.618,17.9216585449,25.751,-7.328,26.7733745538,-7.84,6.71,10.3193846716,79.13,17.901,-7.328,19.3428380803,25.751,-7.328,26.7733745538,-7.85,0.0,7.85,66.84
2022-03-07 23:30:00,17.839,-0.971,17.8654068524,26.589,-2.351,26.6927353788,-8.75,1.38,8.8581544353,79.31,17.769,-2.351,17.923854552,26.589,-2.351,26.6927353788,-8.82,0.0,8.82,67.0
2022-03-08 00:00:00,16.047,-1.3565,16.1042324018,24.307,-1.8765,24.3793252829,-8.26,0.52,8.2763518533,78.02,15.957,-1.8765,16.0669568136,24.307,-1.8765,24.3793252829,-8.35,0.0,8.35,65.91
2022-03-08 00:30:00,20.4165,-1.5065,20.4720056296,24.0665,-1.7365,24.1290665899,-3.65,0.23,3.657239396,77.91,20.3765,-1.7365,20.4503590311,24.0665,-1.7365,24.1290665899,-3.69,0.0,3.69,65.84
2022-03-08 01:00:00,17.737,-1.267,17.7821949714,25.167,-1.037,25.1883556033,-7.43,-0.23,7.4335590399,77.8,17.667,-1.037,17.6974082283,25.167,-1.037,25.1883556033,-7.5,0.0,7.5,65.75
2022-03-08 01:30:00,16.126,-1.272,16.1760891442,25.656,-1.342,25.6910743255,-9.53,0.07,9.5302570794,77.47,16.026,-1.342,16.0820906601,25.656,-1.342,25.6910743255,-9.63,0.0,9.63,65.47
2022-03-08 02:00:00,13.3245,-1.165,13.3753327155,27.0445,-1.975,27.1165190474,-13.72,0.81,13.7438895514,77.7,13.1945,-1.975,13.3414937413,27.0445,-1.975,27.1165190474,-13.85,0.0,13.85,65.66
2022-03-08 02:30:00,14.0845,-1.116,14.1286445298,26.9045,-1.266,26.9342695511,-12.82,0.15,12.8208775051,77.73,13.9545,-1.266,14.0118102417,26.9045,-1.266,26.9342695511,-12.95,0.0,12.95,65.66
2022-03-08 03:00:00,13.527,-1.143,13.5752045288,27.467,-2.023,27.5413982579,-13.94,0.88,13.9677485659,77.7,13.377,-2.023,13.5291041093,27.467,-2.023,27.5413982579,-14.09,0.0,14.09,65.66
2022-03-08 03:30:00,14.699,-1.2075,14.7485137302,26.289,-2.4975,26.4073669125,-11.59,1.29,11.6615693627,77.63,14.579,-2.4975,14.7913740826,26.289,-2.4975,26.4073669125,-11.71,0.0,11.71,65.58
2022-03-08 04:00:00,13.868500000000001,-0.846,13.8942796953,29.4385,-2.626,29.5553913567,-15.57,1.78,15.6714166558,77.92,13.6985,-2.626,13.9479309666,29.4385,-2.626,29.5553913567,-15.74,0.0,15.74,65.83
2022-03-08 04:30:00,15.0595,-1.083,15.0983916114,27.5195,-2.243,27.6107574914,-12.46,1.16,12.5138802935,77.87,14.9295,-2.243,15.09705333,27.5195,-2.243,27.6107574914,-12.59,0.0,12.59,65.83
2022-03-08 05:00:00,17.931,-1.027,17.9603866885,28.051,-1.877,28.1137284969,-10.12,0.85,10.1556339044,77.69,17.801,-1.877,17.8996851928,28.051,-1.877,28.1137284969,-10.25,0.0,10.25,65.65
2022-03-08 05:30:00,27.624,-0.799,27.6355527717,31.624,-3.169,31.7823840673,-4.0,2.37,4.6493978105,77.34,27.594,-3.169,27.7753739309,31.624,-3.169,31.7823840673,-4.03,0.0,4.03,65.36
2022-03-08 06:00:00,14.2525,-1.032,14.2898138634,30.1925,-1.642,30.2371165995,-15.94,0.61,15.9516676244,77.42,14.0725,-1.642,14.167971635,30.1925,-1.642,30.2371165995,-16.12,0.0,16.12,65.42
2022-03-08 06:30:00,30.376,-0.889,30.3890061864,30.216,-1.569,30.256708628,0.16,0.68,0.6985699679,77.8,30.376,-1.569,30.416494489,30.216,-1.569,30.256708628,0.16,0.0,0.16,65.74
2022-03-08 07:00:00,25.37,-0.8230000000000001,25.3833455045,29.39,-2.103,29.4651439671,-4.02,1.28,4.2188624059,77.03,25.29,-2.103,25.3772872664,29.39,-2.103,29.4651439671,-4.1,0.0,4.1,65.12
2022-03-08 07:30:00,26.1235,-0.9055000000000001,26.1391886351,29.6235,-1.7555,29.6754702153,-3.5,0.85,3.6017356927,77.13,26.0635,-1.7555,26.1225537132,29.6235,-1.7555,29.6754702153,-3.56,0.0,3.56,65.21
2022-03-08 08:00:00,34.4675,-0.497,34.4710830298,31.4175,-2.927,31.5535518643,3.05,2.43,3.8996666524,77.13,34.4575,-2.927,34.5815938795,31.4175,-2.927,31.5535518643,3.04,0.0,3.04,65.21
2022-03-08 08:30:00,31.165,-0.7955,31.1751510862,26.845,-0.6155,26.8520551402,4.32,-0.18,4.3237483738,77.29,31.195,-0.6155,31.2010715401,26.845,-0.6155,26.8520551402,4.35,0.0,4.35,65.34
2022-03-08 09:00:00,24.639,-1.2795,24.6721997651,21.859,-0.1295,21.8593835972,2.7800000000000002,-1.15,3.0084713726,77.41,24.649,-0.1295,24.6493401788,21.859,-0.1295,21.8593835972,2.79,0.0,2.79,65.46
2022-03-08 09:30:00,34.545,-0.801,34.5542852046,17.355,-6.401,18.497805978,17.19,5.6,18.0791620381,77.48,34.415,-6.401,35.0052142687,17.355,-6.401,18.497805978,17.06,0.0,17.06,65.51
2022-03-08 10:00:00,34.455,-0.5630000000000001,34.4595994463,18.895,-9.693,21.2361784227,15.56,9.13,18.04080098,78.82,34.285,-9.693,35.628857321,18.895,-9.693,21.2361784227,15.39,0.0,15.39,66.65
2022-03-08 10:30:00,38.7675,-0.9555,38.7792732848,22.8875,-2.6654999999999998,23.0421905751,15.88,1.71,15.9718032795,79.3,38.9275,-2.6654999999999998,39.0186512645,22.8875,-2.6654999999999998,23.0421905751,16.04,0.0,16.04,67.04
2022-03-08 11:00:00,36.7115,-0.9905,36.7248597342,23.3315,-3.1505,23.5432483421,13.38,2.16,13.5532283977,77.31,36.8315,-3.1505,36.9659984648,23.3315,-3.1505,23.5432483421,13.5,0.0,13.5,65.37
2022-03-08 11:30:00,36.6475,-1.047,36.6624530719,21.8375,-2.227,21.9507616098,14.81,1.18,14.8569344079,77.62,36.7375,-2.227,36.8049376477,21.8375,-2.227,21.9507616098,14.9,0.0,14.9,65.6
2022-03-08 12:00:00,36.297,-0.725,36.3042398901,25.747,-0.925,25.7636106553,10.55,0.2,10.5518955643,77.4,36.417,-0.925,36.4287457099,25.747,-0.925,25.7636106553,10.67,0.0,10.67,65.43
2022-03-08 12:30:00,25.002,-0.8215,25.0154925246,23.702,-0.49150000000000005,23.7070954832,1.3,-0.33,1.3412307781,77.16,24.992,-0.49150000000000005,24.9968325243,23.702,-0.49150000000000005,23.7070954832,1.29,0.0,1.29,65.22
2022-03-08 13:00:00,33.369,-1.1005,33.3871421546,20.809,-0.4305,20.8134526509,12.56,-0.67,12.5778575282,77.2,33.469,-0.4305,33.4717685707,20.809,-0.4305,20.8134526509,12.66,0.0,12.66,65.22
2022-03-08 13:30:00,35.435,-1.171,35.4543434011,20.165,-2.701,20.3450884982,15.27,1.53,15.3464588749,77.08,35.585,-2.701,35.6873594708,20.165,-2.701,20.3450884982,15.42,0.0,15.42,65.15
2022-03-08 14:00:00,39.8485,-1.4175,39.8737038473,17.9085,-2.9075,18.1429856556,21.94,1.49,21.990536601,77.92,40.1285,-2.9075,40.2336931999,17.9085,-2.9075,18.1429856556,22.22,0.0,22.22,65.87
2022-03-08 14:30:00,37.505,-1.5,37.5349840149,16.225,-2.06,16.3552506859,21.28,0.56,21.2873671458,77.92,37.755,-2.06,37.8111574142,16.225,-2.06,16.3552506859,21.53,0.0,21.53,65.87
2022-03-08 15:00:00,26.8065,-1.333,26.8396224126,18.2765,-1.293,18.3221805812,8.53,-0.04,8.5300937861,77.69,26.8665,-1.293,26.8975960125,18.2765,-1.293,18.3221805812,8.59,0.0,8.59,65.68
2022-03-08 15:30:00,38.6275,-1.218,38.6466981804,19.8775,-2.258,20.0053385437,18.75,1.04,18.7788205167,78.09,38.8275,-2.258,38.893101191,19.8775,-2.258,20.0053385437,18.95,0.0,18.95,66.01
2022-03-08 16:00:00,38.365,-1.317,38.3875984401,19.255,-3.027,19.4914790101,19.11,1.71,19.1863545261,77.58,38.585,-3.027,38.7035522142,19.255,-3.027,19.4914790101,19.33,0.0,19.33,65.61
2022-03-08 16:30:00,30.003,-1.23,30.0282018942,19.713,-3.13,19.9599416081,10.29,1.9,10.4639428515,77.81,30.123,-3.13,30.2851783716,19.713,-3.13,19.9599416081,10.41,0.0,10.41,65.81
2022-03-08 17:00:00,26.7125,-1.477,26.7533023242,17.4725,-2.197,17.610084192,9.24,0.72,9.268009495,78.23,26.7725,-2.197,26.8624936529,17.4725,-2.197,17.610084192,9.3,0.0,9.3,66.16
2022-03-08 17:30:00,36.053,-1.6535000000000002,36.0908973461,13.943,-3.7235,14.4316215738,22.11,2.07,22.2066881817,78.45,36.313,-3.7235,36.5034028722,13.943,-3.7235,14.4316215738,22.37,0.0,22.37,66.34
2022-03-08 18:00:00,35.1595,-1.7389999999999999,35.2024794759,12.8495,-3.729,13.3796521349,22.31,1.99,22.3985758476,78.59,35.3995,-3.729,35.5953654462,12.8495,-3.729,13.3796521349,22.55,0.0,22.55,66.45
2022-03-08 18:30:00,31.495,-1.741,31.5430833306,10.245,-2.981,10.6698821924,21.25,1.24,21.286148078,78.59,31.735,-2.981,31.8747013476,10.245,-2.981,10.6698821924,21.49,0.0,21.49,66.45
2022-03-08 19:00:00,31.5935,-1.7295,31.6408029686,7.4035,-2.0595,7.6846179150000005,24.19,0.33,24.1922508254,78.59,31.8735,-2.0595,31.9399677912,7.4035,-2.0595,7.6846179150000005,24.47,0.0,24.47,66.45
2022-03-08 19:30:00,30.3705,-1.7835,30.4228227241,7.1105,-3.6235,7.9805364795,23.26,1.8399999999999999,23.3326637999,78.43,30.6405,-3.6235,30.8540109629,7.1105,-3.6235,7.9805364795,23.53,0.0,23.53,66.31
2022-03-08 20:00:00,23.75,-1.804,23.8184154805,6.12,-1.554,6.3142153907,17.63,-0.25,17.6317724577,78.77,23.95,-1.554,24.0003628306,6.12,-1.554,6.3142153907,17.83,0.0,17.83,66.6
2022-03-08 20:30:00,21.4205,-1.742,21.4912164442,5.8105,0.708,5.8534753993,15.61,-2.45,15.8010948988,78.61,21.6005,0.708,21.61209995,5.8105,0.708,5.8534753993,15.79,0.0,15.79,66.46
2022-03-08 21:00:00,20.1585,-1.8555000000000001,20.2437151358,5.2085,0.4645,5.2291713015,14.95,-2.32,15.1289424614,78.22,20.3285,0.4645,20.3338061489,5.2085,0.4645,5.2291713015,15.12,0.0,15.12,66.11
2022-03-08 21:30:00,16.9195,-1.8285,17.0180167029,4.7595,0.9715,4.8576385724,12.16,-2.8,12.4782049991,78.3,17.0295,0.9715,17.0571885872,4.7595,0.9715,4.8576385724,12.27,0.0,12.27,66.19
2022-03-08 22:00:00,21.65,-2.061,21.7478785402,4.53,-0.151,4.532515968,17.12,-1.9100000000000001,17.2262154869,78.45,21.87,-0.151,21.8705212787,4.53,-0.151,4.532515968,17.34,0.0,17.34,66.32
2022-03-08 22:30:00,18.5085,-2.099,18.6271407696,6.2285,-0.019,6.2285289796,12.28,-2.08,12.4549106781,78.45,18.6285,-0.019,18.6285096895,6.2285,-0.019,6.2285289796,12.4,0.0,12.4,66.32
2022-03-08 23:00:00,19.093,-2.1625,19.2150736467,5.3629999999999995,-1.0925,5.4731458276,13.73,-1.07,13.7716302593,78.57,19.253,-1.0925,19.2839717188,5.3629999999999995,-1.0925,5.4731458276,13.89,0.0,13.89,66.43
2022-03-08 23:30:00,20.098,-2.086,20.205964466,7.098,-0.20600000000000002,7.1009886636,13.0,-1.88,13.1352350569,78.78,20.238,-0.20600000000000002,20.2390483966,7.098,-0.20600000000000002,7.1009886636,13.14,0.0,13.14,66.58
2022-03-09 00:00:00,13.819,-2.521,14.0470709402,10.429,3.9290000000000003,11.1445539166,3.39,-6.45,7.2866041473,78.38,13.849,3.9290000000000003,14.3955493817,10.429,3.9290000000000003,11.1445539166,3.42,0.0,3.42,66.23
2022-03-09 00:30:00,19.2105,-2.257,19.3426306187,10.1005,3.6029999999999998,10.7238849887,9.11,-5.86,10.8319758124,77.49,19.2805,3.6029999999999998,19.6142623937,10.1005,3.6029999999999998,10.7238849887,9.18,0.0,9.18,65.45
2022-03-09 01:00:00,18.74,-2.1995,18.8686353574,12.16,3.9905,12.7980346245,6.58,-6.19,9.0339636926,77.27,18.83,3.9905,19.2481944673,12.16,3.9905,12.7980346245,6.67,0.0,6.67,65.26
2022-03-09 01:30:00,16.174,-2.11,16.3110507326,14.264,1.81,14.3783794636,1.9100000000000001,-3.92,4.3605618904,77.0,16.194,1.81,16.2948377101,14.264,1.81,14.3783794636,1.9300000000000002,0.0,1.9300000000000002,65.03
2022-03-09 02:00:00,18.604,-2.1465,18.7274204911,15.754,1.1435,15.7954458073,2.85,-3.29,4.3527692335,77.57,18.634,1.1435,18.6690532232,15.754,1.1435,15.7954458073,2.88,0.0,2.88,65.52
2022-03-09 02:30:00,16.413,-2.049,16.5404041668,14.043,2.8810000000000002,14.3354808081,2.37,-4.93,5.4700822663,77.69,16.453,2.8810000000000002,16.7033340983,14.043,2.8810000000000002,14.3354808081,2.41,0.0,2.41,65.63
2022-03-09 03:00:00,23.347,-2.02,23.4342230296,16.437,2.23,16.5875817707,6.91,-4.25,8.1123732656,77.19,23.397,2.23,23.5030319108,16.437,2.23,16.5875817707,6.96,0.0,6.96,65.18
2022-03-09 03:30:00,14.6625,-1.9745,14.7948489854,17.3025,2.7755,17.523695572,-2.64,-4.75,5.4343444867,77.1,14.6625,2.7755,14.9228786265,17.3025,2.7755,17.523695572,-2.64,0.0,2.64,65.12
2022-03-09 04:00:00,20.1465,-2.0075,20.2462717185,16.0165,2.2625,16.1755116921,4.13,-4.27,5.9405218626,77.28,20.1765,2.2625,20.3029568906,16.0165,2.2625,16.1755116921,4.16,0.0,4.16,65.26
2022-03-09 04:30:00,26.672,-2.1525,26.7587152205,14.302,1.6975,14.402385575,12.37,-3.85,12.955284636,77.24,26.782,1.6975,26.8357416564,14.302,1.6975,14.402385575,12.48,0.0,12.48,65.26
2022-03-09 05:00:00,19.0685,-1.9725000000000001,19.1702490464,17.1985,1.8675000000000002,17.2995941715,1.87,-3.84,4.2711239739,77.07,19.0985,1.8675000000000002,19.1895872415,17.1985,1.8675000000000002,17.2995941715,1.9,0.0,1.9,65.1
2022-03-09 05:30:00,12.732,-2.0425,12.8947908184,17.952,2.9875,18.1988862365,-5.22,-5.03,7.249089598,77.35,12.702,2.9875,13.0485999345,17.952,2.9875,18.1988862365,-5.25,0.0,5.25,65.32
2022-03-09 06:00:00,12.8565,-1.9665,13.0060260841,19.1865,3.7435,19.5482882754,-6.33,-5.71,8.5248460397,77.39,12.8065,3.7435,13.3424223625,19.1865,3.7435,19.5482882754,-6.38,0.0,6.38,65.32
2022-03-09 06:30:00,13.815,-1.752,13.9256500387,16.785,4.318,17.3315131769,-2.9699999999999998,-6.07,6.7576475197,77.29,13.785,4.318,14.4454611903,16.785,4.318,17.3315131769,-3.0,0.0,3.0,65.32
2022-03-09 07:00:00,14.6835,-1.7125,14.7830250118,19.6035,-4.2725,20.063685317,-4.92,2.56,5.5461698495,76.86,14.5535,-4.2725,15.1676833597,19.6035,-4.2725,20.063685317,-5.05,0.0,5.05,64.97
2022-03-09 07:30:00,18.697,-1.806,18.7840210019,16.207,-4.126,16.7239566192,2.49,2.32,3.403307215,78.44,18.687,-4.126,19.1370803677,16.207,-4.126,16.7239566192,2.48,0.0,2.48,66.31
2022-03-09 08:00:00,18.1175,-1.5955,18.1876173948,19.3275,-3.3355,19.6132051562,-1.21,1.74,2.1193631119,78.62,18.0875,-3.3355,18.3924771714,19.3275,-3.3355,19.6132051562,-1.24,0.0,1.24,66.46
2022-03-09 08:30:00,17.0355,-1.204,17.0779939176,22.7955,-4.774,23.2900385627,-5.76,3.5700000000000003,6.7766141988,78.35,16.8955,-4.774,17.5570212807,22.7955,-4.774,23.2900385627,-5.9,0.0,5.9,66.24
2022-03-09 09:00:00,18.504,-1.235,18.5451675916,21.964,-3.955,22.3172426836,-3.46,2.7199999999999998,4.4011362169,78.78,18.444,-3.955,18.8632754579,21.964,-3.955,22.3172426836,-3.52,0.0,3.52,66.62
2022-03-09 09:30:00,18.6685,-0.9155000000000001,18.6909345004,24.6085,-4.2855,24.9788667177,-5.94,3.37,6.8293850382,78.68,18.5385,-4.2855,19.0273879579,24.6085,-4.2855,24.9788667177,-6.07,0.0,6.07,66.53
2022-03-09 10:00:00,18.3155,-1.0535,18.3457734233,23.7755,-3.1935000000000002,23.9890150381,-5.46,2.14,5.8644010777,78.28,18.2255,-3.1935000000000002,18.503169796,23.7755,-3.1935000000000002,23.9890150381,-5.55,0.0,5.55,66.21
2022-03-09 10:30:00,18.683,-0.9235000000000001,18.7058103607,24.373,-2.3935,24.4902423681,-5.69,1.47,5.8768188674,78.32,18.563,-2.3935,18.7166720132,24.373,-2.3935,24.4902423681,-5.8100000000000005,0.0,5.8100000000000005,66.25
2022-03-09 11:00:00,17.2,-0.903,17.2236874391,25.56,-3.053,25.7416862113,-8.36,2.15,8.6320391565,78.16,17.05,-3.053,17.3211809355,25.56,-3.053,25.7416862113,-8.51,0.0,8.51,66.11
2022-03-09 11:30:00,17.4465,-0.869,17.468128785,24.0865,-2.039,24.1726499013,-6.64,1.17,6.7422918952,78.39,17.3265,-2.039,17.4460632594,24.0865,-2.039,24.1726499013,-6.76,0.0,6.76,66.3
2022-03-09 12:00:00,16.0755,-0.542,16.0846344146,27.7855,-2.442,27.8926042931,-11.71,1.9,11.8631403937,78.0,15.8855,-2.442,16.0721023594,27.7855,-2.442,27.8926042931,-11.9,0.0,11.9,65.97
2022-03-09 12:30:00,19.6175,-0.4525,19.6227180202,27.3775,-1.9925000000000002,27.4499100636,-7.76,1.54,7.9113336423,78.18,19.4975,-1.9925000000000002,19.5990449385,27.3775,-1.9925000000000002,27.4499100636,-7.88,0.0,7.88,66.13
2022-03-09 13:00:00,22.9,-0.7265,22.9115211684,26.08,-1.6465,26.1319222839,-3.18,0.92,3.3104078299,78.18,22.83,-1.6465,22.8892958007,26.08,-1.6465,26.1319222839,-3.25,0.0,3.25,66.13
2022-03-09 13:30:00,23.0245,-0.47300000000000003,23.0293579861,27.3045,-2.463,27.4153622856,-4.28,1.99,4.7200105932,78.29,22.9445,-2.463,23.0763179309,27.3045,-2.463,27.4153622856,-4.36,0.0,4.36,66.22
2022-03-09 14:00:00,18.907,-0.5965,18.9164071972,26.657,-2.9765,26.8226620836,-7.75,2.38,8.107212838,78.29,18.767,-2.9765,19.0015747045,26.657,-2.9765,26.8226620836,-7.89,0.0,7.89,66.22
2022-03-09 14:30:00,19.0485,-0.8135,19.0658630673,23.6885,-3.0135,23.879409844,-4.64,2.2,5.1351338834,78.56,18.9485,-3.0135,19.1866316611,23.6885,-3.0135,23.879409844,-4.74,0.0,4.74,66.43
2022-03-09 15:00:00,20.2995,-1.0045,20.3243381319,21.9395,-3.5445,22.2239767031,-1.6400000000000001,2.54,3.0234417474,78.44,20.2195,-3.5445,20.5278264923,21.9395,-3.5445,22.2239767031,-1.72,0.0,1.72,66.33
2022-03-09 15:30:00,18.269,-1.0005,18.2963756315,22.459,-3.2605,22.6944385533,-4.19,2.26,4.7606407132,78.61,18.169,-3.2605,18.4592367461,22.459,-3.2605,22.6944385533,-4.29,0.0,4.29,66.47
2022-03-09 16:00:00,18.1535,-1.0455,18.1835813992,21.9935,-2.9655,22.1925265011,-3.84,1.92,4.2932505168,78.58,18.0635,-2.9655,18.3053058565,21.9935,-2.9655,22.1925265011,-3.93,0.0,3.93,66.47
2022-03-09 16:30:00,21.2535,-0.8565,21.2707511503,21.2635,-1.5365,21.3189414489,-0.01,0.68,0.6800735254,78.58,21.2235,-1.5365,21.279045667,21.2635,-1.5365,21.3189414489,-0.04,0.0,0.04,66.42
2022-03-09 17:00:00,18.21,-0.79,18.2271281336,24.81,-2.87,24.9754479439,-6.6,2.08,6.92,77.8,18.09,-2.87,18.3162496161,24.81,-2.87,24.9754479439,-6.72,0.0,6.72,65.8
2022-03-09 17:30:00,20.9615,-0.852,20.9788080274,24.1415,-3.502,24.3941801717,-3.18,2.65,4.1394323282,78.11,20.8615,-3.502,21.1533965653,24.1415,-3.502,24.3941801717,-3.2800000000000002,0.0,3.2800000000000002,66.03
2022-03-09 18:00:00,34.305,-0.759,34.3133954309,22.205,-3.399,22.4636423137,12.1,2.64,12.3846517916,78.16,34.385,-3.399,34.5525892807,22.205,-3.399,22.4636423137,12.18,0.0,12.18,66.09
2022-03-09 18:30:00,33.7795,-0.9825,33.7937853236,21.3595,-2.9525,21.5625948462,12.42,1.97,12.5752654048,77.78,33.9195,-2.9525,34.0477567029,21.3595,-2.9525,21.5625948462,12.56,0.0,12.56,65.78
2022-03-09 19:00:00,39.182,-1.002,39.1948099625,22.162,-3.082,22.3752758195,17.02,2.08,17.1466264904,78.02,39.372,-3.082,39.4924436823,22.162,-3.082,22.3752758195,17.21,0.0,17.21,65.97
2022-03-09 19:30:00,43.141,-0.8615,43.1496009628,23.221,-3.3515,23.4616153163,19.92,2.49,20.0750217933,78.15,43.371,-3.3515,43.5003010708,23.221,-3.3515,23.4616153163,20.15,0.0,20.15,66.08
2022-03-09 20:00:00,39.059,-1.1844999999999999,39.076956397000004,23.029,-2.7345,23.1907811695,16.03,1.55,16.1047632705,77.89,39.219,-2.7345,39.3142143664,23.029,-2.7345,23.1907811695,16.19,0.0,16.19,65.86
2022-03-09 20:30:00,32.321,-1.1065,32.3399348059,23.051,-1.7365,23.1163153043,9.27,0.63,9.2913831048,78.18,32.421,-1.7365,32.4674710018,23.051,-1.7365,23.1163153043,9.37,0.0,9.37,66.1
2022-03-09 21:00:00,29.8135,-1.418,29.8472026537,21.4635,-2.048,21.5609864396,8.35,0.63,8.3737327399,77.93,29.8735,-2.048,29.9436187902,21.4635,-2.048,21.5609864396,8.41,0.0,8.41,65.89
2022-03-09 21:30:00,30.1555,-1.443,30.190005453,21.5555,-2.213,21.6688012878,8.6,0.77,8.634402121699999,78.01,30.2355,-2.213,30.3163788941,21.5555,-2.213,21.6688012878,8.68,0.0,8.68,65.96
2022-03-09 22:00:00,34.191,-1.5859999999999999,34.2277647094,19.641,-4.136,20.071755703,14.55,2.55,14.7717636049,78.12,34.351,-4.136,34.5990996559,19.641,-4.136,20.071755703,14.71,0.0,14.71,66.05
2022-03-09 22:30:00,35.8935,-1.713,35.9343528013,18.8235,-6.503,19.9151490391,17.07,4.79,17.7293259883,78.4,36.0835,-6.503,36.6648057577,18.8235,-6.503,19.9151490391,17.26,0.0,17.26,66.29
2022-03-09 23:00:00,36.386,-1.792,36.4301010155,17.936,-7.842,19.5754197912,18.45,6.05,19.4166165951,78.2,36.516,-7.842,37.3485638278,17.936,-7.842,19.5754197912,18.58,0.0,18.58,66.11
2022-03-09 23:30:00,43.3595,-1.925,43.4022103729,15.4095,-8.055,17.387803635,27.95,6.13,28.614321589,78.24,43.7295,-8.055,44.4651795819,15.4095,-8.055,17.387803635,28.32,0.0,28.32,66.11
2022-03-10 00:00:00,34.51,-1.967,34.5660120494,15.43,-6.617,16.7889722437,19.08,4.65,19.6384546235,78.36,34.7,-6.617,35.3252698362,15.43,-6.617,16.7889722437,19.27,0.0,19.27,66.2
2022-03-10 00:30:00,47.563,-2.095,47.609116711,14.133,-7.645,16.0682206233,33.43,5.55,33.8875699926,78.67,48.003,-7.645,48.6079626605,14.133,-7.645,16.0682206233,33.87,0.0,33.87,66.46
2022-03-10 01:00:00,44.569,-1.9705,44.6125389465,15.409,-8.4205,17.5596725838,29.16,6.45,29.8648304867,78.52,44.879,-8.4205,45.662122829,15.409,-8.4205,17.5596725838,29.47,0.0,29.47,66.34
2022-03-10 01:30:00,46.4685,-2.187,46.5199361699,13.0385,-7.967,15.2799074359,33.43,5.78,33.9259974061,78.68,46.908500000000004,-7.967,47.5802528498,13.0385,-7.967,15.2799074359,33.87,0.0,33.87,66.47
2022-03-10 02:00:00,41.821,-2.0515,41.8712872175,15.791,-9.0315,18.1913076289,26.03,6.98,26.9496066762,78.58,42.141,-9.0315,43.0979335148,15.791,-9.0315,18.1913076289,26.35,0.0,26.35,66.39
2022-03-10 02:30:00,33.5375,-1.8365,33.587745362,18.7575,-7.3865,20.1594689538,14.78,5.55,15.7876819071,78.93,33.7075,-7.3865,34.507331663,18.7575,-7.3865,20.1594689538,14.95,0.0,14.95,66.67
2022-03-10 03:00:00,35.7335,-2.22,35.8023940855,13.7835,-6.77,15.3563593423,21.95,4.55,22.4166232961,78.54,35.9835,-6.77,36.6148217564,13.7835,-6.77,15.3563593423,22.2,0.0,22.2,66.35
2022-03-10 03:30:00,37.88,-2.268,37.947835564100004,13.48,-7.808,15.5780378739,24.4,5.54,25.0210231605,78.76,38.18,-7.808,38.9702099558,13.48,-7.808,15.5780378739,24.7,0.0,24.7,66.54
2022-03-10 04:00:00,38.45,-2.228,38.5144970628,14.8,-8.398,17.0166507868,23.65,6.17,24.4415916012,78.93,38.74,-8.398,39.639803279,14.8,-8.398,17.0166507868,23.94,0.0,23.94,66.69
2022-03-10 04:30:00,34.22,-2.177,34.2891780158,15.18,-7.997,17.1576341318,19.04,5.82,19.9096459034,79.08,34.45,-7.997,35.3660078182,15.18,-7.997,17.1576341318,19.27,0.0,19.27,66.81
2022-03-10 05:00:00,38.186,-2.171,38.2476644646,15.266,-7.781,17.1346058315,22.92,5.61,23.5965781418,79.14,38.456,-7.781,39.2352889246,15.266,-7.781,17.1346058315,23.19,0.0,23.19,66.85
2022-03-10 05:30:00,34.1885,-2.1245,34.2544454414,15.9385,-6.6645,17.27574434,18.25,4.54,18.8062250332,78.99,34.3985,-6.6645,35.0381558091,15.9385,-6.6645,17.27574434,18.46,0.0,18.46,66.73
2022-03-10 06:00:00,47.4575,-1.8599999999999999,47.4939354681,18.9975,-8.06,20.6365841711,28.46,6.2,29.1275059008,78.99,47.7675,-8.06,48.4427255246,18.9975,-8.06,20.6365841711,28.77,0.0,28.77,66.73
2022-03-10 06:30:00,47.717,-1.734,47.7484957355,17.317,-5.354,18.1257773626,30.4,3.62,30.6147742112,78.57,48.087,-5.354,48.384138775,17.317,-5.354,18.1257773626,30.77,0.0,30.77,66.42
2022-03-10 07:00:00,43.726,-1.783,43.762337289,16.136,-4.213,16.6769261256,27.59,2.43,27.6968048699,77.87,44.056,-4.213,44.2569825564,16.136,-4.213,16.6769261256,27.92,0.0,27.92,65.86
2022-03-10 07:30:00,38.6755,-1.812,38.7179240695,13.7455,-3.842,14.2723415826,24.93,2.03,25.0125128686,77.6,38.9755,-3.842,39.164404301,13.7455,-3.842,14.2723415826,25.23,0.0,25.23,65.63
2022-03-10 08:00:00,38.856,-1.7955,38.8974620798,10.826,-2.3455,11.0771677901,28.03,0.55,28.035395485,77.88,39.186,-2.3455,39.2561328489,10.826,-2.3455,11.0771677901,28.36,0.0,28.36,65.87
2022-03-10 08:30:00,41.34,-1.7355,41.3764130907,11.25,-2.7955,11.5921231985,30.09,1.06,30.1086648658,77.78,41.7,-2.7955,41.7935978381,11.25,-2.7955,11.5921231985,30.45,0.0,30.45,65.79
2022-03-10 09:00:00,40.848,-1.6644999999999999,40.8818989805,13.688,-3.6445,14.164876429,27.16,1.98,27.2320766744,77.69,41.158,-3.6445,41.3190433608,13.688,-3.6445,14.164876429,27.47,0.0,27.47,65.72
2022-03-10 09:30:00,34.3735,-1.3955,34.4018156861,13.3935,-3.1755,13.7647972197,20.98,1.78,21.0553746108,77.83,34.6335,-3.1755,34.7787740224,13.3935,-3.1755,13.7647972197,21.24,0.0,21.24,65.84
2022-03-10 10:00:00,29.2495,-1.673,29.2973066894,10.1095,-3.333,10.6447582993,19.14,1.6600000000000001,19.2118505095,77.88,29.4495,-3.333,29.637508992,10.1095,-3.333,10.6447582993,19.34,0.0,19.34,65.88
2022-03-10 10:30:00,24.5955,-1.666,24.6518594887,6.1555,-3.146,6.9128500816,18.44,1.48,18.499297284,78.12,24.8055,-3.146,25.0042025718,6.1555,-3.146,6.9128500816,18.65,0.0,18.65,66.08
2022-03-10 11:00:00,40.254,-1.7295,40.2911365718,5.034,-4.6995000000000005,6.8866868849,35.22,2.9699999999999998,35.3450038902,78.0,40.654,-4.6995000000000005,40.9247237773,5.034,-4.6995000000000005,6.8866868849,35.62,0.0,35.62,65.98
2022-03-10 11:30:00,38.9495,-1.637,38.9838853791,6.3995,-5.087,8.1750332874,32.55,3.45,32.7323234739,77.72,39.3095,-5.087,39.6372849632,6.3995,-5.087,8.1750332874,32.91,0.0,32.91,65.74
2022-03-10 12:00:00,43.8555,-1.67,43.8872849496,5.9655000000000005,-5.93,8.4114261722,37.89,4.26,38.1287253918,77.72,44.3255,-5.93,44.7204075367,5.9655000000000005,-5.93,8.4114261722,38.36,0.0,38.36,65.74
2022-03-10 12:30:00,41.1425,-1.572,41.1725210577,4.3425,-2.892,5.2173719678,36.8,1.32,36.8236663031,77.72,41.6025,-2.892,41.7028976241,4.3425,-2.892,5.2173719678,37.26,0.0,37.26,65.74
