Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-10 13:00:00,42.4,-1.5945,42.4299708962,3.8200000000000003,-3.4845,5.1705067692,38.58,1.8900000000000001,38.6262669695,77.72,42.85,-3.4845,42.9914438028,3.8200000000000003,-3.4845,5.1705067692,39.03,0.0,39.03,65.74
2022-03-10 13:30:00,43.6065,-1.749,43.6415609626,2.8765,-4.269,5.1476803757,40.73,2.52,40.8078828169,77.82,44.1065,-4.269,44.3126133652,2.8765,-4.269,5.1476803757,41.23,0.0,41.23,65.83
2022-03-10 14:00:00,37.9215,-1.5745,37.9541725308,2.6814999999999998,-4.0445,4.8526716868,35.24,2.47,35.3264560917,77.87,38.3715,-4.0445,38.5840639708,2.6814999999999998,-4.0445,4.8526716868,35.69,0.0,35.69,65.87
2022-03-10 14:30:00,38.143,-1.6665,38.1793880418,1.893,-4.2165,4.6219391223,36.25,2.55,36.3395789739,78.07,38.553,-4.2165,38.7828916051,1.893,-4.2165,4.6219391223,36.66,0.0,36.66,66.03
2022-03-10 15:00:00,42.1645,-1.6045,42.1950172473,1.5545,-4.5845,4.840879104,40.61,2.98,40.7191908073,78.24,42.6245,-4.5845,42.870335204,1.5545,-4.5845,4.840879104,41.07,0.0,41.07,66.19
2022-03-10 15:30:00,43.3555,-1.6635,43.3874015412,1.6755,-4.1935,4.515832426,41.68,2.5300000000000002,41.7567156275,78.37,43.8955,-4.1935,44.0953553393,1.6755,-4.1935,4.515832426,42.22,0.0,42.22,66.31
2022-03-10 16:00:00,40.589,-1.6804999999999999,40.623773843,3.599,-4.4805,5.7469714850999996,36.99,2.8,37.095823215,78.23,40.999,-4.4805,41.2430949524,3.599,-4.4805,5.7469714850999996,37.4,0.0,37.4,66.2
2022-03-10 16:30:00,49.722,-1.651,49.7494028607,5.572,-4.711,7.296622849,44.15,3.06,44.255915988699996,78.23,50.252,-4.711,50.4723392067,5.572,-4.711,7.296622849,44.68,0.0,44.68,66.2
2022-03-10 17:00:00,48.211,-1.619,48.2381766032,8.611,-3.439,9.2723266767,39.6,1.82,39.64180117,77.66,48.731,-3.439,48.8521962863,8.611,-3.439,9.2723266767,40.12,0.0,40.12,65.71
2022-03-10 17:30:00,39.327,-1.6985000000000001,39.3636613039,10.377,-2.3885,10.6483360789,28.95,0.6900000000000001,28.9582216305,77.72,39.657,-2.3885,39.7288633269,10.377,-2.3885,10.6483360789,29.28,0.0,29.28,65.76
2022-03-10 18:00:00,36.9365,-1.7325,36.9771089797,9.1265,-2.0125,9.3457561759,27.81,0.28,27.8114095292,77.87,37.2665,-2.0125,37.3208008823,9.1265,-2.0125,9.3457561759,28.14,0.0,28.14,65.87
2022-03-10 18:30:00,34.6085,-1.5554999999999999,34.6434388088,9.9385,-0.7755000000000001,9.9687101723,24.67,-0.78,24.682327686,77.87,34.8885,-0.7755000000000001,34.8971178251,9.9385,-0.7755000000000001,9.9687101723,24.95,0.0,24.95,65.87
2022-03-10 19:00:00,43.5495,-1.4929999999999999,43.5750846155,9.9395,-1.473,10.0480540031,33.61,-0.02,33.6100059506,77.5,43.9595,-1.473,43.9841718036,9.9395,-1.473,10.0480540031,34.02,0.0,34.02,65.54
2022-03-10 19:30:00,45.2445,-1.595,45.2726054612,9.6645,-2.605,10.0094248211,35.58,1.01,35.594332414,77.25,45.6945,-2.605,45.7686940523,9.6645,-2.605,10.0094248211,36.03,0.0,36.03,65.33
2022-03-10 20:00:00,45.1315,-1.5575,45.1583668715,8.6315,-3.9175,9.478902811,36.5,2.36,36.5762163161,77.37,45.5515,-3.9175,45.7196452141,8.6315,-3.9175,9.478902811,36.92,0.0,36.92,65.43
2022-03-10 20:30:00,43.7625,-1.5935000000000001,43.7915020124,9.7125,-4.1235,10.5515832224,34.05,2.5300000000000002,34.1438632846,77.71,44.1825,-4.1235,44.3745034733,9.7125,-4.1235,10.5515832224,34.47,0.0,34.47,65.72
2022-03-10 21:00:00,41.743,-1.6275,41.7747149033,9.593,-2.9675000000000002,10.0414991535,32.15,1.34,32.1779132325,77.71,42.133,-2.9675000000000002,42.2373737968,9.593,-2.9675000000000002,10.0414991535,32.54,0.0,32.54,65.72
2022-03-10 21:30:00,39.606,-1.8395000000000001,39.648694761,8.806000000000001,-3.9695,9.6593253517,30.8,2.13,30.8735631245,77.48,39.946,-3.9695,40.1427433822,8.806000000000001,-3.9695,9.6593253517,31.14,0.0,31.14,65.5
2022-03-10 22:00:00,40.938,-1.8215,40.9785029772,9.218,-4.9115,10.4448243762,31.72,3.09,31.8701506115,77.77,41.348,-4.9115,41.6386831714,9.218,-4.9115,10.4448243762,32.13,0.0,32.13,65.74
2022-03-10 22:30:00,38.0395,-2.001,38.0920931592,11.8195,-6.061,13.2829327052,26.22,4.06,26.5324706727,77.84,38.3795,-6.061,38.8551379003,11.8195,-6.061,13.2829327052,26.56,0.0,26.56,65.77
2022-03-10 23:00:00,35.072,-1.8170000000000002,35.1190357641,17.112,-7.317,18.6107236023,17.96,5.5,18.7832797988,78.3,35.272,-7.317,36.0229437026,17.112,-7.317,18.6107236023,18.16,0.0,18.16,66.15
2022-03-10 23:30:00,31.5455,-1.9275,31.6043324008,15.4855,-6.2075,16.6833379903,16.06,4.28,16.6205294741,78.56,31.735500000000002,-6.2075,32.336898684,15.4855,-6.2075,16.6833379903,16.25,0.0,16.25,66.35
2022-03-11 00:00:00,27.9615,-1.8655,28.0236609404,18.9315,-9.0455,20.9814861843,9.03,7.18,11.5366069535,78.48,28.0515,-9.0455,29.4738481115,18.9315,-9.0455,20.9814861843,9.12,0.0,9.12,66.28
2022-03-11 00:30:00,32.4185,-1.56,32.4560124207,21.3785,-8.46,22.9915606745,11.04,6.9,13.0188939622,78.73,32.5185,-8.46,33.6009589484,21.3785,-8.46,22.9915606745,11.14,0.0,11.14,66.48
2022-03-11 01:00:00,40.9785,-1.3245,40.9998995426,23.7085,-8.2945,25.117557654,17.27,6.97,18.6234744342,78.62,41.1985,-8.2945,42.0251726052,23.7085,-8.2945,25.117557654,17.49,0.0,17.49,66.4
2022-03-11 01:30:00,31.0225,-1.2850000000000001,31.0491019395,25.5825,-8.225,26.8721962491,5.44,6.94,8.8180043094,77.88,31.0725,-8.225,32.1426645014,25.5825,-8.225,26.8721962491,5.49,0.0,5.49,65.78
2022-03-11 02:00:00,23.101,-1.4425,23.1459933304,22.881,-7.3025,24.0180487811,0.22,5.86,5.8641282387,78.5,23.091,-7.3025,24.2181912465,22.881,-7.3025,24.0180487811,0.21,0.0,0.21,66.29
2022-03-11 02:30:00,18.1485,-1.3599999999999999,18.1993860405,24.5685,-6.68,25.4604318944,-6.42,5.32,8.3377934731,78.73,18.0385,-6.68,19.2356409368,24.5685,-6.68,25.4604318944,-6.53,0.0,6.53,66.48
2022-03-11 03:00:00,34.8575,-1.327,34.8827498235,24.6975,-8.467,26.1085540628,10.16,7.14,12.4179386373,78.66,34.9475,-8.467,35.9585573299,24.6975,-8.467,26.1085540628,10.25,0.0,10.25,66.41
2022-03-11 03:30:00,40.545,-1.2745,40.5650265038,24.755,-8.6645,26.227534868,15.79,7.39,17.4337660877,78.51,40.765,-8.6645,41.6756377906,24.755,-8.6645,26.227534868,16.01,0.0,16.01,66.32
2022-03-11 04:00:00,43.1595,-0.7495,43.1660073495,29.8795,-9.5595,31.3714609239,13.28,8.81,15.9365774243,78.3,43.3095,-9.5595,44.351965351,29.8795,-9.5595,31.3714609239,13.43,0.0,13.43,66.15
2022-03-11 04:30:00,38.571,-0.639,38.5762927457,31.531,-9.519,32.9365347601,7.04,8.88,11.3320783619,78.3,38.641,-9.519,39.7962088898,31.531,-9.519,32.9365347601,7.11,0.0,7.11,66.15
2022-03-11 05:00:00,31.4435,-0.661,31.4504469483,31.3635,-8.511,32.4977884363,0.08,7.85,7.8504076327,78.3,31.4135,-8.511,32.5460458927,31.3635,-8.511,32.4977884363,0.05,0.0,0.05,66.15
2022-03-11 05:30:00,33.8835,-0.5095000000000001,33.8873304127,31.7535,-8.8995,32.9770505428,2.13,8.39,8.6561538803,78.35,33.9335,-8.8995,35.0810992202,31.7535,-8.8995,32.9770505428,2.18,0.0,2.18,66.17
2022-03-11 06:00:00,28.608,-0.7965,28.6190858738,30.578,-9.7965,32.1089628648,-1.97,9.0,9.2130830887,78.35,28.568,-9.7965,30.2010270728,30.578,-9.7965,32.1089628648,-2.01,0.0,2.01,66.17
2022-03-11 06:30:00,34.728,-1.385,34.7556068714,24.788,-8.445,26.1870763737,9.94,7.06,12.1920958001,78.77,34.788,-8.445,35.7983654515,24.788,-8.445,26.1870763737,10.0,0.0,10.0,66.51
2022-03-11 07:00:00,35.454,-1.3295,35.4789188991,23.134,-8.1395,24.5241394599,12.32,6.8100000000000005,14.0768782051,78.73,35.624,-8.1395,36.5420420372,23.134,-8.1395,24.5241394599,12.49,0.0,12.49,66.51
2022-03-11 07:30:00,27.3515,-0.9540000000000001,27.3681323486,27.0415,-6.734,27.8673550638,0.31,5.78,5.7883071791,78.48,27.3315,-6.734,28.1488480803,27.0415,-6.734,27.8673550638,0.29,0.0,0.29,66.31
2022-03-11 08:00:00,41.336,-0.35650000000000004,41.3375372785,30.986,-7.0465,31.7771200434,10.35,6.69,12.3239036023,78.13,41.406,-7.0465,42.0013094826,30.986,-7.0465,31.7771200434,10.42,0.0,10.42,66.03
2022-03-11 08:30:00,44.5885,0.076,44.58856477,33.6085,-7.554,34.4469764747,10.98,7.63,13.3707628803,77.59,44.7285,-7.554,45.3618962153,33.6085,-7.554,34.4469764747,11.12,0.0,11.12,65.59
2022-03-11 09:00:00,42.6235,0.1925,42.6239346905,34.4535,-8.7775,35.554017614,8.17,8.97,12.1330045743,77.46,42.6935,-8.7775,43.5864594628,34.4535,-8.7775,35.554017614,8.24,0.0,8.24,65.48
2022-03-11 09:30:00,36.4365,0.2235,36.4371854635,34.5265,-7.8865,35.415760397,1.9100000000000001,8.11,8.3318785397,77.75,36.4865,-7.8865,37.3290980938,34.5265,-7.8865,35.415760397,1.96,0.0,1.96,65.73
2022-03-11 10:00:00,28.899,-0.11950000000000001,28.8992470706,34.289,-6.8495,34.9664292036,-5.39,6.73,8.6223546668,77.75,28.809,-6.8495,29.6120605708,34.289,-6.8495,34.9664292036,-5.48,0.0,5.48,65.73
2022-03-11 10:30:00,25.938,-0.28800000000000003,25.9395988404,32.528,-6.078,33.0909786498,-6.59,5.79,8.7722403068,77.75,25.828,-6.078,26.5335197062,32.528,-6.078,33.0909786498,-6.7,0.0,6.7,65.73
2022-03-11 11:00:00,26.622,-0.21450000000000002,26.6228641256,31.912,-5.4345,32.3714308341,-5.29,5.22,7.4318571030000005,77.63,26.512,-5.4345,27.0632580125,31.912,-5.4345,32.3714308341,-5.4,0.0,5.4,65.63
2022-03-11 11:30:00,36.302,-0.34750000000000003,36.3036631795,30.612,-5.6775,31.1340416626,5.69,5.33,7.7964735618,77.77,36.332,-5.6775,36.7729279532,30.612,-5.6775,31.1340416626,5.72,0.0,5.72,65.74
2022-03-11 12:00:00,45.8345,-0.607,45.8385191651,29.9645,-5.557,30.4754246771,15.87,4.95,16.6240608757,77.39,45.9945,-5.557,46.3289788281,29.9645,-5.557,30.4754246771,16.03,0.0,16.03,65.46
2022-03-11 12:30:00,40.2995,-0.735,40.3062020693,25.7295,-5.035,26.2175207686,14.57,4.3,15.1912771023,77.33,40.4895,-5.035,40.8013582525,25.7295,-5.035,26.2175207686,14.76,0.0,14.76,65.41
2022-03-11 13:00:00,27.517,-1.3559999999999999,27.5503906506,19.417,-4.046,19.8340617373,8.1,2.69,8.5349926772,77.47,27.587,-4.046,27.8821212428,19.417,-4.046,19.8340617373,8.17,0.0,8.17,65.53
2022-03-11 13:30:00,23.584,-1.5775000000000001,23.6366994788,11.674,-3.7075,12.2485849081,11.91,2.13,12.098966898,78.24,23.704,-3.7075,23.9921898177,11.674,-3.7075,12.2485849081,12.03,0.0,12.03,66.16
2022-03-11 14:00:00,22.384,-1.665,22.4458388348,9.584,-3.725,10.2824452831,12.8,2.06,12.9647059357,78.37,22.514,-3.725,22.8200749561,9.584,-3.725,10.2824452831,12.93,0.0,12.93,66.26
2022-03-11 14:30:00,22.9205,-1.8045,22.9914231943,6.8705,-3.2545,7.6023378312,16.05,1.45,16.1153653387,78.48,23.1005,-3.2545,23.3286277029,6.8705,-3.2545,7.6023378312,16.23,0.0,16.23,66.35
2022-03-11 15:00:00,23.203,-1.7770000000000001,23.2709462206,6.843,-4.327,8.0962693878,16.36,2.55,16.5575390684,78.48,23.383,-4.327,23.7799835576,6.843,-4.327,8.0962693878,16.54,0.0,16.54,66.35
2022-03-11 15:30:00,19.704,-1.828,19.7886128872,5.034,-5.438,7.4103306269,14.67,3.61,15.1076470703,78.79,19.864,-5.438,20.5949105363,5.034,-5.438,7.4103306269,14.83,0.0,14.83,66.61
2022-03-11 16:00:00,23.364,-1.7185000000000001,23.4271154488,6.274,-5.7485,8.5093083297,17.09,4.03,17.5587300224,79.23,23.544,-5.7485,24.2356181735,6.274,-5.7485,8.5093083297,17.27,0.0,17.27,66.99
2022-03-11 16:30:00,19.121,-1.5945,19.1873674914,8.431,-6.0445,10.3738971101,10.69,4.45,11.579231408,79.05,19.241,-6.0445,20.1680951319,8.431,-6.0445,10.3738971101,10.81,0.0,10.81,66.83
2022-03-11 17:00:00,17.6425,-1.6465,17.719163877,7.3725,-5.4165,9.1483456701,10.27,3.77,10.940100548,79.09,17.7125,-5.4165,18.5221793669,7.3725,-5.4165,9.1483456701,10.34,0.0,10.34,66.87
2022-03-11 17:30:00,17.6375,-1.7109999999999999,17.7202970418,4.0375,-3.701,5.4771166913,13.6,1.99,13.7448208428,79.0,17.7875,-3.701,18.1684495004,4.0375,-3.701,5.4771166913,13.75,0.0,13.75,66.78
2022-03-11 18:00:00,17.2375,-1.7309999999999999,17.3241960059,4.1175,-1.5110000000000001,4.3859921626,13.12,-0.22,13.1218443826,78.63,17.3775,-1.5110000000000001,17.4430681719,4.1175,-1.5110000000000001,4.3859921626,13.26,0.0,13.26,66.46
2022-03-11 18:30:00,17.289,-1.653,17.3678418348,5.199,-1.613,5.4434704004,12.09,-0.04,12.0900661702,78.02,17.409,-1.613,17.4835651399,5.199,-1.613,5.4434704004,12.21,0.0,12.21,65.94
2022-03-11 19:00:00,18.39,-1.8285,18.4806794315,5.61,-3.2085,6.4627062636,12.78,1.38,12.8542911123,78.02,18.53,-3.2085,18.805727113,5.61,-3.2085,6.4627062636,12.92,0.0,12.92,65.94
2022-03-11 19:30:00,16.429,-1.7905000000000002,16.5262800185,9.669,-3.9105,10.429840423,6.76,2.12,7.0846312536,78.19,16.489,-3.9105,16.9463604131,9.669,-3.9105,10.429840423,6.82,0.0,6.82,66.08
2022-03-11 20:00:00,18.0535,-1.8355000000000001,18.1465677884,9.3635,-2.3655,9.6576768687,8.69,0.53,8.7061472535,78.45,18.1335,-2.3655,18.287137898,9.3635,-2.3655,9.6576768687,8.77,0.0,8.77,66.32
2022-03-11 20:30:00,15.8635,-1.909,15.9779508464,7.5935,-1.869,7.820128084,8.27,-0.04,8.2700967346,77.91,15.9535,-1.869,16.0626063654,7.5935,-1.869,7.820128084,8.36,0.0,8.36,65.85
2022-03-11 21:00:00,15.4585,-1.9005,15.5748875598,9.4185,-0.6105,9.4382653332,6.04,-1.29,6.1762205272,78.59,15.5185,-0.6105,15.5305039358,9.4185,-0.6105,9.4382653332,6.1,0.0,6.1,66.42
2022-03-11 21:30:00,15.2845,-1.9585,15.409466652,9.3145,-2.1785,9.5658649635,5.97,0.22,5.9740522261,78.45,15.3345,-2.1785,15.4884715999,9.3145,-2.1785,9.5658649635,6.02,0.0,6.02,66.3
2022-03-11 22:00:00,14.654,-2.08,14.800882271,10.074,-1.54,10.1910291924,4.58,-0.54,4.6117241895,78.88,14.694,-1.54,14.7744792125,10.074,-1.54,10.1910291924,4.62,0.0,4.62,66.67
2022-03-11 22:30:00,14.3675,-2.059,14.514287349,8.6575,-0.429,8.6681224755,5.71,-1.63,5.9380973384,78.78,14.4275,-0.429,14.433876722800001,8.6575,-0.429,8.6681224755,5.77,0.0,5.77,66.58
2022-03-11 23:00:00,13.1575,-2.0615,13.3180174388,11.0275,-1.7915,11.1720735989,2.13,-0.27,2.1470444802,78.48,13.1675,-1.7915,13.2888121553,11.0275,-1.7915,11.1720735989,2.14,0.0,2.14,66.34
2022-03-11 23:30:00,12.5395,-2.053,12.7064499074,10.2995,-2.923,10.7062425365,2.24,0.87,2.4030189346,78.69,12.5395,-2.923,12.8756743221,10.2995,-2.923,10.7062425365,2.24,0.0,2.24,66.49
2022-03-12 00:00:00,12.051,-2.146,12.2405848308,12.481,3.614,12.9937045141,-0.43,-5.76,5.7760280470000005,79.07,12.081,3.614,12.6099784695,12.481,3.614,12.9937045141,-0.4,0.0,0.4,66.78
2022-03-12 00:30:00,12.2105,-2.2735,12.4203507398,10.4805,4.4565,11.3886466492,1.73,-6.73,6.9487984573,77.38,12.2405,4.4565,13.0265203527,10.4805,4.4565,11.3886466492,1.76,0.0,1.76,65.37
2022-03-12 01:00:00,13.3915,-1.8205,13.5146769292,14.4115,1.8695,14.5322524923,-1.02,-3.69,3.8283808588,77.23,13.3815,1.8695,13.5114607833,14.4115,1.8695,14.5322524923,-1.03,0.0,1.03,65.23
2022-03-12 01:30:00,20.5265,-1.6735,20.5946061992,21.1665,-2.9735,21.374340329,-0.64,1.3,1.4489996549,77.78,20.5265,-2.9735,20.7407546753,21.1665,-2.9735,21.374340329,-0.64,0.0,0.64,65.68
2022-03-12 02:00:00,26.867,-1.8130000000000002,26.9281016412,20.147,-3.373,20.4274016458,6.72,1.56,6.8986955289,78.73,26.987,-3.373,27.1969722212,20.147,-3.373,20.4274016458,6.84,0.0,6.84,66.47
2022-03-12 02:30:00,27.265,-1.978,27.3366550441,17.825,-3.898,18.2462332825,9.44,1.92,9.633275663,78.83,27.405,-3.898,27.6808314362,17.825,-3.898,18.2462332825,9.58,0.0,9.58,66.55
2022-03-12 03:00:00,29.7175,-1.6485,29.7631879761,22.7575,-4.9785,23.2956920588,6.96,3.33,7.7156010783,79.1,29.8375,-4.9785,30.249989562,22.7575,-4.9785,23.2956920588,7.08,0.0,7.08,66.77
2022-03-12 03:30:00,33.01,-2.0,33.0705322001,15.44,-2.6,15.6573816457,17.57,0.6000000000000001,17.5802417503,79.14,33.24,-2.6,33.341529659,15.44,-2.6,15.6573816457,17.8,0.0,17.8,66.82
2022-03-12 04:00:00,37.297,-2.5385,37.3832875929,7.237,2.2015000000000002,7.5644412385,30.06,-4.74,30.4314179755,78.66,37.537,2.2015000000000002,37.6015022473,7.237,2.2015000000000002,7.5644412385,30.3,0.0,30.3,66.43
2022-03-12 04:30:00,42.305,-2.473,42.3772197531,7.135,1.357,7.2628970804,35.17,-3.83,35.3779281474,77.45,42.595,1.357,42.6166103063,7.135,1.357,7.2628970804,35.46,0.0,35.46,65.42
2022-03-12 05:00:00,38.943,-2.5185,39.0243525411,7.253,1.9415,7.5083574269,31.69,-4.46,32.0023077293,77.45,39.313,1.9415,39.3609119718,7.253,1.9415,7.5083574269,32.06,0.0,32.06,65.42
2022-03-12 05:30:00,44.584,-2.56,44.6574367379,8.134,1.75,8.3201235568,36.45,-4.31,36.7039316695,77.39,44.874,1.75,44.9081103588,8.134,1.75,8.3201235568,36.74,0.0,36.74,65.38
2022-03-12 06:00:00,40.467,-2.6235,40.5519523729,7.267,2.3765,7.6457204533,33.2,-5.0,33.5743950057,77.15,40.697,2.3765,40.7663287684,7.267,2.3765,7.6457204533,33.43,0.0,33.43,65.19
2022-03-12 06:30:00,45.2625,-2.5855,45.3362847673,7.4925,1.3445,7.6121768569,37.77,-3.93,37.9739094643,77.25,45.5725,1.3445,45.5923287023,7.4925,1.3445,7.6121768569,38.08,0.0,38.08,65.27
2022-03-12 07:00:00,48.4445,-2.4635,48.5070965169,8.0945,0.9165000000000001,8.1462201357,40.35,-3.38,40.4913188227,77.07,48.8145,0.9165000000000001,48.8231029585,8.0945,0.9165000000000001,8.1462201357,40.72,0.0,40.72,65.12
2022-03-12 07:30:00,47.5785,-2.4314999999999998,47.6405904088,8.2485,1.0885,8.3200110877,39.33,-3.52,39.4872042566,77.11,47.9485,1.0885,47.9608536673,8.2485,1.0885,8.3200110877,39.7,0.0,39.7,65.16
2022-03-12 08:00:00,49.151,-2.091,49.1954579407,8.021,1.649,8.1887509426,41.13,-3.74,41.2996912821,77.24,49.471,1.649,49.4984751482,8.021,1.649,8.1887509426,41.45,0.0,41.45,65.28
2022-03-12 08:30:00,39.5845,-2.311,39.6519023661,5.0645,-3.991,6.4480416601,34.52,1.6800000000000002,34.5608564709,77.24,39.9345,-3.991,40.1334320891,5.0645,-3.991,6.4480416601,34.87,0.0,34.87,65.28
2022-03-12 09:00:00,38.4705,-2.1735,38.5318501048,5.0405,-2.7735000000000003,5.7531680403,33.43,0.6000000000000001,33.4353839517,78.9,38.8805,-2.7735000000000003,38.9792968446,5.0405,-2.7735000000000003,5.7531680403,33.84,0.0,33.84,66.68
2022-03-12 09:30:00,50.779,-2.119,50.8231935439,7.239,-4.009,8.274974441,43.54,1.8900000000000001,43.5810015947,78.61,51.339,-4.009,51.4952910663,7.239,-4.009,8.274974441,44.1,0.0,44.1,66.44
2022-03-12 10:00:00,48.843,-2.003,48.8840532076,8.803,-3.753,9.5696299824,40.04,1.75,40.0782247611,78.33,49.343,-3.753,49.48551968,8.803,-3.753,9.5696299824,40.54,0.0,40.54,66.22
2022-03-12 10:30:00,49.6765,-2.0165,49.7174106777,7.4665,-5.0365,9.0063840969,42.21,3.02,42.3178981047,78.39,50.1965,-5.0365,50.4485375853,7.4665,-5.0365,9.0063840969,42.73,0.0,42.73,66.26
2022-03-12 11:00:00,49.2255,-2.0595,49.2685639176,6.8655,-5.3195,8.6851695723,42.36,3.26,42.4852586199,78.55,49.8455,-5.3195,50.1285442687,6.8655,-5.3195,8.6851695723,42.98,0.0,42.98,66.4
2022-03-12 11:30:00,44.1415,-2.14,44.1933436419,10.8815,-4.83,11.9052905151,33.26,2.69,33.3686035069,78.76,44.4515,-4.83,44.7131384746,10.8815,-4.83,11.9052905151,33.57,0.0,33.57,66.57
2022-03-12 12:00:00,30.053,-1.913,30.1138237027,15.793,-4.793,16.5042933202,14.26,2.88,14.5479208136,78.8,30.183,-4.793,30.5611900619,15.793,-4.793,16.5042933202,14.39,0.0,14.39,66.61
2022-03-12 12:30:00,29.9585,-1.456,29.9938603426,21.2285,-4.836,21.7723702947,8.73,3.38,9.3614795839,78.94,30.0685,-4.836,30.4549107411,21.2285,-4.836,21.7723702947,8.84,0.0,8.84,66.7
2022-03-12 13:00:00,34.0685,-1.1395,34.0875512834,25.1585,-6.6095,26.0122204454,8.91,5.47,10.455094452,78.82,34.1585,-6.6095,34.7920768638,25.1585,-6.6095,26.0122204454,9.0,0.0,9.0,66.6
2022-03-12 13:30:00,38.927,-0.9495,38.93857829,27.617,-8.7395,28.9668353337,11.31,7.79,13.7331788017,78.68,39.057,-8.7395,40.022844842,27.617,-8.7395,28.9668353337,11.44,0.0,11.44,66.47
2022-03-12 14:00:00,46.6495,-0.799,46.656342026,28.9895,-9.199,30.4140216224,17.66,8.4,19.5559607281,78.73,46.8995,-9.199,47.793144919,28.9895,-9.199,30.4140216224,17.91,0.0,17.91,66.53
2022-03-12 14:30:00,42.35,-0.651,42.3550032582,30.08,-8.951,31.3835434742,12.27,8.3,14.813605233,78.73,42.42,-8.951,43.3540863241,30.08,-8.951,31.3835434742,12.34,0.0,12.34,66.53
2022-03-12 15:00:00,48.6945,-0.5640000000000001,48.697766132,30.7345,-8.514,31.891968993,17.96,7.95,19.6408782899,78.57,48.9645,-8.514,49.6991997546,30.7345,-8.514,31.891968993,18.23,0.0,18.23,66.39
2022-03-12 15:30:00,45.5185,-0.223,45.5190462471,33.4085,-8.953,34.5873398984,12.11,8.73,14.9286637044,78.27,45.658500000000004,-8.953,46.5280005078,33.4085,-8.953,34.5873398984,12.25,0.0,12.25,66.13
2022-03-12 16:00:00,50.094,0.056,50.0940313011,34.734,-9.244,35.9430423309,15.36,9.3,17.9560463354,78.44,50.304,-9.244,51.1462994947,34.734,-9.244,35.9430423309,15.57,0.0,15.57,66.28
2022-03-12 16:30:00,52.6455,0.064,52.6455389017,35.1955,-7.176,35.9196074067,17.45,7.24,18.8923291312,78.21,52.7855,-7.176,53.2710426616,35.1955,-7.176,35.9196074067,17.59,0.0,17.59,66.08
2022-03-12 17:00:00,51.2325,0.0665,51.2325431586,34.9125,-5.4335,35.3327833393,16.32,5.5,17.221858204,77.89,51.4225,-5.4335,51.70876549,34.9125,-5.4335,35.3327833393,16.51,0.0,16.51,65.82
2022-03-12 17:30:00,41.063,-0.243,41.0637189986,33.263,-3.393,33.4356040472,7.8,3.15,8.4120449357,77.64,41.243,-3.393,41.3823331628,33.263,-3.393,33.4356040472,7.98,0.0,7.98,65.6
2022-03-12 18:00:00,45.543,-0.152,45.5432536497,33.673,-2.062,33.7360752459,11.87,1.9100000000000001,12.0226868877,77.78,45.573,-2.062,45.6196248669,33.673,-2.062,33.7360752459,11.9,0.0,11.9,65.71
2022-03-12 18:30:00,27.667,-0.096,27.6671665517,34.197,-1.4060000000000001,34.225891442,-6.53,1.31,6.6601051043,77.33,27.557,-1.4060000000000001,27.5928448153,34.197,-1.4060000000000001,34.225891442,-6.64,0.0,6.64,65.34
2022-03-12 19:00:00,43.415,-0.16,43.415294828,33.585,-1.74,33.6300434879,9.83,1.58,9.9561689419,77.86,43.615,-1.74,43.6496944434,33.585,-1.74,33.6300434879,10.03,0.0,10.03,65.77
2022-03-12 19:30:00,31.9415,-0.34600000000000003,31.9433739334,33.5215,-2.856,33.6429442566,-1.58,2.51,2.9658894113,77.66,31.8715,-2.856,31.9992069941,33.5215,-2.856,33.6429442566,-1.65,0.0,1.65,65.62
2022-03-12 20:00:00,33.741,-0.6385000000000001,33.7470408073,30.941,-3.9285,31.1893987318,2.8,3.29,4.3201967548,78.09,33.761,-3.9285,33.9887957017,30.941,-3.9285,31.1893987318,2.8200000000000003,0.0,2.8200000000000003,65.95
2022-03-12 20:30:00,46.238,-0.304,46.2389993404,33.058,-4.524,33.3661196425,13.18,4.22,13.8391040172,78.16,46.438,-4.524,46.6578441422,33.058,-4.524,33.3661196425,13.38,0.0,13.38,66.02
2022-03-12 21:00:00,48.5245,-0.2025,48.5249225296,34.6045,-6.0525,35.1298189079,13.92,5.85,15.0993013083,77.94,48.6745,-6.0525,49.049359899,34.6045,-6.0525,35.1298189079,14.07,0.0,14.07,65.86
2022-03-12 21:30:00,44.7075,-0.2625,44.7082706275,34.0375,-7.2625,34.8036680897,10.67,7.0,12.7612264301,77.94,44.8475,-7.2625,45.4317307892,34.0375,-7.2625,34.8036680897,10.81,0.0,10.81,65.86
2022-03-12 22:00:00,42.2515,-0.4555,42.2539552291,33.4415,-7.3255,34.2344398596,8.81,6.87,11.1719738632,77.99,42.3315,-7.3255,42.960666225,33.4415,-7.3255,34.2344398596,8.89,0.0,8.89,65.9
2022-03-12 22:30:00,35.7225,-0.5135000000000001,35.726190512,33.0825,-7.8635,34.00421207,2.64,7.35,7.8097439139,78.48,35.7425,-7.8635,36.5972804796,33.0825,-7.8635,34.00421207,2.66,0.0,2.66,66.3
2022-03-12 23:00:00,34.405,-0.5805,34.4098969084,33.245,-7.5005,34.0806033581,1.16,6.92,7.0165518597,78.76,34.425,-7.5005,35.232628702,33.245,-7.5005,34.0806033581,1.18,0.0,1.18,66.49
2022-03-12 23:30:00,42.201,-0.884,42.2102577225,30.461,-7.444,31.3573860039,11.74,6.5600000000000005,13.448464596400001,78.64,42.451,-7.444,43.0987301089,30.461,-7.444,31.3573860039,11.99,0.0,11.99,66.38
2022-03-13 00:00:00,51.1915,-1.4665,51.2125013498,25.1215,-7.6965,26.274053256,26.07,6.23,26.8040631248,78.14,51.5015,-7.6965,52.0734156216,25.1215,-7.6965,26.274053256,26.38,0.0,26.38,65.97
2022-03-13 00:30:00,50.39,-1.7109999999999999,50.4190402626,20.65,-7.391,21.9328379605,29.74,5.68,30.2775494385,78.39,50.77,-7.391,51.3051632977,20.65,-7.391,21.9328379605,30.12,0.0,30.12,66.21
2022-03-13 01:00:00,48.494,-1.57,48.5194078282,23.324,-6.78,24.2894498908,25.17,5.21,25.7035600647,78.39,48.734,-6.78,49.2033652914,23.324,-6.78,24.2894498908,25.41,0.0,25.41,66.21
2022-03-13 01:30:00,45.1255,-1.7690000000000001,45.1601606646,22.1755,-7.209,23.3178575613,22.95,5.44,23.5859301279,78.39,45.4755,-7.209,46.0433576235,22.1755,-7.209,23.3178575613,23.3,0.0,23.3,66.21
2022-03-13 02:00:00,52.1015,-1.9935,52.1396235554,20.4515,-9.1835,22.418753857,31.65,7.19,32.4564107689,78.46,52.4315,-9.1835,53.2296802968,20.4515,-9.1835,22.418753857,31.98,0.0,31.98,66.26
2022-03-13 02:30:00,50.4705,-2.09,50.5137552579,17.8705,-8.99,20.0043712785,32.6,6.9,33.3222148123,78.87,50.9005,-8.99,51.6883062235,17.8705,-8.99,20.0043712785,33.03,0.0,33.03,66.62
2022-03-13 03:00:00,50.3435,-2.2375,50.3931979388,17.0535,-9.2975,19.4233202234,33.29,7.06,34.0303937679,78.81,50.7735,-9.2975,51.6177470305,17.0535,-9.2975,19.4233202234,33.72,0.0,33.72,66.57
2022-03-13 03:30:00,51.3055,-2.596,51.3711353413,12.5555,-7.816,14.7895380675,38.75,5.22,39.1000115089,79.14,51.8155,-7.816,52.4016783725,12.5555,-7.816,14.7895380675,39.26,0.0,39.26,66.84
2022-03-13 04:00:00,48.6595,-2.433,48.7202876557,13.7995,-7.643,15.7747155046,34.86,5.21,35.247180029,78.95,49.0895,-7.643,49.6809265136,13.7995,-7.643,15.7747155046,35.29,0.0,35.29,66.69
2022-03-13 04:30:00,46.3045,-2.337,46.363436987,14.7245,-7.167,16.3761042147,31.58,4.83,31.9472267967,79.18,46.6045,-7.167,47.1523627112,14.7245,-7.167,16.3761042147,31.88,0.0,31.88,66.89
2022-03-13 05:00:00,42.3785,-1.9575,42.4236852301,21.2285,-8.4175,22.8364515304,21.15,6.46,22.1145675969,79.11,42.5785,-8.4175,43.4025686855,21.2285,-8.4175,22.8364515304,21.35,0.0,21.35,66.82
2022-03-13 05:30:00,38.565,-2.056,38.6197664545,19.285,-7.756,20.7862156488,19.28,5.7,20.1049347176,79.22,38.905,-7.756,39.6705755063,19.285,-7.756,20.7862156488,19.62,0.0,19.62,66.91
2022-03-13 06:00:00,41.998,-2.324,42.0622512474,14.928,-6.964,16.472476438,27.07,4.64,27.4647865457,78.89,42.228,-6.964,42.7983794086,14.928,-6.964,16.472476438,27.3,0.0,27.3,66.63
2022-03-13 06:30:00,35.7275,-2.344,35.8043096882,15.9775,-7.354,17.5886844946,19.75,5.01,20.3755392567,78.89,36.0575,-7.354,36.7997910626,15.9775,-7.354,17.5886844946,20.08,0.0,20.08,66.63
2022-03-13 07:00:00,35.859,-2.242,35.9290195385,16.779,-6.742,18.0828483652,19.08,4.5,19.603479283,79.08,36.049,-6.742,36.6740366608,16.779,-6.742,18.0828483652,19.27,0.0,19.27,66.8
2022-03-13 07:30:00,27.852,-1.923,27.9183064135,19.992,-6.573,21.0448186735,7.86,4.65,9.1324750205,78.87,27.842,-6.573,28.6073643141,19.992,-6.573,21.0448186735,7.85,0.0,7.85,66.61
2022-03-13 08:00:00,32.4155,-2.175,32.4883866212,15.7655,-7.815,17.5961704712,16.65,5.64,17.5793088601,78.75,32.6555,-7.815,33.5776101778,15.7655,-7.815,17.5961704712,16.89,0.0,16.89,66.51
2022-03-13 08:30:00,35.9965,-2.2005,36.0636966006,13.1465,-6.6005,14.710440595,22.85,4.4,23.2697765352,78.86,36.2865,-6.6005,36.8819289422,13.1465,-6.6005,14.710440595,23.14,0.0,23.14,66.62
2022-03-13 09:00:00,34.6315,-1.9260000000000002,34.6850150389,16.5515,-5.846,17.5535713816,18.08,3.92,18.5000756755,78.64,34.8615,-5.846,35.348265845,16.5515,-5.846,17.5535713816,18.31,0.0,18.31,66.43
2022-03-13 09:30:00,29.902,-2.067,29.9733563853,13.492,-5.5969999999999995,14.6068639002,16.41,3.5300000000000002,16.7853805438,78.29,30.072,-5.5969999999999995,30.5884225321,13.492,-5.5969999999999995,14.6068639002,16.58,0.0,16.58,66.12
2022-03-13 10:00:00,34.572,-1.762,34.6168720135,17.712,-6.162,18.7532713946,16.86,4.4,17.4246836413,78.62,34.822,-6.162,35.3630022481,17.712,-6.162,18.7532713946,17.11,0.0,17.11,66.41
2022-03-13 10:30:00,38.522,-1.611,38.5556715024,16.712,-5.111,17.4760769339,21.81,3.5,22.0890493231,78.42,38.722,-5.111,39.0578494672,16.712,-5.111,17.4760769339,22.01,0.0,22.01,66.25
2022-03-13 11:00:00,31.613,-1.624,31.654685988,16.103,-4.784,16.7986090198,15.51,3.16,15.8286354434,78.2,31.833,-4.784,32.1904728918,16.103,-4.784,16.7986090198,15.73,0.0,15.73,66.07
2022-03-13 11:30:00,32.8465,-1.686,32.8897424473,13.9265,-4.396,14.6038425851,18.92,2.71,19.1130976035,78.38,33.0765,-4.396,33.3673443392,13.9265,-4.396,14.6038425851,19.15,0.0,19.15,66.22
2022-03-13 12:00:00,25.838,-1.7974999999999999,25.9004488426,8.938,-2.5075000000000003,9.2830706261,16.9,0.71,16.9149076261,78.34,25.988,-2.5075000000000003,26.108690129,8.938,-2.5075000000000003,9.2830706261,17.05,0.0,17.05,66.22
2022-03-13 12:30:00,40.8735,-1.699,40.9087961599,8.4035,-4.169,9.3807981137,32.47,2.47,32.563811202,78.34,41.3735,-4.169,41.5830141193,8.4035,-4.169,9.3807981137,32.97,0.0,32.97,66.22
2022-03-13 13:00:00,42.746,-1.7295,42.780973414,9.546,-4.0795,10.3811577509,33.2,2.35,33.283066265,78.18,43.176,-4.0795,43.3682982863,9.546,-4.0795,10.3811577509,33.63,0.0,33.63,66.06
2022-03-13 13:30:00,45.432,-1.8575,45.4699563476,5.492,-6.1575,8.2508708783,39.94,4.3,40.1708053193,78.18,45.902,-6.1575,46.313155909,5.492,-6.1575,8.2508708783,40.41,0.0,40.41,66.06
2022-03-13 14:00:00,49.2005,-1.8290000000000002,49.2344842692,6.2205,-7.099,9.4387722321,42.98,5.27,43.3018856402,78.66,49.6105,-7.099,50.1158409213,6.2205,-7.099,9.4387722321,43.39,0.0,43.39,66.47
2022-03-13 14:30:00,35.274,-1.8014999999999999,35.3199727951,6.734,-6.5015,9.360355669,28.54,4.7,28.924411835,78.73,35.624,-6.5015,36.2124133171,6.734,-6.5015,9.360355669,28.89,0.0,28.89,66.53
2022-03-13 15:00:00,27.906,-1.8375,27.9664306312,7.186,-5.6575,9.1458133728,20.72,3.8200000000000003,21.0691907771,79.15,28.166,-5.6575,28.7285722278,7.186,-5.6575,9.1458133728,20.98,0.0,20.98,66.87
2022-03-13 15:30:00,25.65,-1.7389999999999999,25.7088821422,7.1,-4.219,8.2589321949,18.55,2.48,18.7150447501,78.97,25.87,-4.219,26.2117695129,7.1,-4.219,8.2589321949,18.77,0.0,18.77,66.73
2022-03-13 16:00:00,27.467,-1.8255,27.5275959584,3.337,-2.8155,4.3660748104,24.13,0.99,24.1503002052,78.89,27.747,-2.8155,27.8894791857,3.337,-2.8155,4.3660748104,24.41,0.0,24.41,66.67
2022-03-13 16:30:00,27.8045,-1.7069999999999999,27.8568495931,2.6345,-2.367,3.5416492273999998,25.17,0.66,25.1786516716,78.45,28.1245,-2.367,28.223929373,2.6345,-2.367,3.5416492273999998,25.49,0.0,25.49,66.27
2022-03-13 17:00:00,44.8975,-1.8479999999999999,44.9355161342,4.1875,-2.088,4.6791986761,40.71,0.24,40.7107074367,78.33,45.4775,-2.088,45.5254077439,4.1875,-2.088,4.6791986761,41.29,0.0,41.29,66.17
2022-03-13 17:30:00,47.32,-1.9455,47.3599764596,4.59,-3.1855,5.5870842351,42.73,1.24,42.7479882568,77.85,47.81,-3.1855,47.9160047401,4.59,-3.1855,5.5870842351,43.22,0.0,43.22,65.8
2022-03-13 18:00:00,43.8865,-1.8719999999999999,43.9264073907,3.1165,-1.6520000000000001,3.5272760382,40.77,-0.22,40.7705935694,77.97,44.4065,-1.6520000000000001,44.43721803,3.1165,-1.6520000000000001,3.5272760382,41.29,0.0,41.29,65.89
2022-03-13 18:30:00,40.298,-1.794,40.3379131835,2.328,-1.214,2.6255247095,37.97,-0.58,37.9744295546,77.97,40.678,-1.214,40.6961113621,2.328,-1.214,2.6255247095,38.35,0.0,38.35,65.89
2022-03-13 19:00:00,36.213,-1.7965,36.2575341309,2.003,-2.0065,2.8351457194,34.21,0.21,34.2106445423,78.16,36.673,-2.0065,36.7278500766,2.003,-2.0065,2.8351457194,34.67,0.0,34.67,66.05
2022-03-13 19:30:00,40.0335,-1.9335,40.080163978,1.6235,-3.1235,3.5202279046,38.41,1.19,38.4284295802,78.27,40.5035,-3.1235,40.623758621,1.6235,-3.1235,3.5202279046,38.88,0.0,38.88,66.12
2022-03-13 20:00:00,37.6735,-1.838,37.7183091648,1.0035,-4.008,4.1317158966,36.67,2.17,36.7341503236,78.45,38.0535,-4.008,38.2639899416,1.0035,-4.008,4.1317158966,37.05,0.0,37.05,66.28
2022-03-13 20:30:00,25.706,-1.755,25.7658390316,1.026,-1.745,2.0242778959,24.68,-0.01,24.6800020259,78.78,25.976,-1.745,26.0345462991,1.026,-1.745,2.0242778959,24.95,0.0,24.95,66.56
2022-03-13 21:00:00,27.905,-1.9765000000000001,27.9749097809,0.775,-4.0365,4.1102259366,27.13,2.06,27.2080962215,78.68,28.195,-4.0365,28.4824745633,0.775,-4.0365,4.1102259366,27.42,0.0,27.42,66.44
2022-03-13 21:30:00,26.904,-2.039,26.9811552199,1.094,-3.629,3.7903135754,25.81,1.5899999999999999,25.8589288255,78.8,27.194,-3.629,27.4350738472,1.094,-3.629,3.7903135754,26.1,0.0,26.1,66.57
2022-03-13 22:00:00,33.291,-2.089,33.3564776618,2.101,-6.409,6.7445890905,31.19,4.32,31.4877515869,78.56,33.661,-6.409,34.2657000804,2.101,-6.409,6.7445890905,31.56,0.0,31.56,66.37
2022-03-13 22:30:00,29.844,-2.106,29.9182147195,2.204,-5.236,5.6809604822,27.64,3.13,27.8166586778,78.72,30.244,-5.236,30.6938956798,2.204,-5.236,5.6809604822,28.04,0.0,28.04,66.51
2022-03-13 23:00:00,34.9405,-2.2645,35.0138044277,1.5205000000000002,-6.5745000000000005,6.7480345657,33.42,4.31,33.6967728425,78.72,35.3705,-6.5745000000000005,35.9763300032,1.5205000000000002,-6.5745000000000005,6.7480345657,33.85,0.0,33.85,66.51
2022-03-13 23:30:00,41.99,-2.3064999999999998,42.0533000162,1.58,-5.5965,5.8152568516,40.41,3.29,40.5437072799,78.8,42.39,-5.5965,42.75784036,1.58,-5.5965,5.8152568516,40.81,0.0,40.81,66.58
2022-03-14 00:00:00,44.402,-2.3385,44.4635377163,1.892,-6.4285,6.7011399217,42.51,4.09,42.7063016427,78.53,45.002,-6.4285,45.4588343037,1.892,-6.4285,6.7011399217,43.11,0.0,43.11,66.36
2022-03-14 00:30:00,43.1695,-2.3235,43.2319833283,0.9595,-6.6635,6.7322264148,42.21,4.34,42.4325311524,78.67,43.6595,-6.6635,44.1650786538,0.9595,-6.6635,6.7322264148,42.7,0.0,42.7,66.48
2022-03-14 01:00:00,41.908,-2.379,41.9754702773,0.988,-6.409,6.4847070096,40.92,4.03,41.1179680918,78.91,42.388,-6.409,42.8697775245,0.988,-6.409,6.4847070096,41.4,0.0,41.4,66.69
2022-03-14 01:30:00,40.98,-2.3595,41.0478701061,1.01,-6.9895,7.0620967318,39.97,4.63,40.237268794,78.74,41.37,-6.9895,41.9562868978,1.01,-6.9895,7.0620967318,40.36,0.0,40.36,66.55
2022-03-14 02:00:00,29.487,-2.5125,29.5938477601,0.637,-7.3525,7.380042361,28.85,4.84,29.2531724775,79.05,29.937,-7.3525,30.8266641927,0.637,-7.3525,7.380042361,29.3,0.0,29.3,66.81
2022-03-14 02:30:00,35.112,-2.5335,35.2032834584,0.682,-7.6035,7.634024905,34.43,5.07,34.801290206,79.49,35.452,-7.6035,36.2582061918,0.682,-7.6035,7.634024905,34.77,0.0,34.77,67.17
2022-03-14 03:00:00,27.938,-2.4135,28.0420546011,0.258,-3.2935,3.3035899034,27.68,0.88,27.6939849065,79.44,28.188,-3.2935,28.3797548659,0.258,-3.2935,3.3035899034,27.93,0.0,27.93,67.14
2022-03-14 03:30:00,24.8915,-2.4295,25.0097829359,0.2315,-2.9695,2.9785101141,24.66,0.54,24.6659117002,78.47,25.1115,-2.9695,25.2864659947,0.2315,-2.9695,2.9785101141,24.88,0.0,24.88,66.32
2022-03-14 04:00:00,28.8365,-2.457,28.9409844554,0.3665,-2.717,2.7416074208,28.47,0.26,28.4711871899,78.57,29.0865,-2.717,29.2131232711,0.3665,-2.717,2.7416074208,28.72,0.0,28.72,66.41
2022-03-14 04:30:00,22.701,-2.3525,22.8225690326,0.541,-1.8625,1.9394811806,22.16,-0.49,22.1654167567,78.89,22.801,-1.8625,22.8769426989,0.541,-1.8625,1.9394811806,22.26,0.0,22.26,66.7
2022-03-14 05:00:00,29.6055,-2.432,29.7052226763,0.41550000000000004,-2.232,2.2703445223,29.19,-0.2,29.1906851581,78.89,29.8655,-2.232,29.9487881933,0.41550000000000004,-2.232,2.2703445223,29.45,0.0,29.45,66.7
2022-03-14 05:30:00,19.935,-2.446,20.0845000187,0.495,0.114,0.5079576754,19.44,-2.56,19.6078351686,78.8,20.105,0.114,20.1053232006,0.495,0.114,0.5079576754,19.61,0.0,19.61,66.63
2022-03-14 06:00:00,12.7455,-2.54,12.9961290487,1.1555,-0.46,1.2436962049,11.59,-2.08,11.7751645424,78.66,12.8355,-0.46,12.8437401192,1.1555,-0.46,1.2436962049,11.68,0.0,11.68,66.5
2022-03-14 06:30:00,12.5575,-2.283,12.7633418527,1.0375,1.7570000000000001,2.0404546675,11.52,-4.04,12.2078663164,79.32,12.6475,1.7570000000000001,12.768958659599999,1.0375,1.7570000000000001,2.0404546675,11.61,0.0,11.61,67.04
2022-03-14 07:00:00,18.415,-2.216,18.5478538112,0.17500000000000002,2.154,2.161097175,18.24,-4.37,18.7561856463,78.99,18.585,2.154,18.7094078207,0.17500000000000002,2.154,2.161097175,18.41,0.0,18.41,66.75
2022-03-14 07:30:00,21.294,-2.1045,21.3977418493,0.454,2.6155,2.6546103763,20.84,-4.72,21.3678262816,78.56,21.484,2.6155,21.6426222129,0.454,2.6155,2.6546103763,21.03,0.0,21.03,66.41
2022-03-14 08:00:00,24.0365,-2.027,24.1218171216,0.3065,2.6630000000000003,2.6805803942,23.73,-4.69,24.1890264376,78.26,24.2565,2.6630000000000003,24.4022409063,0.3065,2.6630000000000003,2.6805803942,23.95,0.0,23.95,66.17
2022-03-14 08:30:00,23.959,-1.9135,24.0352899556,0.009000000000000001,2.9165,2.9165138864999998,23.95,-4.83,24.4321795999,78.06,24.179,2.9165,24.3542606796,0.009000000000000001,2.9165,2.9165138864999998,24.17,0.0,24.17,66.01
2022-03-14 09:00:00,25.766,-1.9295,25.8381447912,0.006,3.1805,3.1805056595,25.76,-5.11,26.2619439494,78.02,26.066,3.1805,26.2593209404,0.006,3.1805,3.1805056595,26.06,0.0,26.06,66.01
2022-03-14 09:30:00,27.345,-1.843,27.4070369431,0.005,2.8369999999999997,2.8370044061,27.34,-4.68,27.7376639247,77.94,27.565,2.8369999999999997,27.7106079688,0.005,2.8369999999999997,2.8370044061,27.56,0.0,27.56,65.91
2022-03-14 10:00:00,42.851,1.6425,42.8824673643,0.231,0.9625,0.9898319302,42.62,0.68,42.6254243381,77.97,5.231,0.9625,5.318812579,0.231,0.9625,0.9898319302,5.0,0.0,5.0,65.96
2022-03-14 10:30:00,45.253,1.834,45.2901486529,0.8130000000000001,1.514,1.7184775239,44.44,0.32,44.4411521003,78.51,0.8130000000000001,1.514,1.7184775239,0.8130000000000001,1.514,1.7184775239,0.0,0.0,0.0,65.88
2022-03-14 11:00:00,39.209,2.6955,39.3015445148,1.849,1.4155,2.3286135896999998,37.36,1.28,37.3819207639,78.6,1.849,1.4155,2.3286135896999998,1.849,1.4155,2.3286135896999998,0.0,0.0,0.0,65.75
2022-03-14 11:30:00,48.592,4.5725,48.806661638,2.672,1.2825,2.9638472042,45.92,3.29,46.0377073712,78.5,2.672,1.2825,2.9638472042,2.672,1.2825,2.9638472042,0.0,0.0,0.0,65.59
2022-03-14 12:00:00,53.756,5.8635,54.0748385874,2.7359999999999998,0.5735,2.795460293,51.02,5.29,51.2935132351,78.54,2.7359999999999998,0.5735,2.795460293,2.7359999999999998,0.5735,2.795460293,0.0,0.0,0.0,65.79
2022-03-14 12:30:00,48.99,5.07,49.2516497186,1.83,1.77,2.5459379411,47.16,3.3,47.275317027,78.66,1.83,1.77,2.5459379411,1.83,1.77,2.5459379411,0.0,0.0,0.0,65.87
2022-03-14 13:00:00,38.1745,4.0305,38.3866823325,1.7445,1.0405,2.0312362,36.43,2.99,36.5524964948,78.49,1.7445,1.0405,2.0312362,1.7445,1.0405,2.0312362,0.0,0.0,0.0,65.46
2022-03-14 13:30:00,60.708,2.865,60.7755665461,1.758,-0.435,1.8110187741,58.95,3.3,59.0422941627,78.44,1.758,-0.435,1.8110187741,1.758,-0.435,1.8110187741,0.0,0.0,0.0,65.37
2022-03-14 14:00:00,46.9565,2.7640000000000002,47.037778309,1.8065,-0.016,1.8065708539,45.15,2.7800000000000002,45.2355048607,78.1,1.8065,-0.016,1.8065708539,1.8065,-0.016,1.8065708539,0.0,0.0,0.0,65.61
2022-03-14 14:30:00,43.729,2.411,43.7954148513,1.619,0.35100000000000003,1.656611602,42.11,2.06,42.1603569719,78.35,1.619,0.35100000000000003,1.656611602,1.619,0.35100000000000003,1.656611602,0.0,0.0,0.0,65.69
2022-03-14 15:00:00,44.5615,2.167,44.6141588652,0.8315,0.337,0.8971963275,43.73,1.83,43.7682738979,78.35,0.8315,0.337,0.8971963275,0.8315,0.337,0.8971963275,0.0,0.0,0.0,65.62
2022-03-14 15:30:00,61.2735,2.4495,61.3224416711,1.0335,-0.8205,1.319599371,60.24,3.27,60.328687206,78.52,1.0335,-0.8205,1.319599371,1.0335,-0.8205,1.319599371,0.0,0.0,0.0,65.77
2022-03-14 16:00:00,57.715,2.462,57.7674879928,1.005,-0.678,1.212315553,56.71,3.14,56.7968634697,78.15,1.005,-0.678,1.212315553,1.005,-0.678,1.212315553,0.0,0.0,0.0,65.65
2022-03-14 16:30:00,60.409,1.9355,60.4399986867,0.869,0.1255,0.8780155181,59.54,1.81,59.5675054035,78.33,0.869,0.1255,0.8780155181,0.869,0.1255,0.8780155181,0.0,0.0,0.0,65.78
2022-03-14 17:00:00,60.7895,1.3135,60.8036889711,0.34950000000000003,1.8435000000000001,1.8763375229,60.44,-0.53,60.4423237475,78.08,0.34950000000000003,1.8435000000000001,1.8763375229,0.34950000000000003,1.8435000000000001,1.8763375229,0.0,0.0,0.0,65.48
2022-03-14 17:30:00,57.726,0.9805,57.7343264986,0.026000000000000002,2.6305,2.6306284895000003,57.7,-1.65,57.7235870334,77.82,0.026000000000000002,2.6305,2.6306284895000003,0.026000000000000002,2.6305,2.6306284895000003,0.0,0.0,0.0,65.1
2022-03-14 18:00:00,63.8525,0.7395,63.8567820713,0.022500000000000003,3.2295,3.2295783781,63.83,-2.49,63.8785488251,77.92,0.022500000000000003,3.2295,3.2295783781,0.022500000000000003,3.2295,3.2295783781,0.0,0.0,0.0,65.06
2022-03-14 18:30:00,68.543,0.997,68.5502506049,0.023,2.417,2.4171094307,68.52,-1.42,68.5347123726,77.69,0.023,2.417,2.4171094307,0.023,2.417,2.4171094307,0.0,0.0,0.0,64.83
2022-03-14 19:00:00,74.8125,1.124,74.8209431393,0.022500000000000003,2.484,2.4841019001,74.79,-1.3599999999999999,74.8023642674,77.77,0.022500000000000003,2.484,2.4841019001,0.022500000000000003,2.484,2.4841019001,0.0,0.0,0.0,64.98
2022-03-14 19:30:00,71.4325,1.094,71.4408769001,0.022500000000000003,1.964,1.9641288782,71.41,-0.87,71.4152994813,77.44,0.022500000000000003,1.964,1.9641288782,0.022500000000000003,1.964,1.9641288782,0.0,0.0,0.0,64.75
2022-03-14 20:00:00,55.2025,0.8230000000000001,55.2086346077,0.022500000000000003,2.343,2.3431080321,55.18,-1.52,55.2009311516,77.68,0.022500000000000003,2.343,2.3431080321,0.022500000000000003,2.343,2.3431080321,0.0,0.0,0.0,64.96
2022-03-14 20:30:00,63.8325,0.9550000000000001,63.8396434925,0.022500000000000003,1.505,1.50516818,63.81,-0.55,63.8123702741,77.95,0.022500000000000003,1.505,1.50516818,0.022500000000000003,1.505,1.50516818,0.0,0.0,0.0,65.05
2022-03-14 21:00:00,56.9725,0.9375,56.9802129033,0.022500000000000003,1.0875,1.0877327337,56.95,-0.15,56.9501975414,77.84,0.022500000000000003,1.0875,1.0877327337,0.022500000000000003,1.0875,1.0877327337,0.0,0.0,0.0,65.09
2022-03-14 21:30:00,56.8625,0.9045000000000001,56.869693392,0.022500000000000003,0.3745,0.3751752924,56.84,0.53,56.8424709174,78.18,0.022500000000000003,0.3745,0.3751752924,0.022500000000000003,0.3745,0.3751752924,0.0,0.0,0.0,65.42
2022-03-14 22:00:00,65.3925,0.53,65.3946477646,0.022500000000000003,0.42,0.4206022468,65.37,0.11,65.37009255,78.18,0.022500000000000003,0.42,0.4206022468,0.022500000000000003,0.42,0.4206022468,0.0,0.0,0.0,65.42
2022-03-14 22:30:00,62.2945,1.1015,62.3042376769,0.0245,-1.2385,1.2387423057,62.27,2.34,62.3139510864,78.06,0.0245,-1.2385,1.2387423057,0.0245,-1.2385,1.2387423057,0.0,0.0,0.0,65.33
2022-03-14 23:00:00,56.446,1.2835,56.4605905765,0.176,-2.0465,2.054054101,56.27,3.33,56.3684468475,78.45,0.176,-2.0465,2.054054101,0.176,-2.0465,2.054054101,0.0,0.0,0.0,65.79
2022-03-14 23:30:00,43.348,0.47250000000000003,43.3505750856,0.6980000000000001,-1.0275,1.2421595107,42.65,1.5,42.6763693395,78.67,0.6980000000000001,-1.0275,1.2421595107,0.6980000000000001,-1.0275,1.2421595107,0.0,0.0,0.0,66.01
2022-03-15 00:00:00,31.8595,0.24650000000000002,31.8604535828,1.5095,-2.0635,2.5566819317,30.35,2.31,30.4377824422,78.43,1.5095,-2.0635,2.5566819317,1.5095,-2.0635,2.5566819317,0.0,0.0,0.0,65.61
2022-03-15 00:30:00,48.3105,0.41300000000000003,48.3122653086,2.2205,-3.107,3.818909432,46.09,3.52,46.224219842,78.87,2.2205,-3.107,3.818909432,2.2205,-3.107,3.818909432,0.0,0.0,0.0,65.99
2022-03-15 01:00:00,40.624,0.584,40.6281974988,2.684,-3.246,4.2119320982,37.94,3.83,38.1328270654,78.65,2.684,-3.246,4.2119320982,2.684,-3.246,4.2119320982,0.0,0.0,0.0,65.99
2022-03-15 01:30:00,48.0125,0.838,48.0198125803,3.8325,-3.752,5.3633534519,44.18,4.59,44.4177948575,78.7,3.8325,-3.752,5.3633534519,3.8325,-3.752,5.3633534519,0.0,0.0,0.0,65.99
2022-03-15 02:00:00,45.991,0.66,45.9957354654,3.821,-3.18,4.9711609308,42.17,3.84,42.3444742558,78.58,3.821,-3.18,4.9711609308,3.821,-3.18,4.9711609308,0.0,0.0,0.0,65.99
2022-03-15 02:30:00,31.903,0.232,31.9038435459,3.053,-2.168,3.7444669848,28.85,2.4,28.9496545748,78.75,3.053,-2.168,3.7444669848,3.053,-2.168,3.7444669848,0.0,0.0,0.0,66.06
2022-03-15 03:00:00,41.0695,0.6965,41.0754055671,3.4995,-3.4835000000000003,4.9377396144,37.57,4.18,37.8018160939,78.98,3.4995,-3.4835000000000003,4.9377396144,3.4995,-3.4835000000000003,4.9377396144,0.0,0.0,0.0,66.06
2022-03-15 03:30:00,38.829,2.859,38.934112575,2.029,-2.541,3.2516952502,36.8,5.4,37.1940855513,78.98,2.029,-2.541,3.2516952502,2.029,-2.541,3.2516952502,0.0,0.0,0.0,66.23
2022-03-15 04:00:00,38.5165,8.158,39.3709758102,1.5365,-1.762,2.3378358048,36.98,9.92,38.2874235226,78.89,1.5365,-1.762,2.3378358048,1.5365,-1.762,2.3378358048,0.0,0.0,0.0,66.23
2022-03-15 04:30:00,44.0095,8.0945,44.7477040808,2.0995,-1.5955,2.6369528816,41.91,9.69,43.0156273928,78.71,2.0995,-1.5955,2.6369528816,2.0995,-1.5955,2.6369528816,0.0,0.0,0.0,66.45
2022-03-15 05:00:00,37.843,8.0655,38.6929572306,1.883,-1.7945,2.6011380682,35.96,9.86,37.2872793322,78.41,1.883,-1.7945,2.6011380682,1.883,-1.7945,2.6011380682,0.0,0.0,0.0,66.2
2022-03-15 05:30:00,45.3935,7.9575,46.0856989586,1.8435000000000001,-1.0125,2.1032471324,43.55,8.97,44.46418109,78.41,1.8435000000000001,-1.0125,2.1032471324,1.8435000000000001,-1.0125,2.1032471324,0.0,0.0,0.0,66.2
2022-03-15 06:00:00,34.5735,8.092,35.5078493611,1.8835000000000002,-0.878,2.0780895674,32.69,8.97,33.8983332924,78.12,1.8835000000000002,-0.878,2.0780895674,1.8835000000000002,-0.878,2.0780895674,0.0,0.0,0.0,65.92
2022-03-15 06:30:00,26.037,8.06,27.2559895986,1.937,0.86,2.1193322061,24.1,7.2,25.1525346635,78.38,1.937,0.86,2.1193322061,1.937,0.86,2.1193322061,0.0,0.0,0.0,66.07
2022-03-15 07:00:00,25.36,8.3505,26.6994466282,1.8599999999999999,0.6405000000000001,1.9671909540999999,23.5,7.71,24.7324503436,78.23,1.8599999999999999,0.6405000000000001,1.9671909540999999,1.8599999999999999,0.6405000000000001,1.9671909540999999,0.0,0.0,0.0,65.78
2022-03-15 07:30:00,31.578,3.278,31.7476828761,1.778,1.488,2.3184969269,29.8,1.79,29.853711662,78.23,1.778,1.488,2.3184969269,1.778,1.488,2.3184969269,0.0,0.0,0.0,65.78
2022-03-15 08:00:00,41.8,2.8615,41.8978302809,1.9300000000000002,2.0215,2.7948814376,39.87,0.84,39.8788477767,78.18,1.9300000000000002,2.0215,2.7948814376,1.9300000000000002,2.0215,2.7948814376,0.0,0.0,0.0,65.36
2022-03-15 08:30:00,46.4445,3.356,46.5655915484,1.5345,2.676,3.0847473559,44.91,0.68,44.9151477789,78.13,1.5345,2.676,3.0847473559,1.5345,2.676,3.0847473559,0.0,0.0,0.0,65.3
2022-03-15 09:00:00,31.1515,3.561,31.3543724742,1.3815,3.511,3.7730177908,29.77,0.05,29.7700419885,77.83,1.3815,3.511,3.7730177908,1.3815,3.511,3.7730177908,0.0,0.0,0.0,65.06
2022-03-15 09:30:00,61.6755,3.89,61.7980533694,1.4855,1.6099999999999999,2.1906186911,60.19,2.2800000000000002,60.2331677732,77.95,1.4855,1.6099999999999999,2.1906186911,1.4855,1.6099999999999999,2.1906186911,0.0,0.0,0.0,65.06
2022-03-15 10:00:00,61.1265,-0.122,61.1266217474,1.6565,0.218,1.6707831248,59.47,-0.34,59.4709719107,78.04,1.6565,0.218,1.6707831248,1.6565,0.218,1.6707831248,0.0,0.0,0.0,64.97
2022-03-15 10:30:00,55.5545,-0.222,55.5549435627,1.1945000000000001,0.47800000000000004,1.2865901640000001,54.36,-0.7000000000000001,54.3645068036,78.5,1.1945000000000001,0.47800000000000004,1.2865901640000001,1.1945000000000001,0.47800000000000004,1.2865901640000001,0.0,0.0,0.0,0.0
2022-03-15 11:00:00,62.9655,-1.1385,62.9757919561,0.7155,-0.3085,0.7791742424,62.25,-0.8300000000000001,62.2555330874,78.58,0.7155,-0.3085,0.7791742424,0.7155,-0.3085,0.7791742424,0.0,0.0,0.0,0.0
2022-03-15 11:30:00,60.0185,-1.2045,60.0305852254,0.8885000000000001,-1.2345,1.5209939184999999,59.13,0.03,59.1300076103,78.69,0.8885000000000001,-1.2345,1.5209939184999999,0.8885000000000001,-1.2345,1.5209939184999999,0.0,0.0,0.0,0.0
2022-03-15 12:00:00,49.8135,-0.5935,49.8170354849,1.0535,-1.7934999999999999,2.08002512,48.76,1.2,48.7747639666,78.73,1.0535,-1.7934999999999999,2.08002512,1.0535,-1.7934999999999999,2.08002512,0.0,0.0,0.0,0.0
2022-03-15 12:30:00,47.8905,-1.4055,47.9111200088,1.8005,-3.1355,3.6156825773,46.09,1.73,46.1224565694,78.73,1.8005,-3.1355,3.6156825773,1.8005,-3.1355,3.6156825773,0.0,0.0,0.0,0.0
2022-03-15 13:00:00,47.9205,-0.7485,47.9263452863,2.7505,-2.2185,3.5336938888000002,45.17,1.47,45.193913307,78.89,2.7505,-2.2185,3.5336938888000002,2.7505,-2.2185,3.5336938888000002,0.0,0.0,0.0,0.0
2022-03-15 13:30:00,49.415,-1.324,49.432734104,1.165,-2.624,2.8709930338,48.25,1.3,48.2675097762,78.89,1.165,-2.624,2.8709930338,1.165,-2.624,2.8709930338,0.0,0.0,0.0,0.0
2022-03-15 14:00:00,48.4825,-1.704,48.5124357485,1.8725,-3.024,3.5568008449,46.61,1.32,46.6286875217,78.82,1.8725,-3.024,3.5568008449,1.8725,-3.024,3.5568008449,0.0,0.0,0.0,0.0
2022-03-15 14:30:00,49.0335,-1.5985,49.0595487596,1.8535,-3.0785,3.5934140452000003,47.18,1.48,47.2032075181,79.01,1.8535,-3.0785,3.5934140452000003,1.8535,-3.0785,3.5934140452000003,0.0,0.0,0.0,0.0
2022-03-15 15:00:00,51.328,-0.9345,51.3365062529,1.508,-2.8445,3.2195099394,49.82,1.9100000000000001,49.8565993626,79.01,1.508,-2.8445,3.2195099394,1.508,-2.8445,3.2195099394,0.0,0.0,0.0,0.0
2022-03-15 15:30:00,50.9125,-0.52,50.9151554672,2.0525,-2.64,3.3440030278,48.86,2.12,48.9059710056,78.89,2.0525,-2.64,3.3440030278,2.0525,-2.64,3.3440030278,0.0,0.0,0.0,0.0
