Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-15 16:00:00,51.6105,-0.4985,51.6129074215,3.6405000000000003,-2.7185,4.5435099318,47.97,2.22,48.0213421303,78.74,3.6405000000000003,-2.7185,4.5435099318,3.6405000000000003,-2.7185,4.5435099318,0.0,0.0,0.0,0.0
2022-03-15 16:30:00,53.731,-0.431,53.7327285925,3.071,-2.251,3.8076294463,50.66,1.82,50.6926819176,78.66,3.071,-2.251,3.8076294463,3.071,-2.251,3.8076294463,0.0,0.0,0.0,0.0
2022-03-15 17:00:00,55.0005,-0.0625,55.000535511,2.8105,-2.0525,3.4801819636,52.19,1.99,52.2279254805,78.56,2.8105,-2.0525,3.4801819636,2.8105,-2.0525,3.4801819636,0.0,0.0,0.0,0.0
2022-03-15 17:30:00,63.3665,-0.5690000000000001,63.3690546186,2.1465,-2.519,3.3095049856,61.22,1.9500000000000002,61.2510481543,78.51,2.1465,-2.519,3.3095049856,2.1465,-2.519,3.3095049856,0.0,0.0,0.0,0.0
2022-03-15 18:00:00,77.2275,-0.547,77.2294371678,1.7175,-2.337,2.9002371024,75.51,1.79,75.5312134154,78.47,1.7175,-2.337,2.9002371024,1.7175,-2.337,2.9002371024,0.0,0.0,0.0,0.0
2022-03-15 18:30:00,78.9285,-0.7605000000000001,78.9321637389,1.8985,-2.6405000000000003,3.2521596671,77.03,1.88,77.0529382957,78.13,1.8985,-2.6405000000000003,3.2521596671,1.8985,-2.6405000000000003,3.2521596671,0.0,0.0,0.0,0.0
2022-03-15 19:00:00,93.185,-0.9975,93.1903387227,1.525,-1.1675,1.9205939835999999,91.66,0.17,91.6601576477,78.19,1.525,-1.1675,1.9205939835999999,1.525,-1.1675,1.9205939835999999,0.0,0.0,0.0,0.0
2022-03-15 19:30:00,88.9265,-2.0305,88.9496786532,0.8665,-0.0805,0.8702312911000001,88.06,-1.9500000000000002,88.0815877468,77.94,0.8665,-0.0805,0.8702312911000001,0.8665,-0.0805,0.8702312911000001,0.0,0.0,0.0,0.0
2022-03-15 20:00:00,86.968,-1.9,86.9887522844,1.468,-0.09,1.4707562680000001,85.5,-1.81,85.5191563335,78.22,1.468,-0.09,1.4707562680000001,1.468,-0.09,1.4707562680000001,0.0,0.0,0.0,0.0
2022-03-15 20:30:00,88.696,-2.635,88.7351319433,0.706,-1.305,1.4837321186999999,87.99,-1.33,88.0000511363,78.29,0.706,-1.305,1.4837321186999999,0.706,-1.305,1.4837321186999999,0.0,0.0,0.0,0.0
2022-03-15 21:00:00,94.7715,-2.96,94.8177135996,0.3315,-1.46,1.4971613974,94.44,-1.5,94.4519115741,78.39,0.3315,-1.46,1.4971613974,0.3315,-1.46,1.4971613974,0.0,0.0,0.0,0.0
2022-03-15 21:30:00,94.3375,-3.584,94.4055557806,0.3075,-2.274,2.2946965486,94.03,-1.31,94.0391248364,78.29,0.3075,-2.274,2.2946965486,0.3075,-2.274,2.2946965486,0.0,0.0,0.0,0.0
2022-03-15 22:00:00,89.304,-2.917,89.3516273215,0.8140000000000001,-1.657,1.8461432772,88.49,-1.26,88.4989700505,78.43,0.8140000000000001,-1.657,1.8461432772,0.8140000000000001,-1.657,1.8461432772,0.0,0.0,0.0,0.0
2022-03-15 22:30:00,79.7105,-2.8425000000000002,79.7611660929,1.1405,-2.2325,2.5069496405000002,78.57,-0.61,78.5723679165,78.43,1.1405,-2.2325,2.5069496405000002,1.1405,-2.2325,2.5069496405000002,0.0,0.0,0.0,0.0
2022-03-15 23:00:00,64.651,-1.876,64.6782125371,0.841,-2.566,2.7003031311,63.81,0.6900000000000001,63.8137304974,78.64,0.841,-2.566,2.7003031311,0.841,-2.566,2.7003031311,0.0,0.0,0.0,0.0
2022-03-15 23:30:00,61.4975,3.846,61.6176453806,0.34750000000000003,-2.724,2.746075791,61.15,6.57,61.501930051,78.9,0.34750000000000003,-2.724,2.746075791,0.34750000000000003,-2.724,2.746075791,0.0,0.0,0.0,0.0
2022-03-16 00:00:00,69.465,3.817,69.5697902397,0.125,-3.203,3.2054381916,69.34,7.02,69.6944474115,78.77,0.125,-3.203,3.2054381916,0.125,-3.203,3.2054381916,0.0,0.0,0.0,0.0
2022-03-16 00:30:00,69.308,2.761,69.3629727232,0.248,-3.779,3.7871288597,69.06,6.54,69.3689786576,79.11,0.248,-3.779,3.7871288597,0.248,-3.779,3.7871288597,0.0,0.0,0.0,0.0
2022-03-16 01:00:00,68.5685,3.3335,68.6494822595,0.2485,-3.0465,3.0566181476,68.32,6.38,68.6172485604,79.11,0.2485,-3.0465,3.0566181476,0.2485,-3.0465,3.0566181476,0.0,0.0,0.0,0.0
2022-03-16 01:30:00,65.941,3.158,66.016577047,0.421,-3.952,3.9743609549,65.52,7.11,65.9046470289,78.85,0.421,-3.952,3.9743609549,0.421,-3.952,3.9743609549,0.0,0.0,0.0,0.0
2022-03-16 02:00:00,56.57,3.103,56.6550395728,0.53,-3.707,3.7446961158,56.04,6.8100000000000005,56.4522603622,78.92,0.53,-3.707,3.7446961158,0.53,-3.707,3.7446961158,0.0,0.0,0.0,0.0
2022-03-16 02:30:00,60.3415,7.6695,60.8269500509,0.1315,-3.6805,3.6828484221,60.21,11.35,61.2704382227,79.22,0.1315,-3.6805,3.6828484221,0.1315,-3.6805,3.6828484221,0.0,0.0,0.0,0.0
2022-03-16 03:00:00,52.233,10.4395,53.2660252811,0.093,-2.6705,2.672118869,52.14,13.11,53.7629212376,78.94,0.093,-2.6705,2.672118869,0.093,-2.6705,2.672118869,0.0,0.0,0.0,0.0
2022-03-16 03:30:00,53.783,9.864,54.6800657004,0.043000000000000003,-2.936,2.9363148673,53.74,12.8,55.2433489209,78.94,0.043000000000000003,-2.936,2.9363148673,0.043000000000000003,-2.936,2.9363148673,0.0,0.0,0.0,0.0
2022-03-16 04:00:00,55.3305,9.856,56.2014676521,0.0205,-2.364,2.3640888837,55.31,12.22,56.6438390295,79.03,0.0205,-2.364,2.3640888837,0.0205,-2.364,2.3640888837,0.0,0.0,0.0,0.0
2022-03-16 04:30:00,62.3675,8.671,62.9673828045,0.1875,-1.529,1.5404535858,62.18,10.2,63.0110498246,78.94,0.1875,-1.529,1.5404535858,0.1875,-1.529,1.5404535858,0.0,0.0,0.0,0.0
2022-03-16 05:00:00,65.47,8.5515,66.0261240135,0.06,-1.2085,1.209988533,65.41,9.76,66.1341492725,78.72,0.06,-1.2085,1.209988533,0.06,-1.2085,1.209988533,0.0,0.0,0.0,0.0
2022-03-16 05:30:00,61.512,8.4875,62.0947968855,0.342,-0.0825,0.3518099629,61.17,8.57,61.7674169769,78.64,0.342,-0.0825,0.3518099629,0.342,-0.0825,0.3518099629,0.0,0.0,0.0,0.0
2022-03-16 06:00:00,61.1645,9.158,61.8463016214,0.2645,0.678,0.7277666178000001,60.9,8.48,61.4875629701,78.57,0.2645,0.678,0.7277666178000001,0.2645,0.678,0.7277666178000001,0.0,0.0,0.0,0.0
2022-03-16 06:30:00,56.1745,8.505,56.8146941843,0.3345,1.115,1.1640941757,55.84,7.39,56.3268825695,78.33,0.3345,1.115,1.1640941757,0.3345,1.115,1.1640941757,0.0,0.0,0.0,0.0
2022-03-16 07:00:00,63.0125,5.302,63.2351671165,0.0425,0.212,0.2162180612,62.97,5.09,63.1753828639,78.33,0.0425,0.212,0.2162180612,0.0425,0.212,0.2162180612,0.0,0.0,0.0,0.0
2022-03-16 07:30:00,57.8775,4.0035,58.0157997316,0.0575,0.0035,0.0576064233,57.82,4.0,57.958195279,78.29,0.0575,0.0035,0.0576064233,0.0575,0.0035,0.0576064233,0.0,0.0,0.0,0.0
2022-03-16 08:00:00,58.4975,5.021,58.7125876389,0.0775,1.461,1.4630540831,58.42,3.56,58.5283691897,78.17,0.0775,1.461,1.4630540831,0.0775,1.461,1.4630540831,0.0,0.0,0.0,0.0
2022-03-16 08:30:00,64.515,4.5215,64.6732493946,0.025,1.2515,1.2517496755,64.49,3.27,64.572850332,77.94,0.025,1.2515,1.2517496755,0.025,1.2515,1.2517496755,0.0,0.0,0.0,0.0
2022-03-16 09:00:00,64.4695,4.8235,64.6496912792,0.0195,1.7235,1.7236103098000002,64.45,3.1,64.5245108467,77.85,0.0195,1.7235,1.7236103098000002,0.0195,1.7235,1.7236103098000002,0.0,0.0,0.0,0.0
2022-03-16 09:30:00,65.353,5.0505,65.5478615917,0.153,2.0605,2.066172609,65.2,2.99,65.2685230414,77.85,0.153,2.0605,2.066172609,0.153,2.0605,2.066172609,0.0,0.0,0.0,0.0
2022-03-16 10:00:00,69.5245,5.1215,69.7128816109,0.0345,2.1115,2.1117818306,69.49,3.01,69.555159406,77.85,0.0345,2.1115,2.1117818306,0.0345,2.1115,2.1117818306,0.0,0.0,0.0,0.0
2022-03-16 10:30:00,59.866,5.806,60.146883477,0.586,3.096,3.1509700094,59.28,2.71,59.341911833,77.81,0.586,3.096,3.1509700094,0.586,3.096,3.1509700094,0.0,0.0,0.0,0.0
2022-03-16 11:00:00,62.2105,5.446,62.4484205265,1.6905000000000001,2.2560000000000002,2.8191002554,60.52,3.19,60.6040138935,77.93,1.6905000000000001,2.2560000000000002,2.8191002554,1.6905000000000001,2.2560000000000002,2.8191002554,0.0,0.0,0.0,0.0
2022-03-16 11:30:00,63.279,5.96,63.5590547523,2.669,2.21,3.4652072088,60.61,3.75,60.7258972762,77.88,2.669,2.21,3.4652072088,2.669,2.21,3.4652072088,0.0,0.0,0.0,0.0
2022-03-16 12:00:00,49.194,6.344,49.6013706665,5.984,3.184,6.7783561429,43.21,3.16,43.3253932469,77.83,5.984,3.184,6.7783561429,5.984,3.184,6.7783561429,0.0,0.0,0.0,0.0
2022-03-16 12:30:00,49.927,6.893,50.4005831117,5.667,3.973,6.9209549919,44.26,2.92,44.3562171516,78.13,5.667,3.973,6.9209549919,5.667,3.973,6.9209549919,0.0,0.0,0.0,0.0
2022-03-16 13:00:00,54.242,6.4155,54.6200805954,5.622,3.1155,6.427536406,48.62,3.3,48.7318622669,77.95,5.622,3.1155,6.427536406,5.622,3.1155,6.427536406,0.0,0.0,0.0,0.0
2022-03-16 13:30:00,67.6635,5.899,67.9201548382,3.4635,2.199,4.1026129783,64.2,3.7,64.3065315501,77.95,3.4635,2.199,4.1026129783,3.4635,2.199,4.1026129783,0.0,0.0,0.0,0.0
2022-03-16 14:00:00,64.422,5.7125,64.6747766927,4.042,2.1325,4.570045979,60.38,3.58,60.4860380584,77.78,4.042,2.1325,4.570045979,4.042,2.1325,4.570045979,0.0,0.0,0.0,0.0
2022-03-16 14:30:00,68.3895,6.0535,68.6568902041,6.8995,1.8735,7.149342802,61.49,4.18,61.6319113771,77.9,6.8995,1.8735,7.149342802,6.8995,1.8735,7.149342802,0.0,0.0,0.0,0.0
2022-03-16 15:00:00,62.468,6.07,62.7622173286,9.018,1.57,9.153645394,53.45,4.5,53.6390948842,77.9,9.018,1.57,9.153645394,9.018,1.57,9.153645394,0.0,0.0,0.0,0.0
2022-03-16 15:30:00,54.4685,6.4595,54.8501835229,8.6485,2.2595,8.9387858516,45.82,4.2,46.0120897156,77.94,8.6485,2.2595,8.9387858516,8.6485,2.2595,8.9387858516,0.0,0.0,0.0,0.0
2022-03-16 16:00:00,66.9405,5.5535,67.1704689763,7.1205,1.7135,7.3237696919,59.82,3.84,59.9431230418,78.05,7.1205,1.7135,7.3237696919,7.1205,1.7135,7.3237696919,0.0,0.0,0.0,0.0
2022-03-16 16:30:00,58.3735,6.942,58.7848353425,12.6135,1.742,12.7332221472,45.76,5.2,46.054506837,77.96,12.6135,1.742,12.7332221472,12.6135,1.742,12.7332221472,0.0,0.0,0.0,0.0
2022-03-16 17:00:00,64.9845,7.456,65.4108337835,20.4745,-0.10400000000000001,20.4747641317,44.51,7.5600000000000005,45.1474661526,77.89,20.4745,-0.10400000000000001,20.4747641317,20.4745,-0.10400000000000001,20.4747641317,0.0,0.0,0.0,0.0
2022-03-16 17:30:00,65.0595,2.7825,65.1189745504,26.9395,-2.1175,27.0225917798,38.12,4.9,38.4336363099,77.65,26.9395,-2.1175,27.0225917798,26.9395,-2.1175,27.0225917798,0.0,0.0,0.0,0.0
2022-03-16 18:00:00,80.603,-0.1245,80.6030961518,18.453,-1.2045,18.4922694456,62.15,1.08,62.1593830407,77.92,18.453,-1.2045,18.4922694456,18.453,-1.2045,18.4922694456,0.0,0.0,0.0,0.0
2022-03-16 18:30:00,87.5275,0.8155,87.5312989536,21.3875,-1.2145000000000001,21.4219552446,66.14,2.03,66.1711455243,78.18,21.3875,-1.2145000000000001,21.4219552446,21.3875,-1.2145000000000001,21.4219552446,0.0,0.0,0.0,0.0
2022-03-16 19:00:00,90.749,-0.124,90.7490847171,17.339,-0.28400000000000003,17.341325699,73.41,0.16,73.410174363,77.88,17.339,-0.28400000000000003,17.341325699,17.339,-0.28400000000000003,17.341325699,0.0,0.0,0.0,0.0
2022-03-16 19:30:00,86.475,-0.0965,86.4750538436,13.785,0.3635,13.7897917769,72.69,-0.46,72.6914554814,77.98,13.785,0.3635,13.7897917769,13.785,0.3635,13.7897917769,0.0,0.0,0.0,0.0
2022-03-16 20:00:00,86.3225,-0.4625,86.3237389859,11.6625,0.5775,11.6767894774,74.66,-1.04,74.6672431525,78.03,11.6625,0.5775,11.6767894774,11.6625,0.5775,11.6767894774,0.0,0.0,0.0,0.0
2022-03-16 20:30:00,81.3035,0.10450000000000001,81.3035671573,10.3135,1.0945,10.3714132354,70.99,-0.99,70.9969027493,78.03,10.3135,1.0945,10.3714132354,10.3135,1.0945,10.3714132354,0.0,0.0,0.0,0.0
2022-03-16 21:00:00,79.211,0.07250000000000001,79.2110331788,10.711,0.2625,10.7142161286,68.5,-0.19,68.5002635031,78.07,10.711,0.2625,10.7142161286,10.711,0.2625,10.7142161286,0.0,0.0,0.0,0.0
2022-03-16 21:30:00,74.6545,0.2685,74.6549828377,10.8445,0.2985,10.8486073991,63.81,-0.03,63.8100070522,78.21,10.8445,0.2985,10.8486073991,10.8445,0.2985,10.8486073991,0.0,0.0,0.0,0.0
2022-03-16 22:00:00,76.255,-1.9335,76.2795086983,4.405,0.4665,4.4296328572,71.85,-2.4,71.8900723327,78.21,4.405,0.4665,4.4296328572,4.405,0.4665,4.4296328572,0.0,0.0,0.0,0.0
2022-03-16 22:30:00,76.6775,-2.1135,76.7066221946,5.4675,1.0165,5.5611894861,71.21,-3.13,71.2787556008,78.25,5.4675,1.0165,5.5611894861,5.4675,1.0165,5.5611894861,0.0,0.0,0.0,0.0
2022-03-16 23:00:00,76.971,-2.7205,77.0190623239,5.041,-0.6905,5.0880714667,71.93,-2.03,71.9586395091,78.21,5.041,-0.6905,5.0880714667,5.041,-0.6905,5.0880714667,0.0,0.0,0.0,0.0
2022-03-16 23:30:00,65.916,2.9055,65.9800044426,3.336,-0.6945,3.4075249449,62.58,3.6,62.6834619338,78.55,3.336,-0.6945,3.4075249449,3.336,-0.6945,3.4075249449,0.0,0.0,0.0,0.0
2022-03-17 00:00:00,66.387,3.5425,66.4814491061,1.697,0.3325,1.7292672581000001,64.69,3.21,64.7695931746,78.72,1.697,0.3325,1.7292672581000001,1.697,0.3325,1.7292672581000001,0.0,0.0,0.0,0.0
2022-03-17 00:30:00,64.036,2.9295,64.1029739267,3.426,1.2295,3.6399376712000002,60.61,1.7000000000000002,60.6338362633,78.42,3.426,1.2295,3.6399376712000002,3.426,1.2295,3.6399376712000002,0.0,0.0,0.0,0.0
2022-03-17 01:00:00,64.2395,3.285,64.3234372935,3.2195,1.5550000000000002,3.5753608559,61.02,1.73,61.0445190005,78.3,3.2195,1.5550000000000002,3.5753608559,3.2195,1.5550000000000002,3.5753608559,0.0,0.0,0.0,0.0
2022-03-17 01:30:00,53.673,3.3075,53.7748127403,2.763,0.9975,2.9375457869,50.91,2.31,50.9623802427,78.19,2.763,0.9975,2.9375457869,2.763,0.9975,2.9375457869,0.0,0.0,0.0,0.0
2022-03-17 02:00:00,57.4525,3.5915,57.5646473845,2.5625,0.7715000000000001,2.6761200459000003,54.89,2.8200000000000003,54.9623916874,78.42,2.5625,0.7715000000000001,2.6761200459000003,2.5625,0.7715000000000001,2.6761200459000003,0.0,0.0,0.0,0.0
2022-03-17 02:30:00,49.947,3.7405,50.0868660354,3.537,1.1405,3.7163300782,46.41,2.6,46.4827720774,78.32,3.537,1.1405,3.7163300782,3.537,1.1405,3.7163300782,0.0,0.0,0.0,0.0
2022-03-17 03:00:00,63.939,3.9595000000000002,64.0614811041,4.209,-0.4605,4.2341163482,59.73,4.42,59.8933159877,78.56,4.209,-0.4605,4.2341163482,4.209,-0.4605,4.2341163482,0.0,0.0,0.0,0.0
2022-03-17 03:30:00,77.164,4.2905,77.283188898,6.404,-2.2095000000000002,6.774445088,70.76,6.5,71.0579172225,78.36,6.404,-2.2095000000000002,6.774445088,6.404,-2.2095000000000002,6.774445088,0.0,0.0,0.0,0.0
2022-03-17 04:00:00,72.957,4.6725,73.1064710217,7.987,-1.6675,8.1592110679,64.97,6.34,65.278606756,78.29,7.987,-1.6675,8.1592110679,7.987,-1.6675,8.1592110679,0.0,0.0,0.0,0.0
2022-03-17 04:30:00,71.425,4.193,71.5479690418,6.945,-1.877,7.1941750048,64.48,6.07,64.7650777812,78.38,6.945,-1.877,7.1941750048,6.945,-1.877,7.1941750048,0.0,0.0,0.0,0.0
2022-03-17 05:00:00,62.78,4.0475,62.9103382303,6.22,-0.2025,6.2232954494,56.56,4.25,56.7194508083,78.48,6.22,-0.2025,6.2232954494,6.22,-0.2025,6.2232954494,0.0,0.0,0.0,0.0
2022-03-17 05:30:00,56.831,4.441,57.0042545956,7.751,0.601,7.7742653672,49.08,3.84,49.2299908592,78.63,7.751,0.601,7.7742653672,7.751,0.601,7.7742653672,0.0,0.0,0.0,0.0
2022-03-17 06:00:00,60.3885,5.7219999999999995,60.6589829807,7.3085,-0.40800000000000003,7.3198795243,53.08,6.13,53.4327923657,78.57,7.3085,-0.40800000000000003,7.3198795243,7.3085,-0.40800000000000003,7.3198795243,0.0,0.0,0.0,0.0
2022-03-17 06:30:00,75.6625,4.604,75.802445358,8.0125,0.234,8.0159161828,67.65,4.37,67.7909979275,78.87,8.0125,0.234,8.0159161828,8.0125,0.234,8.0159161828,0.0,0.0,0.0,0.0
2022-03-17 07:00:00,80.146,4.8025,80.2897585141,7.466,-0.4575,7.4800041611,72.68,5.26,72.870089886,78.44,7.466,-0.4575,7.4800041611,7.466,-0.4575,7.4800041611,0.0,0.0,0.0,0.0
2022-03-17 07:30:00,73.1755,5.937,73.4159503735,7.6355,1.007,7.7016173139,65.54,4.93,65.7251588054,78.48,7.6355,1.007,7.7016173139,7.6355,1.007,7.7016173139,0.0,0.0,0.0,0.0
2022-03-17 08:00:00,79.873,6.4225,80.1307970461,5.8629999999999995,0.9025000000000001,5.9320548927,74.01,5.52,74.2155677739,78.34,5.8629999999999995,0.9025000000000001,5.9320548927,5.8629999999999995,0.9025000000000001,5.9320548927,0.0,0.0,0.0,0.0
2022-03-17 08:30:00,75.0695,6.8205,75.3787042241,4.8895,1.6005,5.1447847866,70.18,5.22,70.3738644669,78.18,4.8895,1.6005,5.1447847866,4.8895,1.6005,5.1447847866,0.0,0.0,0.0,0.0
2022-03-17 09:00:00,78.9345,6.9365,79.2386920797,6.5545,1.1065,6.647240969,72.38,5.83,72.6144152355,78.08,6.5545,1.1065,6.647240969,6.5545,1.1065,6.647240969,0.0,0.0,0.0,0.0
2022-03-17 09:30:00,73.5725,6.021,73.818461087,9.2025,1.191,9.2792503603,64.37,4.83,64.5509550665,77.98,9.2025,1.191,9.2792503603,9.2025,1.191,9.2792503603,0.0,0.0,0.0,0.0
2022-03-17 10:00:00,56.102,6.555,56.4836474477,9.302,2.315,9.5857409208,46.8,4.24,46.9916758586,78.15,9.302,2.315,9.5857409208,9.302,2.315,9.5857409208,0.0,0.0,0.0,0.0
2022-03-17 10:30:00,59.245,7.456,59.712326709,14.255,0.866,14.2812807899,44.99,6.59,45.4700802726,78.52,14.255,0.866,14.2812807899,14.255,0.866,14.2812807899,0.0,0.0,0.0,0.0
2022-03-17 11:00:00,56.241,7.851,56.7863388677,16.161,0.861,16.183919241,40.08,6.99,40.684966511,78.44,16.161,0.861,16.183919241,16.161,0.861,16.183919241,0.0,0.0,0.0,0.0
2022-03-17 11:30:00,71.6065,7.787,72.0286624286,15.9565,-0.223,15.9580581917,55.65,8.01,56.2235057605,78.25,15.9565,-0.223,15.9580581917,15.9565,-0.223,15.9580581917,0.0,0.0,0.0,0.0
2022-03-17 12:00:00,67.098,8.2375,67.6017604079,18.118,-0.0425,18.1180498468,48.98,8.28,49.6749313034,78.16,18.118,-0.0425,18.1180498468,18.118,-0.0425,18.1180498468,0.0,0.0,0.0,0.0
2022-03-17 12:30:00,59.2125,7.6125,59.6998351128,19.3625,-0.14750000000000002,19.3630618059,39.85,7.76,40.5985233722,78.26,19.3625,-0.14750000000000002,19.3630618059,19.3625,-0.14750000000000002,19.3630618059,0.0,0.0,0.0,0.0
2022-03-17 13:00:00,50.4195,6.6175,50.8519152687,18.6695,-0.1125,18.6698389522,31.75,6.73,32.4554371408,78.26,18.6695,-0.1125,18.6698389522,18.6695,-0.1125,18.6698389522,0.0,0.0,0.0,65.76
2022-03-17 13:30:00,52.7625,6.7055,53.186888765,18.6625,-0.7245,18.6765576727,34.1,7.43,34.9000702005,78.26,18.6625,-0.7245,18.6765576727,18.6625,-0.7245,18.6765576727,0.0,0.0,0.0,65.82
2022-03-17 14:00:00,56.7915,6.8585,57.2041387882,19.0515,-1.2115,19.0899812598,37.74,8.07,38.5931664936,78.35,19.0515,-1.2115,19.0899812598,19.0515,-1.2115,19.0899812598,0.0,0.0,0.0,65.97
2022-03-17 14:30:00,40.771,6.181,41.2368670245,18.181,0.521,18.1884634315,22.59,5.66,23.2882738733,78.22,18.181,0.521,18.1884634315,18.181,0.521,18.1884634315,0.0,0.0,0.0,65.92
2022-03-17 15:00:00,61.5115,6.22,61.8251812149,16.3715,-0.44,16.3774116468,45.14,6.66,45.628666428,78.3,16.3715,-0.44,16.3774116468,16.3715,-0.44,16.3774116468,0.0,0.0,0.0,66.36
2022-03-17 15:30:00,59.509,5.9385,59.8045722604,18.739,0.7485,18.7539428721,40.77,5.19,41.0990145867,78.05,18.739,0.7485,18.7539428721,18.739,0.7485,18.7539428721,0.0,0.0,0.0,66.78
2022-03-17 16:00:00,46.466,5.257,46.7624336942,16.876,2.207,17.0197010843,29.59,3.05,29.7467746151,78.09,16.876,2.207,17.0197010843,16.876,2.207,17.0197010843,0.0,0.0,0.0,66.68
2022-03-17 16:30:00,52.8295,4.6085,53.0301267441,12.3295,2.8185000000000002,12.6475496639,40.5,1.79,40.5395374912,78.27,12.3295,2.8185000000000002,12.6475496639,12.3295,2.8185000000000002,12.6475496639,0.0,0.0,0.0,66.63
2022-03-17 17:00:00,48.2915,4.302,48.4827410142,12.7515,3.7720000000000002,13.2976966521,35.54,0.53,35.5439516655,78.01,12.7515,3.7720000000000002,13.2976966521,12.7515,3.7720000000000002,13.2976966521,0.0,0.0,0.0,66.36
2022-03-17 17:30:00,48.304,0.726,48.3094555134,10.214,2.936,10.6276004818,38.09,-2.21,38.1540587618,78.01,23.074,2.936,23.2600423903,10.214,2.936,10.6276004818,12.86,0.0,12.86,66.26
2022-03-17 18:00:00,45.8505,-2.002,45.8941864973,10.0105,0.678,10.0334338215,35.84,-2.68,35.9400612131,78.01,46.2905,0.678,46.2954649426,10.0105,0.678,10.0334338215,36.28,0.0,36.28,66.08
2022-03-17 18:30:00,50.589,-1.9575,50.6268577659,9.329,0.2025,9.331197525,41.26,-2.16,41.3165003358,78.23,51.179,0.2025,51.1794006144,9.329,0.2025,9.331197525,41.85,0.0,41.85,66.14
2022-03-17 19:00:00,50.176,-1.9205,50.2127403778,6.606,0.9595,6.6753184381,43.57,-2.88,43.6650810145,78.19,50.696,0.9595,50.7050791958,6.606,0.9595,6.6753184381,44.09,0.0,44.09,66.14
2022-03-17 19:30:00,50.1765,-1.932,50.2136811661,4.3665,0.23800000000000002,4.3729813915,45.81,-2.17,45.8613671842,78.04,50.7965,0.23800000000000002,50.797057555,4.3665,0.23800000000000002,4.3729813915,46.43,0.0,46.43,65.97
2022-03-17 20:00:00,46.915,-1.8855,46.9528735569,2.765,2.0145,3.4210283907,44.15,-3.9,44.3219189567,78.37,47.445,2.0145,47.4877482647,2.765,2.0145,3.4210283907,44.68,0.0,44.68,66.25
2022-03-17 20:30:00,46.354,-1.9485000000000001,46.3949347262,1.694,1.2715,2.1181001511,44.66,-3.22,44.7759310344,78.01,46.934,1.2715,46.9512200933,1.694,1.2715,2.1181001511,45.24,0.0,45.24,65.94
2022-03-17 21:00:00,43.0965,-2.085,43.1469064621,2.0365,0.255,2.0524027992,41.06,-2.34,41.1266239801,78.22,43.5965,0.255,43.597245753,2.0365,0.255,2.0524027992,41.56,0.0,41.56,66.12
2022-03-17 21:30:00,36.279,-2.073,36.3381778575,1.779,0.687,1.9070422124,34.5,-2.76,34.610223923,78.56,36.639,0.687,36.6454402348,1.779,0.687,1.9070422124,34.86,0.0,34.86,66.4
2022-03-17 22:00:00,45.176,-2.208,45.2299263762,2.806,-0.168,2.8110247242,42.37,-2.04,42.4190817911,78.82,45.806,-0.168,45.8063080809,2.806,-0.168,2.8110247242,43.0,0.0,43.0,66.62
2022-03-17 22:30:00,45.325,-2.363,45.3865552119,2.4050000000000002,0.167,2.4107911564,42.92,-2.5300000000000002,42.994503137,78.45,45.855,0.167,45.8553040989,2.4050000000000002,0.167,2.4107911564,43.45,0.0,43.45,66.34
2022-03-17 23:00:00,42.8465,-2.377,42.9123838915,3.5665,-0.577,3.6128729911,39.28,-1.8,39.3212207338,78.45,43.3165,-0.577,43.3203428109,3.5665,-0.577,3.6128729911,39.75,0.0,39.75,66.34
2022-03-17 23:30:00,39.035,-2.3970000000000002,39.1085263594,2.745,-1.677,3.2167303275,36.29,-0.72,36.2971417608,78.65,39.415,-1.677,39.450659741,2.745,-1.677,3.2167303275,36.67,0.0,36.67,66.5
2022-03-18 00:00:00,32.7695,-2.4725,32.8626442408,0.9295,-2.4825,2.650806764,31.84,0.01,31.8400015704,79.04,33.1995,-2.4825,33.2921853668,0.9295,-2.4825,2.650806764,32.27,0.0,32.27,66.83
2022-03-18 00:30:00,37.9025,-2.4805,37.9835804855,0.0325,-3.5005,3.5006508681,37.87,1.02,37.8837339765,79.43,38.3225,-3.5005,38.4820413505,0.0325,-3.5005,3.5006508681,38.29,0.0,38.29,67.16
2022-03-18 01:00:00,29.251,-2.4845,29.3563237012,0.321,-3.0545,3.0713207664,28.93,0.5700000000000001,28.9356147334,79.35,29.581,-3.0545,29.7382839325,0.321,-3.0545,3.0713207664,29.26,0.0,29.26,67.09
2022-03-18 01:30:00,27.97,-1.6595,28.0191870019,0.06,-0.1595,0.17041200080000002,27.91,-1.5,27.9502790684,79.26,28.29,-0.1595,28.2904496297,0.06,-0.1595,0.17041200080000002,28.23,0.0,28.23,67.01
2022-03-18 02:00:00,24.5265,-1.6245,24.5802400822,0.0165,0.7555000000000001,0.7556801572,24.51,-2.38,24.6252817243,78.71,24.7365,0.7555000000000001,24.7480345179,0.0165,0.7555000000000001,0.7556801572,24.72,0.0,24.72,66.56
2022-03-18 02:30:00,25.4365,-1.6745,25.4915570827,0.0165,-0.3945,0.3948449063,25.42,-1.28,25.4522061912,78.6,25.6965,-0.3945,25.6995280599,0.0165,-0.3945,0.3948449063,25.68,0.0,25.68,66.46
2022-03-18 03:00:00,28.136,-1.6760000000000002,28.1858736249,0.016,3.354,3.3540381632000003,28.12,-5.03,28.566331581100002,78.85,28.376,3.354,28.5735313183,0.016,3.354,3.3540381632000003,28.36,0.0,28.36,66.68
2022-03-18 03:30:00,31.0265,-1.657,31.0707153321,0.0165,3.893,3.8930349664,31.01,-5.55,31.5027395634,77.48,31.3765,3.893,31.6170871721,0.0165,3.893,3.8930349664,31.36,0.0,31.36,65.52
2022-03-18 04:00:00,44.186,-1.6915,44.218364604,0.016,2.8285,2.8285452533,44.17,-4.52,44.4006677878,77.6,44.616,2.8285,44.7055686492,0.016,2.8285,2.8285452533,44.6,0.0,44.6,65.63
2022-03-18 04:30:00,24.806,-1.7375,24.8667758716,0.016,4.4925,4.4925284918,24.79,-6.23,25.5608489687,77.38,24.946,4.4925,25.3472971389,0.016,4.4925,4.4925284918,24.93,0.0,24.93,65.44
2022-03-18 05:00:00,20.176,-1.8375,20.2595010366,0.016,5.0525,5.0525253339,20.16,-6.89,21.304875029,77.73,20.346,5.0525,20.9639565028,0.016,5.0525,5.0525253339,20.33,0.0,20.33,65.71
2022-03-18 05:30:00,13.1855,-1.746,13.3005987177,0.1955,5.474,5.4774899589,12.99,-7.22,14.8616452656,77.73,13.2955,5.474,14.3782821036,0.1955,5.474,5.4774899589,13.1,0.0,13.1,65.71
2022-03-18 06:00:00,17.6895,-1.7525,17.7760981799,0.08950000000000001,2.4975,2.4991031391,17.6,-4.25,18.1058692142,77.73,17.8595,2.4975,18.0332816342,0.08950000000000001,2.4975,2.4991031391,17.77,0.0,17.77,65.71
2022-03-18 06:30:00,18.999,-1.6825,19.07335333,0.529,2.4675000000000002,2.5235683565,18.47,-4.15,18.9304886361,78.48,19.159,2.4675000000000002,19.317241968,0.529,2.4675000000000002,2.5235683565,18.63,0.0,18.63,66.34
2022-03-18 07:00:00,31.0215,-1.6565,31.0656957833,1.5415,2.0635,2.5757046609,29.48,-3.7199999999999998,29.7137813144,78.16,31.3415,2.0635,31.4093561618,1.5415,2.0635,2.5757046609,29.8,0.0,29.8,66.07
2022-03-18 07:30:00,30.6315,-1.4765000000000001,30.6670644911,1.3014999999999999,3.0335,3.3009126768,29.33,-4.51,29.6747198807,77.58,30.9215,3.0335,31.0699418168,1.3014999999999999,3.0335,3.3009126768,29.62,0.0,29.62,65.6
2022-03-18 08:00:00,35.1455,-1.3820000000000001,35.1726611767,2.0555,3.168,3.7764142053,33.09,-4.55,33.4013562599,77.24,35.4155,3.168,35.556910218,2.0555,3.168,3.7764142053,33.36,0.0,33.36,65.32
2022-03-18 08:30:00,36.0655,-0.5700000000000001,36.0700040234,3.9255,-2.91,4.8864762611,32.14,2.34,32.2250709852,76.97,35.8555,-2.91,35.9733926708,3.9255,-2.91,4.8864762611,31.93,0.0,31.93,65.1
2022-03-18 09:00:00,35.571,-0.61,35.5762299998,4.061,-2.93,5.0076562382,31.51,2.32,31.5952923709,78.33,35.401,-2.93,35.5220452818,4.061,-2.93,5.0076562382,31.34,0.0,31.34,66.24
2022-03-18 09:30:00,34.366,-0.5695,34.3707184424,5.136,-3.0595,5.9782134664,29.23,2.49,29.335865421,78.52,34.186,-3.0595,34.3226330029,5.136,-3.0595,5.9782134664,29.05,0.0,29.05,66.41
2022-03-18 10:00:00,35.7975,-0.554,35.801786579,4.9675,-3.354,5.9937777945,30.83,2.8,30.9568877635,78.68,35.5875,-3.354,35.7452020871,4.9675,-3.354,5.9937777945,30.62,0.0,30.62,66.56
2022-03-18 10:30:00,34.476,-0.5575,34.4805072795,6.686,-4.2975,7.9480250534,27.79,3.74,28.0405367281,78.53,34.206,-4.2975,34.4749030782,6.686,-4.2975,7.9480250534,27.52,0.0,27.52,66.43
2022-03-18 11:00:00,23.19,-0.505,23.1954979468,7.32,-3.125,7.9591472533,15.87,2.62,16.0848158211,78.82,23.04,-3.125,23.2509618081,7.32,-3.125,7.9591472533,15.72,0.0,15.72,66.68
2022-03-18 11:30:00,17.747,-0.559,17.7558015871,6.357,-3.799,7.4056633734,11.39,3.24,11.8418621846,78.9,17.757,-3.799,18.1588394453,6.357,-3.799,7.4056633734,11.4,0.0,11.4,66.74
2022-03-18 12:00:00,34.2655,-0.5605,34.2700838998,5.3455,-4.8605,7.2248758121,28.92,4.3,29.2379274231,79.08,34.0455,-4.8605,34.3907041292,5.3455,-4.8605,7.2248758121,28.7,0.0,28.7,66.9
2022-03-18 12:30:00,46.438,-0.653,46.4425909376,5.618,-5.053,7.5561056769,40.82,4.4,41.0564538167,79.02,46.218,-5.053,46.4934009619,5.618,-5.053,7.5561056769,40.6,0.0,40.6,66.84
2022-03-18 13:00:00,40.0945,-1.73,40.1318057188,4.9745,-4.5600000000000005,6.7482775765,35.12,2.83,35.2338374294,79.02,39.8145,-4.5600000000000005,40.0747802271,4.9745,-4.5600000000000005,6.7482775765,34.84,0.0,34.84,66.84
2022-03-18 13:30:00,35.1065,-0.9935,35.1205550141,5.3865,-4.4135,6.9637177212,29.72,3.42,29.9161294288,79.3,34.9065,-4.4135,35.184410248,5.3865,-4.4135,6.9637177212,29.52,0.0,29.52,67.08
2022-03-18 14:00:00,48.189,-0.6900000000000001,48.1939396709,6.009,-6.67,8.9775821355,42.18,5.98,42.6017933895,79.46,47.899,-6.67,48.3611734866,6.009,-6.67,8.9775821355,41.89,0.0,41.89,67.21
2022-03-18 14:30:00,44.9105,-1.0955,44.9238592565,4.9205000000000005,-7.0955,8.6346650485,39.99,6.0,40.437607496,79.73,44.6705,-7.0955,45.2305172478,4.9205000000000005,-7.0955,8.6346650485,39.75,0.0,39.75,67.44
2022-03-18 15:00:00,39.1505,-0.8795000000000001,39.1603775582,6.3405000000000005,-7.9795,10.1918771823,32.81,7.1,33.5694220981,80.19,38.9105,-7.9795,39.7202647335,6.3405000000000005,-7.9795,10.1918771823,32.57,0.0,32.57,67.82
2022-03-18 15:30:00,41.0875,-0.848,41.0962499536,6.8075,-7.938,10.457241522,34.28,7.09,35.0055209931,80.49,40.8875,-7.938,41.6509243625,6.8075,-7.938,10.457241522,34.08,0.0,34.08,68.06
2022-03-18 16:00:00,51.1815,-0.8,51.1877518773,7.0515,-8.31,10.8986124002,44.13,7.51,44.7644613505,80.31,50.8615,-8.31,51.535893145,7.0515,-8.31,10.8986124002,43.81,0.0,43.81,67.94
2022-03-18 16:30:00,53.9725,-0.7485,53.9776899144,7.3225,-7.6985,10.6247780447,46.65,6.95,47.1648704016,80.22,53.6625,-7.6985,54.2119065197,7.3225,-7.6985,10.6247780447,46.34,0.0,46.34,67.87
2022-03-18 17:00:00,32.4385,-0.7000000000000001,32.4460518746,9.1485,-6.51,11.2283192086,23.29,5.8100000000000005,24.0037538731,80.09,32.2485,-6.51,32.8990250957,9.1485,-6.51,11.2283192086,23.1,0.0,23.1,67.74
2022-03-18 17:30:00,27.547,-0.7685000000000001,27.557717635,7.977,-5.7685,9.8441922599,19.57,5.0,20.1986360926,80.09,27.387,-5.7685,27.987914557,7.977,-5.7685,9.8441922599,19.41,0.0,19.41,67.74
2022-03-18 18:00:00,24.408,-0.675,24.4173317338,9.498,-4.455,10.4909022014,14.91,3.7800000000000002,15.3816936649,80.09,24.258,-4.455,24.6636896875,9.498,-4.455,10.4909022014,14.76,0.0,14.76,67.74
2022-03-18 18:30:00,34.6525,-0.676,34.6590930673,8.3025,-4.726,9.5533545025,26.35,4.05,26.6594261003,80.03,34.5625,-4.726,34.8841150418,8.3025,-4.726,9.5533545025,26.26,0.0,26.26,67.66
2022-03-18 19:00:00,31.0475,-0.5505,31.0523800457,9.5075,-3.2905,10.0608124175,21.54,2.74,21.7135717928,79.79,30.7975,-3.2905,30.9727847715,9.5075,-3.2905,10.0608124175,21.29,0.0,21.29,67.46
2022-03-18 19:30:00,25.463,-0.8170000000000001,25.476103666,12.883,-3.827,13.4394054184,12.58,3.01,12.9350879394,79.58,25.333,-3.827,25.620437506000002,12.883,-3.827,13.4394054184,12.45,0.0,12.45,67.27
2022-03-18 20:00:00,38.009,-1.462,38.0371072112,15.239,-5.242,16.1153865917,22.77,3.7800000000000002,23.08162256,79.77,37.889,-5.242,38.2499004574,15.239,-5.242,16.1153865917,22.65,0.0,22.65,67.43
2022-03-18 20:30:00,31.0195,-1.24,31.0442745164,18.6495,-5.35,19.4017099826,12.37,4.11,13.0349146526,79.67,30.9295,-5.35,31.3887952978,18.6495,-5.35,19.4017099826,12.28,0.0,12.28,67.36
2022-03-18 21:00:00,35.3035,-1.028,35.3184639565,20.1135,-5.938,20.9717125254,15.19,4.91,15.9638403901,79.67,35.0735,-5.938,35.5726052778,20.1135,-5.938,20.9717125254,14.96,0.0,14.96,67.36
2022-03-18 21:30:00,44.187,-0.7655000000000001,44.1936303018,28.067,-8.8255,29.4218615871,16.12,8.06,18.0227078986,79.54,44.097,-8.8255,44.9714894044,28.067,-8.8255,29.4218615871,16.03,0.0,16.03,67.24
2022-03-18 22:00:00,39.0285,-0.444,39.0310254573,30.5885,-8.904,31.8580845038,8.44,8.46,11.9501129702,79.63,38.9385,-8.904,39.9435601599,30.5885,-8.904,31.8580845038,8.35,0.0,8.35,67.32
2022-03-18 22:30:00,43.889,-0.65,43.893813015,29.209,-9.76,30.7964816335,14.68,9.11,17.2769933727,79.69,43.879,-9.76,44.951354162,29.209,-9.76,30.7964816335,14.67,0.0,14.67,67.37
2022-03-18 23:00:00,40.277,-0.5805,40.2811830667,29.697,-10.5805,31.5255259948,10.58,10.0,14.5580355818,79.65,40.057,-10.5805,41.4307884218,29.697,-10.5805,31.5255259948,10.36,0.0,10.36,67.32
2022-03-18 23:30:00,30.1725,-0.552,30.1775489437,32.7225,-6.132,33.2920926085,-2.55,5.58,6.135055012,80.14,30.0825,-6.132,30.7011112217,32.7225,-6.132,33.2920926085,-2.64,0.0,2.64,67.72
2022-03-19 00:00:00,41.4145,-0.6555000000000001,41.4196872332,33.1245,-4.5455,33.4349229175,8.29,3.89,9.1573030964,79.05,41.5045,-4.5455,41.7526656694,33.1245,-4.5455,33.4349229175,8.38,0.0,8.38,66.76
2022-03-19 00:30:00,30.8825,-0.713,30.8907296005,31.7225,-4.113,31.9880254978,-0.84,3.4,3.5022278624,78.19,30.8625,-4.113,31.1353605287,31.7225,-4.113,31.9880254978,-0.86,0.0,0.86,66.03
2022-03-19 01:00:00,26.2335,-0.7195,26.2433649233,32.0935,-3.4395,32.2772815228,-5.86,2.7199999999999998,6.460495337,78.24,26.1935,-3.4395,26.4183573013,32.0935,-3.4395,32.2772815228,-5.9,0.0,5.9,66.07
2022-03-19 01:30:00,28.1855,-1.1615,28.2094220519,28.9555,-3.6915,29.1898638657,-0.77,2.5300000000000002,2.6445793616,78.24,28.2555,-3.6915,28.4956216374,28.9555,-3.6915,29.1898638657,-0.7000000000000001,0.0,0.7000000000000001,66.07
2022-03-19 02:00:00,37.43,-1.3485,37.4542834967,27.03,-3.9885,27.3226834745,10.4,2.64,10.7298462244,78.39,37.49,-3.9885,37.7015680344,27.03,-3.9885,27.3226834745,10.46,0.0,10.46,66.2
2022-03-19 02:30:00,28.9715,-1.4,29.0053066222,27.3815,-2.66,27.5104006196,1.5899999999999999,1.26,2.0287188075,78.23,29.0415,-2.66,29.1630643494,27.3815,-2.66,27.5104006196,1.6600000000000001,0.0,1.6600000000000001,66.06
2022-03-19 03:00:00,27.258,-1.2895,27.2884842791,26.878,-2.9295,27.0371754118,0.38,1.6400000000000001,1.6834488409000001,78.31,27.288,-2.9295,27.4447975808,26.878,-2.9295,27.0371754118,0.41000000000000003,0.0,0.41000000000000003,66.12
2022-03-19 03:30:00,34.208,-1.058,34.2243572328,29.318,-3.7279999999999998,29.5540709209,4.89,2.67,5.5714450549,78.31,34.238,-3.7279999999999998,34.4403633546,29.318,-3.7279999999999998,29.5540709209,4.92,0.0,4.92,66.12
2022-03-19 04:00:00,36.6445,-1.007,36.6583336944,30.9945,-5.037,31.4011209872,5.65,4.03,6.9399855908,78.21,36.6945,-5.037,37.0385974255,30.9945,-5.037,31.4011209872,5.7,0.0,5.7,66.03
2022-03-19 04:30:00,33.222,-0.683,33.2290200427,32.262,-4.723,32.6058794238,0.96,4.04,4.152493227,78.17,33.242,-4.723,33.5758438911,32.262,-4.723,32.6058794238,0.98,0.0,0.98,66.03
2022-03-19 05:00:00,34.0615,-0.725,34.0692149491,33.0215,-4.215,33.2894230537,1.04,3.49,3.6416617086,78.17,34.0715,-4.215,34.3312297661,33.0215,-4.215,33.2894230537,1.05,0.0,1.05,66.03
2022-03-19 05:30:00,34.2085,-0.5755,34.2133405633,34.0985,-4.3855,34.3793588146,0.11,3.81,3.8115875957,78.32,34.2185,-4.3855,34.4983818823,34.0985,-4.3855,34.3793588146,0.12,0.0,0.12,66.12
2022-03-19 06:00:00,36.473,-0.6605000000000001,36.4789801016,33.493,-4.4905,33.7926861799,2.98,3.83,4.8527621001,78.18,36.603,-4.4905,36.8774212663,33.493,-4.4905,33.7926861799,3.11,0.0,3.11,66.0
2022-03-19 06:30:00,28.306,-0.7575000000000001,28.3161339566,32.696,-3.8875,32.9262975788,-4.39,3.13,5.3915674901,77.93,28.166,-3.8875,28.4330127185,32.696,-3.8875,32.9262975788,-4.53,0.0,4.53,65.8
2022-03-19 07:00:00,40.0585,-0.684,40.0643392339,33.4485,-4.384,33.734575857,6.61,3.7,7.5750973591,78.05,40.2285,-4.384,40.4666735506,33.4485,-4.384,33.734575857,6.78,0.0,6.78,65.88
2022-03-19 07:30:00,46.6925,-1.1105,46.7057037898,30.9925,-3.4405,31.1828814656,15.7,2.33,15.8719532509,77.92,46.8625,-3.4405,46.9886257141,30.9925,-3.4405,31.1828814656,15.87,0.0,15.87,65.79
2022-03-19 08:00:00,41.831,-0.925,41.8412259142,31.751,-2.295,31.8338346104,10.08,1.37,10.1726741814,77.74,41.931,-2.295,41.9937588934,31.751,-2.295,31.8338346104,10.18,0.0,10.18,65.64
2022-03-19 08:30:00,27.0915,-0.5095000000000001,27.0962905672,32.2615,-1.2195,32.2845406116,-5.17,0.71,5.2185246957,77.8,26.9315,-1.2195,26.9590962849,32.2615,-1.2195,32.2845406116,-5.33,0.0,5.33,65.7
2022-03-19 09:00:00,25.7045,-0.41400000000000003,25.7078337526,32.6645,-1.134,32.6841783781,-6.96,0.72,6.9971422738,77.56,25.6445,-1.134,25.6695604997,32.6645,-1.134,32.6841783781,-7.02,0.0,7.02,65.48
2022-03-19 09:30:00,31.3675,-0.47850000000000004,31.3711494609,32.4575,-1.9385,32.5153362046,-1.09,1.46,1.8220043908,77.56,31.4475,-1.9385,31.5071902667,32.4575,-1.9385,32.5153362046,-1.01,0.0,1.01,65.48
2022-03-19 10:00:00,41.678,-0.524,41.6812938859,31.688,-3.384,31.8681784858,9.99,2.86,10.3913281153,77.62,41.828,-3.384,41.9646641831,31.688,-3.384,31.8681784858,10.14,0.0,10.14,65.55
2022-03-19 10:30:00,42.249,-0.581,42.2529947104,30.159,-3.341,30.3434929103,12.09,2.76,12.401036247,77.48,42.319,-3.341,42.4506777567,30.159,-3.341,30.3434929103,12.16,0.0,12.16,65.44
2022-03-19 11:00:00,37.523,-0.053,37.5230374304,34.003,-3.533,34.1860512198,3.52,3.48,4.9498282798,77.43,37.473,-3.533,37.639179295,34.003,-3.533,34.1860512198,3.47,0.0,3.47,65.4
2022-03-19 11:30:00,38.3765,-0.049,38.3765312822,33.2865,-2.919,33.4142431195,5.09,2.87,5.843372314,77.34,38.4465,-2.919,38.5571513892,33.2865,-2.919,33.4142431195,5.16,0.0,5.16,65.33
2022-03-19 12:00:00,38.0975,-0.121,38.0976921512,33.8175,-3.101,33.9593802542,4.28,2.98,5.2152468781,77.18,38.1775,-3.101,38.3032336396,33.8175,-3.101,33.9593802542,4.36,0.0,4.36,65.21
2022-03-19 12:30:00,37.2655,-0.063,37.265553253,34.2555,-3.363,34.4201837481,3.01,3.3,4.4665534812,77.3,37.2555,-3.363,37.406978617,34.2555,-3.363,34.4201837481,3.0,0.0,3.0,65.31
2022-03-19 13:00:00,28.0195,0.064,28.0195730919,34.8095,-3.096,34.946909824,-6.79,3.16,7.4893057088,77.15,27.9895,-3.096,28.1602082068,34.8095,-3.096,34.946909824,-6.82,0.0,6.82,65.18
2022-03-19 13:30:00,32.3095,0.216,32.3102220087,35.6295,-4.024,35.8560154821,-3.32,4.24,5.3851648071,77.32,32.2395,-4.024,32.4896589125,35.6295,-4.024,35.8560154821,-3.39,0.0,3.39,65.31
2022-03-19 14:00:00,29.639,-0.112,29.6392116123,34.099,-4.392,34.3806844754,-4.46,4.28,6.1814237842,77.32,29.609,-4.392,29.9329675275,34.099,-4.392,34.3806844754,-4.49,0.0,4.49,65.31
2022-03-19 14:30:00,19.5905,-0.044,19.5905494116,34.0605,-4.434,34.3478968243,-14.47,4.39,15.1212764012,77.5,19.4205,-4.434,19.9202453863,34.0605,-4.434,34.3478968243,-14.64,0.0,14.64,65.47
2022-03-19 15:00:00,18.338,0.029,18.3380229305,35.118,-4.481,35.4027299089,-16.78,4.51,17.3755143809,77.7,18.208,-4.481,18.7512832894,35.118,-4.481,35.4027299089,-16.91,0.0,16.91,65.63
2022-03-19 15:30:00,28.88,0.018000000000000002,28.8800056094,34.92,-5.922,35.4185895258,-6.04,5.94,8.4714343532,77.71,28.87,-5.922,29.4711211867,34.92,-5.922,35.4185895258,-6.05,0.0,6.05,65.66
2022-03-19 16:00:00,31.5825,-0.033,31.5825172406,34.3425,-7.503,35.1525577341,-2.76,7.47,7.9635733186,77.71,31.5625,-7.503,32.4420470262,34.3425,-7.503,35.1525577341,-2.7800000000000002,0.0,2.7800000000000002,65.66
2022-03-19 16:30:00,39.491,-0.1975,39.4914938594,33.211,-6.9975000000000005,33.9401757104,6.28,6.8,9.2562627448,77.54,39.481,-6.9975000000000005,40.0963136367,33.211,-6.9975000000000005,33.9401757104,6.27,0.0,6.27,65.52
2022-03-19 17:00:00,25.336,-0.11750000000000001,25.3362724616,33.516,-4.2575,33.7853305778,-8.18,4.14,9.1679877836,77.09,25.246,-4.2575,25.6024768772,33.516,-4.2575,33.7853305778,-8.27,0.0,8.27,65.15
2022-03-19 17:30:00,34.7255,0.29650000000000004,34.7267657938,33.0755,-7.3735,33.8874195314,1.65,7.67,7.8454700305,77.04,34.7555,-7.3735,35.5290484322,33.0755,-7.3735,33.8874195314,1.6800000000000002,0.0,1.6800000000000002,65.08
2022-03-19 18:00:00,43.862,0.1115,43.8621417198,32.332,-8.6685,33.4738870801,11.53,8.78,14.492387657,77.68,43.722,-8.6685,44.5730431567,32.332,-8.6685,33.4738870801,11.39,0.0,11.39,65.63
2022-03-19 18:30:00,42.8495,0.0945,42.8496042047,31.1195,-7.0055,31.8982806825,11.73,7.1,13.7114149525,78.09,42.7795,-7.0055,43.3493096889,31.1195,-7.0055,31.8982806825,11.66,0.0,11.66,65.98
2022-03-19 19:00:00,37.292,-0.055,37.2920405583,30.662,-7.445,31.5529122111,6.63,7.39,9.9281921819,78.09,37.212,-7.445,37.9494528156,30.662,-7.445,31.5529122111,6.55,0.0,6.55,65.98
2022-03-19 19:30:00,42.6025,-0.3915,42.6042988265,29.0025,-9.0415,30.3791660271,13.6,8.65,16.1177696968,78.22,42.5025,-9.0415,43.4535525418,29.0025,-9.0415,30.3791660271,13.5,0.0,13.5,66.07
2022-03-19 20:00:00,42.804,-0.759,42.8107287604,26.204,-9.669,27.9309716444,16.6,8.91,18.8400663481,78.45,42.654,-9.669,43.7361781252,26.204,-9.669,27.9309716444,16.45,0.0,16.45,66.26
2022-03-19 20:30:00,46.26,-0.609,46.2640084839,27.1,-8.529,28.4104530235,19.16,7.92,20.7323901179,78.88,46.01,-8.529,46.7938451188,27.1,-8.529,28.4104530235,18.91,0.0,18.91,66.63
2022-03-19 21:00:00,40.1825,-0.5975,40.1869420646,27.1825,-8.1475,28.3772807453,13.0,7.55,15.0333795269,78.42,40.1725,-8.1475,40.9903831709,27.1825,-8.1475,28.3772807453,12.99,0.0,12.99,66.25
2022-03-19 21:30:00,39.4175,-0.449,39.4200571695,29.1875,-9.569,30.7160530871,10.23,9.12,13.7050100328,78.42,39.2575,-9.569,40.4068938085,29.1875,-9.569,30.7160530871,10.07,0.0,10.07,66.25
2022-03-19 22:00:00,38.815,-0.532,38.8186456358,29.885,-10.252,31.59456803,8.93,9.72,13.1993674091,78.73,38.715,-10.252,40.0494036035,29.885,-10.252,31.59456803,8.83,0.0,8.83,66.49
2022-03-19 22:30:00,36.7155,-0.7895000000000001,36.7239873992,28.3955,-8.2595,29.5723479031,8.32,7.47,11.1813818466,78.95,36.6755,-8.2595,37.5940372998,28.3955,-8.2595,29.5723479031,8.28,0.0,8.28,66.66
2022-03-19 23:00:00,32.6215,-1.292,32.6470753093,27.9215,-5.382,28.4354723233,4.7,4.09,6.2304173215,78.57,32.6615,-5.382,33.10195623,27.9215,-5.382,28.4354723233,4.74,0.0,4.74,66.33
2022-03-19 23:30:00,40.687,-1.3054999999999999,40.7079390199,28.657,-5.6455,29.2077955219,12.03,4.34,12.788920986499999,77.88,40.847,-5.6455,41.2352892466,28.657,-5.6455,29.2077955219,12.19,0.0,12.19,65.75
2022-03-20 00:00:00,35.034,-1.3805,35.0611884603,27.454,-4.5205,27.8236776191,7.58,3.14,8.2046328376,77.78,35.054,-4.5205,35.3442758626,27.454,-4.5205,27.8236776191,7.6,0.0,7.6,65.67
2022-03-20 00:30:00,38.4095,-1.587,38.4422717754,26.1995,-3.957,26.4966346778,12.21,2.37,12.4378856724,77.72,38.6795,-3.957,38.8813781809,26.1995,-3.957,26.4966346778,12.48,0.0,12.48,65.61
2022-03-20 01:00:00,37.7815,-1.2535,37.80228835,27.1815,-3.4935,27.4050813628,10.6,2.24,10.8340943322,77.72,37.8115,-3.4935,37.9725436928,27.1815,-3.4935,27.4050813628,10.63,0.0,10.63,65.61
2022-03-20 01:30:00,39.427,-1.5554999999999999,39.457672375,25.517,-4.0955,25.843575783,13.91,2.54,14.1400035361,77.45,39.587,-4.0955,39.7982875166,25.517,-4.0955,25.843575783,14.07,0.0,14.07,65.4
2022-03-20 02:00:00,39.684,-1.959,39.7323235792,21.714,-4.629,22.2019241734,17.97,2.67,18.1672727728,77.4,39.754,-4.629,40.0225955805,21.714,-4.629,22.2019241734,18.04,0.0,18.04,65.35
2022-03-20 02:30:00,34.6185,-1.449,34.6488115705,26.5185,-5.309,27.0447097091,8.1,3.86,8.9727141936,77.63,34.6785,-5.309,35.0825290316,26.5185,-5.309,27.0447097091,8.16,0.0,8.16,65.55
2022-03-20 03:00:00,34.6155,-1.642,34.6544225785,25.1655,-4.902,25.6384865827,9.45,3.26,9.996504389,77.79,34.7855,-4.902,35.1291988843,25.1655,-4.902,25.6384865827,9.62,0.0,9.62,65.66
2022-03-20 03:30:00,32.7145,-1.75,32.7612730255,22.5245,-4.65,22.9994695645,10.19,2.9,10.5946259962,77.74,32.7445,-4.65,33.0730219401,22.5245,-4.65,22.9994695645,10.22,0.0,10.22,65.66
2022-03-20 04:00:00,29.9775,-1.8705,30.0357999144,22.5175,-5.1905,23.1079877207,7.46,3.32,8.16541487,78.01,30.0475,-5.1905,30.4925162376,22.5175,-5.1905,23.1079877207,7.53,0.0,7.53,65.86
2022-03-20 04:30:00,31.3065,-2.124,31.3784690234,21.3465,-6.294,22.2550555661,9.96,4.17,10.7977080901,78.01,31.4365,-6.294,32.0603800391,21.3465,-6.294,22.2550555661,10.09,0.0,10.09,65.86
2022-03-20 05:00:00,34.8575,-2.255,34.9303640297,18.4175,-5.235,19.1470501971,16.44,2.98,16.707902322,78.23,35.0175,-5.235,35.4066452979,18.4175,-5.235,19.1470501971,16.6,0.0,16.6,66.04
2022-03-20 05:30:00,37.0685,-2.643,37.1626040698,14.4785,-4.133,15.0568473211,22.59,1.49,22.6390856706,77.85,37.2985,-4.133,37.526787649,14.4785,-4.133,15.0568473211,22.82,0.0,22.82,65.72
2022-03-20 06:00:00,35.1895,-2.586,35.284391822,17.2195,-3.436,17.5589656942,17.97,0.85,17.9900917174,77.97,35.3695,-3.436,35.5360046467,17.2195,-3.436,17.5589656942,18.15,0.0,18.15,65.82
2022-03-20 06:30:00,46.127,-2.596,46.1999929113,15.717,-4.366,16.3121440957,30.41,1.77,30.461467463,77.97,46.497,-4.366,46.7015306494,15.717,-4.366,16.3121440957,30.78,0.0,30.78,65.82
2022-03-20 07:00:00,44.5605,-2.75,44.6452759007,14.1105,-4.8100000000000005,14.9077936077,30.45,2.06,30.5196018978,77.53,44.8605,-4.8100000000000005,45.1176302597,14.1105,-4.8100000000000005,14.9077936077,30.75,0.0,30.75,65.46
2022-03-20 07:30:00,37.2355,-2.638,37.3288293983,13.5855,-4.748,14.3912930013,23.65,2.11,23.7439381738,77.88,37.3355,-4.748,37.6361935409,13.5855,-4.748,14.3912930013,23.75,0.0,23.75,65.77
2022-03-20 08:00:00,35.856,-2.3195,35.9309451066,17.356,-5.0795,18.0840276556,18.5,2.76,18.7047480603,78.18,36.086,-5.0795,36.4417441439,17.356,-5.0795,18.0840276556,18.73,0.0,18.73,66.05
2022-03-20 08:30:00,41.531,-2.2475,41.5917686237,16.641,-5.4075,17.4975408915,24.89,3.16,25.0897927453,77.98,41.761,-5.4075,42.1096447058,16.641,-5.4075,17.4975408915,25.12,0.0,25.12,65.89
2022-03-20 09:00:00,32.7665,-1.987,32.82669175,17.1665,-4.347,17.7083350784,15.6,2.36,15.777502971,77.93,32.8065,-4.347,33.0932447978,17.1665,-4.347,17.7083350784,15.64,0.0,15.64,65.85
2022-03-20 09:30:00,33.5275,-2.0545,33.5903889007,15.8875,-2.0845,16.0236636416,17.64,0.03,17.6400255102,78.05,33.8275,-2.0845,33.8916641152,15.8875,-2.0845,16.0236636416,17.94,0.0,17.94,65.97
2022-03-20 10:00:00,44.8425,-2.1745,44.8951919085,14.2325,-2.5345,14.4564084924,30.61,0.36,30.612116882,77.34,45.1625,-2.5345,45.2335616163,14.2325,-2.5345,14.4564084924,30.93,0.0,30.93,65.38
2022-03-20 10:30:00,45.935,-2.0635,45.9813250924,13.715,-2.6335,13.9655485839,32.22,0.5700000000000001,32.225041505,77.34,46.155,-2.6335,46.2300697301,13.715,-2.6335,13.9655485839,32.44,0.0,32.44,65.38
2022-03-20 11:00:00,38.4335,-2.217,38.497389668,15.1235,-2.547,15.3364748639,23.31,0.33,23.3123357903,77.42,38.6435,-2.547,38.727345652,15.1235,-2.547,15.3364748639,23.52,0.0,23.52,65.45
2022-03-20 11:30:00,46.61,-2.3135,46.6673802806,12.73,-4.3235,13.4441642451,33.88,2.01,33.9395712996,77.57,46.99,-4.3235,47.1884811395,12.73,-4.3235,13.4441642451,34.26,0.0,34.26,65.57
2022-03-20 12:00:00,44.7015,-2.472,44.7697988185,13.5715,-3.872,14.1130434793,31.13,1.4,31.1614649848,77.52,44.9515,-3.872,45.1179535911,13.5715,-3.872,14.1130434793,31.38,0.0,31.38,65.53
2022-03-20 12:30:00,42.302,-2.5205,42.3770235417,11.962,-1.9304999999999999,12.1167765619,30.34,-0.59,30.345736109,77.52,42.552,-1.9304999999999999,42.5957689712,11.962,-1.9304999999999999,12.1167765619,30.59,0.0,30.59,65.53
2022-03-20 13:00:00,41.6755,-2.638,41.7589073642,9.9955,-1.098,10.0556264971,31.68,-1.54,31.7174084692,77.3,42.0355,-1.098,42.0498378624,9.9955,-1.098,10.0556264971,32.04,0.0,32.04,65.36
2022-03-20 13:30:00,38.7215,-2.7055,38.8159025723,7.7415,-0.8755000000000001,7.790848638,30.98,-1.83,31.03400232,77.3,38.9315,-0.8755000000000001,38.9413429725,7.7415,-0.8755000000000001,7.790848638,31.19,0.0,31.19,65.36
2022-03-20 14:00:00,33.165,-2.7025,33.274926465,6.145,-0.3325,6.1539890518,27.02,-2.37,27.1237405238,77.43,33.405,-0.3325,33.406654745,6.145,-0.3325,6.1539890518,27.26,0.0,27.26,65.48
2022-03-20 14:30:00,24.954,-2.7355,25.1034873324,5.384,0.49450000000000005,5.4066612849,19.57,-3.23,19.834762413500002,77.69,25.124,0.49450000000000005,25.1288659961,5.384,0.49450000000000005,5.4066612849,19.74,0.0,19.74,65.7
2022-03-20 15:00:00,22.483,-2.7279999999999998,22.6478977612,5.353,-1.488,5.5559655327,17.13,-1.24,17.1748216876,77.69,22.623,-1.488,22.6718828728,5.353,-1.488,5.5559655327,17.27,0.0,17.27,65.7
2022-03-20 15:30:00,36.5585,-2.5315,36.6460422761,4.7085,-2.6015,5.379384212,31.85,0.07,31.850076923,77.87,36.9385,-2.6015,37.0299957399,4.7085,-2.6015,5.379384212,32.23,0.0,32.23,65.84
2022-03-20 16:00:00,38.868,-2.4285,38.9437932956,4.288,-3.1085,5.2961982827,34.58,0.68,34.5866852994,77.72,39.118,-3.1085,39.2413136407,4.288,-3.1085,5.2961982827,34.83,0.0,34.83,65.74
2022-03-20 16:30:00,38.1245,-2.321,38.1950853023,3.6145,-2.481,4.3840587644,34.51,0.16,34.510370905,77.72,38.4245,-2.481,38.5045135179,3.6145,-2.481,4.3840587644,34.81,0.0,34.81,65.74
2022-03-20 17:00:00,42.903,-2.2135,42.9600627473,3.023,-2.1135,3.6885513755,39.88,-0.1,39.8801253759,77.49,43.273,-2.1135,43.3245820667,3.023,-2.1135,3.6885513755,40.25,0.0,40.25,65.55
2022-03-20 17:30:00,37.8915,-2.186,37.9545039258,2.9015,-0.616,2.9661689517000003,34.99,-1.57,35.02520521,77.36,38.2415,-0.616,38.2464609899,2.9015,-0.616,2.9661689517000003,35.34,0.0,35.34,65.44
2022-03-20 18:00:00,35.586,-2.273,35.658518267,1.736,0.047,1.7366361162000001,33.85,-2.32,33.929410546,77.19,35.896,0.047,35.8960307694,1.736,0.047,1.7366361162000001,34.16,0.0,34.16,65.27
2022-03-20 18:30:00,30.4125,-1.9835,30.4771131917,1.4325,1.4265,2.0216227393,28.98,-3.41,29.1799331733,77.14,30.7225,1.4265,30.7555996284,1.4325,1.4265,2.0216227393,29.29,0.0,29.29,65.21
2022-03-20 19:00:00,37.6495,-1.436,37.676875484199996,1.8995000000000002,-5.516,5.8338971751,35.75,4.08,35.9820635873,76.96,37.3795,-5.516,37.784299335200004,1.8995000000000002,-5.516,5.8338971751,35.48,0.0,35.48,65.06
2022-03-20 19:30:00,40.9925,-1.5779999999999998,41.0228611904,2.5625,-5.518,6.0839732289,38.43,3.94,38.6314444462,78.69,40.7125,-5.518,41.0847414529,2.5625,-5.518,6.0839732289,38.15,0.0,38.15,66.5
2022-03-20 20:00:00,35.9445,-1.6865,35.984043165,2.0645,-4.8265,5.2495011668,33.88,3.14,34.0251965461,78.8,35.6645,-4.8265,35.9896049228,2.0645,-4.8265,5.2495011668,33.6,0.0,33.6,66.58
2022-03-20 20:30:00,29.54,-1.643,29.585656136,1.9,-4.673,5.0444949202,27.64,3.03,27.8055839716,79.03,29.38,-4.673,29.7493080424,1.9,-4.673,5.0444949202,27.48,0.0,27.48,66.76
