Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-20 21:00:00,40.0155,-1.6485,40.04944185,1.8655,-6.3085,6.5785456219,38.15,4.66,38.4335543503,79.21,39.7855,-6.3085,40.2825419071,1.8655,-6.3085,6.5785456219,37.92,0.0,37.92,66.91
2022-03-20 21:30:00,38.2555,-1.7855,38.2971446782,2.0055,-6.6455,6.9415200425,36.25,4.86,36.574336631,79.01,38.0255,-6.6455,38.601830533,2.0055,-6.6455,6.9415200425,36.02,0.0,36.02,66.76
2022-03-20 22:00:00,44.7695,-1.819,44.8064380558,2.5295,-7.849,8.2465247984,42.24,6.03,42.6682376013,79.2,44.4995,-7.849,45.1864172208,2.5295,-7.849,8.2465247984,41.97,0.0,41.97,66.92
2022-03-20 22:30:00,45.971,-1.845,46.0080087159,2.601,-8.395,8.788698766,43.37,6.55,43.8618216676,79.15,45.591,-8.395,46.3574730329,2.601,-8.395,8.788698766,42.99,0.0,42.99,66.89
2022-03-20 23:00:00,30.1505,-2.674,30.2688441512,3.0605,-6.604,7.2787001759,27.09,3.93,27.3735821551,79.36,30.3705,-6.604,31.080220177,3.0605,-6.604,7.2787001759,27.31,0.0,27.31,67.07
2022-03-20 23:30:00,37.7045,-2.7105,37.8018006251,3.8245,-7.2205,8.1708274061,33.88,4.51,34.1788604257,79.28,38.2345,-7.2205,38.9103149627,3.8245,-7.2205,8.1708274061,34.41,0.0,34.41,67.0
2022-03-21 00:00:00,40.798,-2.7085,40.8878071832,4.418,-7.3585,8.5829043016,36.38,4.65,36.6759716981,79.11,41.108,-7.3585,41.7614078576,4.418,-7.3585,8.5829043016,36.69,0.0,36.69,66.86
2022-03-21 00:30:00,28.819,-2.6925,28.944504094,5.079,-6.7725,8.4654000053,23.74,4.08,24.0880468283,79.11,29.049,-6.7725,29.828026372,5.079,-6.7725,8.4654000053,23.97,0.0,23.97,66.86
2022-03-21 01:00:00,36.0195,-2.7055,36.1209649719,4.9195,-5.9955,7.7554819644,31.1,3.29,31.2735367364,79.4,36.4195,-5.9955,36.9097006287,4.9195,-5.9955,7.7554819644,31.5,0.0,31.5,67.09
2022-03-21 01:30:00,35.265,-2.7545,35.3724114989,4.845,-7.2945,8.7569261302,30.42,4.54,30.756917921,79.27,35.635,-7.2945,36.3739323589,4.845,-7.2945,8.7569261302,30.79,0.0,30.79,66.98
2022-03-21 02:00:00,33.488,-2.7984999999999998,33.6047280342,4.728,-7.4485,8.8223656833,28.76,4.65,29.1334876045,79.05,33.868,-7.4485,34.6773928699,4.728,-7.4485,8.8223656833,29.14,0.0,29.14,66.79
2022-03-21 02:30:00,41.4005,-2.693,41.4879940374,3.9405,-8.243,9.1364429211,37.46,5.55,37.8689067706,79.2,41.9005,-8.243,42.7036175195,3.9405,-8.243,9.1364429211,37.96,0.0,37.96,66.92
2022-03-21 03:00:00,49.8895,-2.6950000000000003,49.9622380929,2.4795,-8.895,9.2341185421,47.41,6.2,47.8136810965,79.07,50.3795,-8.895,51.1587240385,2.4795,-8.895,9.2341185421,47.9,0.0,47.9,66.82
2022-03-21 03:30:00,46.219,-2.716,46.2987323477,2.329,-7.866,8.2035478301,43.89,5.15,44.1911144915,78.85,46.749,-7.866,47.4061489366,2.329,-7.866,8.2035478301,44.42,0.0,44.42,66.64
2022-03-21 04:00:00,44.2705,-2.6685,44.3508518802,2.3905,-7.4685,7.8417461385,41.88,4.8,42.1541741705,78.69,44.7805,-7.4685,45.3990272198,2.3905,-7.4685,7.8417461385,42.39,0.0,42.39,66.51
2022-03-21 04:30:00,42.169,-2.7045,42.2556372718,2.879,-6.9445,7.5176273684,39.29,4.24,39.5181186293,78.85,42.609,-6.9445,43.1712052328,2.879,-6.9445,7.5176273684,39.73,0.0,39.73,66.64
2022-03-21 05:00:00,34.586,-2.779,34.6974672995,2.9859999999999998,-6.559,7.2067105534,31.6,3.7800000000000002,31.8252792604,78.77,34.966,-6.559,35.575857502,2.9859999999999998,-6.559,7.2067105534,31.98,0.0,31.98,66.57
2022-03-21 05:30:00,44.55,-2.672,44.6300580775,3.01,-6.412,7.0833497725,41.54,3.74,41.708023209,78.88,45.17,-6.412,45.6228302936,3.01,-6.412,7.0833497725,42.16,0.0,42.16,66.67
2022-03-21 06:00:00,44.291,-2.68,44.3720078541,3.461,-6.06,6.9786904932,40.83,3.38,40.9696631668,78.59,44.741,-6.06,45.1495368858,3.461,-6.06,6.9786904932,41.28,0.0,41.28,66.42
2022-03-21 06:30:00,41.4405,-2.6525,41.5253030874,4.0005,-5.1425,6.5153132312,37.44,2.49,37.5227091239,78.49,41.8905,-5.1425,42.2049676756,4.0005,-5.1425,6.5153132312,37.89,0.0,37.89,66.35
2022-03-21 07:00:00,38.611,-2.4515000000000002,38.6887473725,3.6310000000000002,-4.1115,5.4853070333,34.98,1.6600000000000001,35.0193660708,78.49,39.041,-4.1115,39.2568989255,3.6310000000000002,-4.1115,5.4853070333,35.41,0.0,35.41,66.35
2022-03-21 07:30:00,42.1945,-2.35,42.2598903246,3.1345,-3.48,4.6835339488,39.06,1.13,39.0763419475,78.49,42.6045,-3.48,42.7463895581,3.1345,-3.48,4.6835339488,39.47,0.0,39.47,66.35
2022-03-21 08:00:00,39.4735,-2.306,39.5407996663,3.5435,-2.496,4.3343290427,35.93,0.19,35.9305023622,77.99,39.9335,-2.496,40.0114288454,3.5435,-2.496,4.3343290427,36.39,0.0,36.39,65.92
2022-03-21 08:30:00,46.4565,-2.173,46.5072932049,3.1765,-3.333,4.6042416585,43.28,1.16,43.2955424957,78.04,47.0665,-3.333,47.1843651144,3.1765,-3.333,4.6042416585,43.89,0.0,43.89,65.92
2022-03-21 09:00:00,48.9515,-2.154,48.9988680303,3.7315,-3.184,4.9052979777,45.22,1.03,45.2317289079,77.87,49.4515,-3.184,49.5538970037,3.7315,-3.184,4.9052979777,45.72,0.0,45.72,65.81
2022-03-21 09:30:00,48.3035,-2.0985,48.3490621884,3.8735,-2.5484999999999998,4.6366857237,44.43,0.45,44.4322788072,78.0,48.8435,-2.5484999999999998,48.9099411623,3.8735,-2.5484999999999998,4.6366857237,44.97,0.0,44.97,65.94
2022-03-21 10:00:00,46.456,-2.026,46.500157118,3.466,-2.236,4.1246638651,42.99,0.21,42.9905129069,77.94,47.026,-2.236,47.0791288365,3.466,-2.236,4.1246638651,43.56,0.0,43.56,65.89
2022-03-21 10:30:00,48.8665,-1.99,48.9070027936,1.6965,-3.62,3.9978134336,47.17,1.63,47.1981546249,77.9,49.4065,-3.62,49.5389406654,1.6965,-3.62,3.9978134336,47.71,0.0,47.71,65.85
2022-03-21 11:00:00,46.1735,-1.9685000000000001,46.2154421649,2.6635,-3.6685,4.5334451028,43.51,1.7000000000000002,43.5431980911,78.1,46.6635,-3.6685,46.8074793649,2.6635,-3.6685,4.5334451028,44.0,0.0,44.0,66.03
2022-03-21 11:30:00,44.278,-1.953,44.3210502245,3.998,-3.563,5.3552752497,40.28,1.6099999999999999,40.3121631769,78.17,44.798,-3.563,44.9394678762,3.998,-3.563,5.3552752497,40.8,0.0,40.8,66.08
2022-03-21 12:00:00,34.176,-1.9705,34.2327598398,3.336,-3.0705,4.5339680469,30.84,1.1,30.8596111447,78.22,34.526,-3.0705,34.6622654518,3.336,-3.0705,4.5339680469,31.19,0.0,31.19,66.12
2022-03-21 12:30:00,45.468,-1.9855,45.5113308337,3.498,-3.0455,4.6380032611,41.97,1.06,41.9833836178,78.35,45.948,-3.0455,46.0488194664,3.498,-3.0455,4.6380032611,42.45,0.0,42.45,66.2
2022-03-21 13:00:00,46.556,-2.039,46.6006293627,3.306,-3.6390000000000002,4.9164984491,43.25,1.6,43.2795852568,78.09,47.126,-3.6390000000000002,47.2662902818,3.306,-3.6390000000000002,4.9164984491,43.82,0.0,43.82,66.01
2022-03-21 13:30:00,41.361,-2.063,41.4124170992,2.771,-3.3529999999999998,4.3498333301,38.59,1.29,38.6115552652,78.04,41.831,-3.3529999999999998,41.96516615,2.771,-3.3529999999999998,4.3498333301,39.06,0.0,39.06,65.96
2022-03-21 14:00:00,41.213,-2.084,41.2656567257,3.933,-4.504,5.9795070867,37.28,2.42,37.3584635658,78.23,41.633,-4.504,41.8759203481,3.933,-4.504,5.9795070867,37.7,0.0,37.7,66.12
2022-03-21 14:30:00,45.519,-1.9855,45.5622823314,4.979,-3.8655,6.3033745922,40.54,1.88,40.5835681034,78.46,45.989,-3.8655,46.1511669544,4.979,-3.8655,6.3033745922,41.01,0.0,41.01,66.31
2022-03-21 15:00:00,42.727,-2.0385,42.7756006533,5.117,-3.6985,6.3136828595,37.61,1.6600000000000001,37.6466160498,78.17,43.187,-3.6985,43.3450789739,5.117,-3.6985,6.3136828595,38.07,0.0,38.07,66.08
2022-03-21 15:30:00,44.078,-2.005,44.1235776995,4.928,-4.705,6.8133845481,39.15,2.7,39.2429930051,78.4,44.638,-4.705,44.8852767508,4.928,-4.705,6.8133845481,39.71,0.0,39.71,66.28
2022-03-21 16:00:00,43.331,-2.0145,43.3778027481,3.731,-3.9345,5.4222367387,39.6,1.92,39.6465181321,78.55,43.801,-3.9345,43.9773565742,3.731,-3.9345,5.4222367387,40.07,0.0,40.07,66.42
2022-03-21 16:30:00,38.5555,-2.0485,38.6098812806,4.4455,-4.1485,6.0805034742,34.11,2.1,34.1745826602,78.28,38.9055,-4.1485,39.1260524779,4.4455,-4.1485,6.0805034742,34.46,0.0,34.46,66.18
2022-03-21 17:00:00,46.5775,-1.8940000000000001,46.6159923444,4.0675,-4.284,5.9073862452,42.51,2.39,42.57713236,78.28,47.1275,-4.284,47.3218122249,4.0675,-4.284,5.9073862452,43.06,0.0,43.06,66.18
2022-03-21 17:30:00,46.6555,-1.9865,46.6977714939,3.9555,-2.2965,4.5738268988,42.7,0.31,42.7011252779,78.36,47.1055,-2.2965,47.1614465692,3.9555,-2.2965,4.5738268988,43.15,0.0,43.15,66.23
2022-03-21 18:00:00,42.2515,-2.0775,42.3025443502,4.8115,-2.3875,5.371283692,37.44,0.31,37.4412833648,78.04,42.7715,-2.3875,42.8380831562,4.8115,-2.3875,5.371283692,37.96,0.0,37.96,65.97
2022-03-21 18:30:00,35.3545,-1.897,35.4053566463,6.3145,-0.977,6.3896352987,29.04,-0.92,29.054569348,78.15,35.6445,-0.977,35.6578870553,6.3145,-0.977,6.3896352987,29.33,0.0,29.33,66.05
2022-03-21 19:00:00,30.2215,-1.9140000000000001,30.2820484487,7.9915,-0.524,8.0086608275,22.23,-1.3900000000000001,22.2734146462,77.95,30.4715,-0.524,30.4760051229,7.9915,-0.524,8.0086608275,22.48,0.0,22.48,65.88
2022-03-21 19:30:00,33.568,-1.9420000000000002,33.624128063,8.228,-0.892,8.2762097605,25.34,-1.05,25.3617448138,77.95,33.878,-0.892,33.8897410436,8.228,-0.892,8.2762097605,25.65,0.0,25.65,65.88
2022-03-21 20:00:00,32.513,-2.1205,32.5820761961,8.833,-0.8105,8.8701070597,23.68,-1.31,23.7162075383,77.76,32.783,-0.8105,32.793017538,8.833,-0.8105,8.8701070597,23.95,0.0,23.95,65.71
2022-03-21 20:30:00,32.1595,-2.113,32.2288412645,8.8995,-0.983,8.9536243639,23.26,-1.13,23.2874322329,77.88,32.4495,-0.983,32.4643857057,8.8995,-0.983,8.9536243639,23.55,0.0,23.55,65.81
2022-03-21 21:00:00,27.9065,-2.012,27.9789364746,7.9665,-0.902,8.0174014649,19.94,-1.11,19.970871288,77.76,28.1065,-0.902,28.1209698668,7.9665,-0.902,8.0174014649,20.14,0.0,20.14,65.71
2022-03-21 21:30:00,32.9035,-2.4025,32.9910945332,8.1135,-2.7225,8.5580890682,24.79,0.32,24.7920652629,78.06,33.3135,-2.7225,33.4245611564,8.1135,-2.7225,8.5580890682,25.2,0.0,25.2,65.96
2022-03-21 22:00:00,42.908,-2.402,42.9751796739,8.478,-3.722,9.259037099,34.43,1.32,34.4552942231,78.32,43.208,-3.722,43.3680129589,8.478,-3.722,9.259037099,34.73,0.0,34.73,66.19
2022-03-21 22:30:00,44.576,-2.2795,44.6342457789,7.776,-4.5995,9.0344660191,36.8,2.32,36.873057915,78.32,45.096,-4.5995,45.3299527493,7.776,-4.5995,9.0344660191,37.32,0.0,37.32,66.19
2022-03-21 23:00:00,42.47,-2.383,42.5368027595,7.75,-4.753,9.0913975273,34.72,2.37,34.8007945312,78.28,42.87,-4.753,43.1326779716,7.75,-4.753,9.0913975273,35.12,0.0,35.12,66.19
2022-03-21 23:30:00,39.389,-2.473,39.466556095,9.099,-5.703,10.7385292289,30.29,3.23,30.4617300888,78.35,39.759,-5.703,40.165934447,9.099,-5.703,10.7385292289,30.66,0.0,30.66,66.19
2022-03-22 00:00:00,34.7135,-2.4755000000000003,34.8016548816,10.5835,-4.9355,11.6777408988,24.13,2.46,24.2550716346,78.59,34.9335,-4.9355,35.2804277539,10.5835,-4.9355,11.6777408988,24.35,0.0,24.35,66.42
2022-03-22 00:30:00,28.075,-2.483,28.1845864614,9.795,-4.813,10.9136150748,18.28,2.33,18.4278946166,78.59,28.255,-4.813,28.6619956388,9.795,-4.813,10.9136150748,18.46,0.0,18.46,66.42
2022-03-22 01:00:00,22.4725,-2.4859999999999998,22.6095876179,10.5325,-3.126,10.9866023979,11.94,0.64,11.9571401263,78.65,22.5725,-3.126,22.7879273355,10.5325,-3.126,10.9866023979,12.04,0.0,12.04,66.42
2022-03-22 01:30:00,26.564,-2.5245,26.6836878308,11.254,-4.3745,12.0743018949,15.31,1.85,15.4213682921,78.53,26.774,-4.3745,27.1290126295,11.254,-4.3745,12.0743018949,15.52,0.0,15.52,66.33
2022-03-22 02:00:00,23.966,-2.6505,24.112119489,9.236,-3.2005,9.7748092692,14.73,0.55,14.7402645838,78.68,24.106,-3.2005,24.3175335149,9.236,-3.2005,9.7748092692,14.87,0.0,14.87,66.46
2022-03-22 02:30:00,24.2165,-2.6255,24.3584096874,7.0865,-3.7255000000000003,8.0061121963,17.13,1.1,17.1652818212,78.74,24.4365,-3.7255000000000003,24.7188568202,7.0865,-3.7255000000000003,8.0061121963,17.35,0.0,17.35,66.53
2022-03-22 03:00:00,35.775,-2.6185,35.8707006797,5.385,-5.0285,7.3677701681,30.39,2.41,30.4854096249,78.87,36.275,-5.0285,36.6218710233,5.385,-5.0285,7.3677701681,30.89,0.0,30.89,66.64
2022-03-22 03:30:00,38.2195,-2.725,38.3165213094,4.4895,-5.215,6.88126698,33.73,2.49,33.8217829217,78.63,38.5595,-5.215,38.9105546767,4.4895,-5.215,6.88126698,34.07,0.0,34.07,66.46
2022-03-22 04:00:00,36.4505,-2.5855,36.5420820493,3.5805,-4.8155,6.0007516613,32.87,2.23,32.9455581225,78.68,36.7605,-4.8155,37.0745654122,3.5805,-4.8155,6.0007516613,33.18,0.0,33.18,66.5
2022-03-22 04:30:00,27.0395,-2.5725,27.161596354,3.3695,-2.3925,4.13250366,23.67,-0.18,23.6706844008,78.65,27.2895,-2.3925,27.394175777,3.3695,-2.3925,4.13250366,23.92,0.0,23.92,66.5
2022-03-22 05:00:00,24.4455,-2.6065,24.584066232,4.1155,-1.0865,4.2565035534,20.33,-1.52,20.3867432416,79.01,24.6955,-1.0865,24.7193892016,4.1155,-1.0865,4.2565035534,20.58,0.0,20.58,66.77
2022-03-22 05:30:00,28.78,-2.5225,28.8903341319,4.06,-0.5625,4.0987810688,24.72,-1.96,24.7975805271,79.18,29.09,-0.5625,29.0954378941,4.06,-0.5625,4.0987810688,25.03,0.0,25.03,66.92
2022-03-22 06:00:00,26.447,-2.5484999999999998,26.5695062289,4.447,-0.6485000000000001,4.494036187,22.0,-1.9,22.0818930348,78.79,26.707,-0.6485000000000001,26.7148722859,4.447,-0.6485000000000001,4.494036187,22.26,0.0,22.26,66.59
2022-03-22 06:30:00,21.393,-2.5305,21.5421419374,4.223,0.1695,4.2264002709,17.17,-2.7,17.3809924918,78.97,21.633,0.1695,21.633664027400002,4.223,0.1695,4.2264002709,17.41,0.0,17.41,66.74
2022-03-22 07:00:00,27.03,-2.33,27.1302377432,5.17,0.03,5.1700870399,21.86,-2.36,21.9870234457,78.97,27.22,0.03,27.220016532,5.17,0.03,5.1700870399,22.05,0.0,22.05,66.74
2022-03-22 07:30:00,27.0365,-2.2315,27.1284338748,6.1465,0.1585,6.1485432828,20.89,-2.39,21.0262740399,78.82,27.2165,0.1585,27.2169615222,6.1465,0.1585,6.1485432828,21.07,0.0,21.07,66.62
2022-03-22 08:00:00,24.993,-2.1565,25.0858633746,5.203,1.0535,5.3085846748,19.79,-3.21,20.0486458396,78.64,25.303,1.0535,25.3249219397,5.203,1.0535,5.3085846748,20.1,0.0,20.1,66.47
2022-03-22 08:30:00,23.159,-1.9625,23.2420026514,6.969,1.4875,7.1259818446,16.19,-3.45,16.5535071813,78.64,23.329,1.4875,23.3763747671,6.969,1.4875,7.1259818446,16.36,0.0,16.36,66.47
2022-03-22 09:00:00,17.779,-2.0465,17.8963963761,8.019,1.1835,8.1058641273,9.76,-3.23,10.2805885046,78.53,17.799,1.1835,17.8383035418,8.019,1.1835,8.1058641273,9.78,0.0,9.78,66.38
2022-03-22 09:30:00,11.1465,-1.8775,11.3035157584,11.3965,2.5525,11.6788470535,-0.25,-4.43,4.4370485686,78.76,11.0965,2.5525,11.3862886183,11.3965,2.5525,11.6788470535,-0.30000000000000004,0.0,0.30000000000000004,66.57
2022-03-22 10:00:00,11.8285,-1.758,11.9584269973,12.0985,2.572,12.368867622,-0.27,-4.33,4.3384098469,78.63,11.7985,2.572,12.0755863729,12.0985,2.572,12.368867622,-0.30000000000000004,0.0,0.30000000000000004,66.46
2022-03-22 10:30:00,10.819,-1.8915000000000002,10.9831021688,12.909,2.4885,13.1466692835,-2.09,-4.38,4.853091798,78.63,10.769,2.4885,11.0527821498,12.909,2.4885,13.1466692835,-2.14,0.0,2.14,66.46
2022-03-22 11:00:00,22.159,-1.7429999999999999,22.2274454223,9.749,1.197,9.8222100364,12.41,-2.94,12.7534975595,78.53,22.319,1.197,22.3510753656,9.749,1.197,9.8222100364,12.57,0.0,12.57,66.38
2022-03-22 11:30:00,20.298,-1.6475,20.3647504343,11.688,2.4725,11.9466564465,8.61,-4.12,9.5449724987,78.45,20.378,2.4725,20.5274484593,11.688,2.4725,11.9466564465,8.69,0.0,8.69,66.34
2022-03-22 12:00:00,19.6245,-1.605,19.6900234954,14.2745,1.875,14.3971169076,5.35,-3.48,6.3822331515,78.38,19.6845,1.875,19.773597681,14.2745,1.875,14.3971169076,5.41,0.0,5.41,66.27
2022-03-22 12:30:00,24.441,-1.5715,24.4914698058,16.301,1.5185,16.3715742447,8.14,-3.09,8.7067617402,78.5,24.601,1.5185,24.6478202535,16.301,1.5185,16.3715742447,8.3,0.0,8.3,66.36
2022-03-22 13:00:00,33.0175,-1.4849999999999999,33.0508779195,18.2675,-0.165,18.2682451607,14.75,-1.32,14.8089466202,78.27,33.1275,-0.165,33.1279109098,18.2675,-0.165,18.2682451607,14.86,0.0,14.86,66.17
2022-03-22 13:30:00,16.045,-1.2005,16.0898485154,22.225,1.4395,22.2715689894,-6.18,-2.64,6.7202678518,78.27,15.905,1.4395,15.9700089308,22.225,1.4395,22.2715689894,-6.32,0.0,6.32,66.17
2022-03-22 14:00:00,14.694,-1.172,14.7406655209,21.264,2.068,21.3643235325,-6.57,-3.24,7.3254692682,78.27,14.614,2.068,14.7595941679,21.264,2.068,21.3643235325,-6.65,0.0,6.65,66.17
2022-03-22 14:30:00,13.1765,-1.3905,13.2496657505,18.7565,1.3395000000000001,18.8042695285,-5.58,-2.73,6.2120286542,78.52,13.0665,1.3395000000000001,13.1349793491,18.7565,1.3395000000000001,18.8042695285,-5.69,0.0,5.69,66.37
2022-03-22 15:00:00,14.886,-1.517,14.96309744,17.766,0.713,17.7803016004,-2.88,-2.23,3.6424305072000003,78.52,14.846,0.713,14.8631115518,17.766,0.713,17.7803016004,-2.92,0.0,2.92,66.37
2022-03-22 15:30:00,24.1405,-1.5005000000000002,24.1870883014,18.5205,-0.36050000000000004,18.5240082191,5.62,-1.1400000000000001,5.7344572542000005,78.77,24.2105,-0.36050000000000004,24.2131838158,18.5205,-0.36050000000000004,18.5240082191,5.69,0.0,5.69,66.59
2022-03-22 16:00:00,27.3055,-1.6684999999999999,27.3564292717,13.9755,0.061500000000000006,13.9756353165,13.33,-1.73,13.4417930352,78.54,27.5155,0.061500000000000006,27.5155687294,13.9755,0.061500000000000006,13.9756353165,13.54,0.0,13.54,66.41
2022-03-22 16:30:00,27.154,-1.6560000000000001,27.2044491214,13.014,0.804,13.0388117557,14.14,-2.46,14.3523935286,78.79,27.254,0.804,27.2658565242,13.014,0.804,13.0388117557,14.24,0.0,14.24,66.62
2022-03-22 17:00:00,20.607,-1.8345,20.6884953356,10.497,1.4055,10.5906769968,10.11,-3.24,10.6164824683,78.57,20.717,1.4055,20.7646218181,10.497,1.4055,10.5906769968,10.22,0.0,10.22,66.44
2022-03-22 17:30:00,23.1725,-1.8205,23.2439019207,9.4625,2.5595,9.8025479596,13.71,-4.38,14.3926543765,78.6,23.3425,2.5595,23.4824050408,9.4625,2.5595,9.8025479596,13.88,0.0,13.88,66.44
2022-03-22 18:00:00,24.845,-1.941,24.920704364,6.915,1.619,7.1019987328,17.93,-3.56,18.2800027352,78.48,25.045,1.619,25.0972744735,6.915,1.619,7.1019987328,18.13,0.0,18.13,66.35
2022-03-22 18:30:00,32.6845,-1.746,32.7311022767,7.9745,1.804,8.1760055192,24.71,-3.55,24.963705654400002,78.3,32.9845,1.804,33.0337956682,7.9745,1.804,8.1760055192,25.01,0.0,25.01,66.19
2022-03-22 19:00:00,28.604,-1.5965,28.6485187793,11.924,2.2135,12.1277103466,16.68,-3.81,17.109602567,78.04,28.794,2.2135,28.8789545907,11.924,2.2135,12.1277103466,16.87,0.0,16.87,65.97
2022-03-22 19:30:00,27.5845,-1.674,27.6352477146,12.1645,1.1360000000000001,12.2174283812,15.42,-2.81,15.6739433456,77.97,27.7445,1.1360000000000001,27.7677470503,12.1645,1.1360000000000001,12.2174283812,15.58,0.0,15.58,65.9
2022-03-22 20:00:00,25.312,-1.8815,25.3818318143,10.712,0.4585,10.7218079749,14.6,-2.34,14.7863315261,78.06,25.482,0.4585,25.4861245828,10.712,0.4585,10.7218079749,14.77,0.0,14.77,65.97
2022-03-22 20:30:00,28.815,-1.8940000000000001,28.8771788961,7.065,0.216,7.0683011396,21.75,-2.11,21.8521074499,78.42,29.105,0.216,29.1058015007,7.065,0.216,7.0683011396,22.04,0.0,22.04,66.22
2022-03-22 21:00:00,31.513,-1.9455,31.5729969951,6.753,-0.6555000000000001,6.7847394386,24.76,-1.29,24.7935818308,78.24,31.753,-0.6555000000000001,31.7597652581,6.753,-0.6555000000000001,6.7847394386,25.0,0.0,25.0,66.06
2022-03-22 21:30:00,27.624,-1.9165,27.6904017351,8.454,-0.9865,8.5113628903,19.17,-0.93,19.1925454278,78.41,27.894,-0.9865,27.9114388423,8.454,-0.9865,8.5113628903,19.44,0.0,19.44,66.21
2022-03-22 22:00:00,29.438,-2.1355,29.5153553977,8.698,-2.9955,9.1993599913,20.74,0.86,20.7578226218,78.58,29.688,-2.9955,29.8387393207,8.698,-2.9955,9.1993599913,20.99,0.0,20.99,66.36
2022-03-22 22:30:00,35.13,-2.243,35.2015333331,8.05,-5.453,9.7230503958,27.08,3.21,27.2695892892,78.69,35.43,-5.453,35.8471771413,8.05,-5.453,9.7230503958,27.38,0.0,27.38,66.46
2022-03-22 23:00:00,29.694,-2.3785,29.7891070402,7.684,-5.6285,9.5249077817,22.01,3.25,22.2486538919,78.79,29.914,-5.6285,30.4389127311,7.684,-5.6285,9.5249077817,22.23,0.0,22.23,66.53
2022-03-22 23:30:00,29.8865,-2.466,29.9880649301,6.9765,-5.126,8.6572182744,22.91,2.66,23.0639046998,78.95,30.1665,-5.126,30.5989149848,6.9765,-5.126,8.6572182744,23.19,0.0,23.19,66.68
2022-03-23 00:00:00,26.8485,-2.5345,26.967863143,6.6185,-4.3145,7.9005982368000005,20.23,1.78,20.3081584591,78.84,27.1085,-4.3145,27.4496936686,6.6185,-4.3145,7.9005982368000005,20.49,0.0,20.49,66.61
2022-03-23 00:30:00,32.6055,-2.465,32.6985451549,6.3355,-6.165,8.8400104779,26.27,3.7,26.52928382,78.68,32.9155,-6.165,33.4878689267,6.3355,-6.165,8.8400104779,26.58,0.0,26.58,66.48
2022-03-23 01:00:00,26.996,-2.585,27.1194808394,5.396,-6.225,8.2381697603,21.6,3.64,21.9045566036,78.4,27.246,-6.225,27.9480793794,5.396,-6.225,8.2381697603,21.85,0.0,21.85,66.25
2022-03-23 01:30:00,29.7665,-2.5140000000000002,29.8724742572,4.3765,-6.744,8.0396074687,25.39,4.23,25.7399494949,78.4,30.0665,-6.744,30.8135677624,4.3765,-6.744,8.0396074687,25.69,0.0,25.69,66.25
2022-03-23 02:00:00,32.064,-2.5220000000000002,32.1630312626,2.944,-6.942,7.5404575458,29.12,4.42,29.4535362902,78.45,32.444,-6.942,33.1783739807,2.944,-6.942,7.5404575458,29.5,0.0,29.5,66.29
2022-03-23 02:30:00,40.7745,-2.549,40.8540971171,1.8245,-7.069,7.3006548508,38.95,4.52,39.2113873766,78.55,41.2645,-7.069,41.865615023,1.8245,-7.069,7.3006548508,39.44,0.0,39.44,66.37
2022-03-23 03:00:00,41.719,-2.666,41.8040968925,1.569,-8.206,8.3546512195,40.15,5.54,40.5304095711,78.36,42.219,-8.206,43.0090966773,1.569,-8.206,8.3546512195,40.65,0.0,40.65,66.19
2022-03-23 03:30:00,39.455,-2.6005000000000003,39.5406072949,2.175,-7.5305,7.8383069122,37.28,4.93,37.6045648825,78.46,39.815,-7.5305,40.52089159,2.175,-7.5305,7.8383069122,37.64,0.0,37.64,66.29
2022-03-23 04:00:00,37.7445,-2.5925000000000002,37.8334288229,2.1645,-7.9325,8.2225067042,35.58,5.34,35.978493576,78.46,38.1845,-7.9325,38.9997512364,2.1645,-7.9325,8.2225067042,36.02,0.0,36.02,66.29
2022-03-23 04:30:00,25.928,-2.5875,26.0567906744,2.018,-6.3175,6.6319778536000005,23.91,3.73,24.1991942015,78.73,26.178,-6.3175,26.9295096548,2.018,-6.3175,6.6319778536000005,24.16,0.0,24.16,66.48
2022-03-23 05:00:00,28.0245,-2.6725,28.1516403874,1.9344999999999999,-6.6025,6.8800651523,26.09,3.93,26.3843324721,78.73,28.3445,-6.6025,29.1033277565,1.9344999999999999,-6.6025,6.8800651523,26.41,0.0,26.41,66.48
2022-03-23 05:30:00,39.383,-2.7045,39.4757521683,2.503,-6.9345,7.3724011862,36.88,4.23,37.1217900969,78.87,39.833,-6.9345,40.4321057979,2.503,-6.9345,7.3724011862,37.33,0.0,37.33,66.6
2022-03-23 06:00:00,46.997,-2.694,47.0741504968,3.067,-7.654,8.2456173207,43.93,4.96,44.2091223618,78.63,47.507,-7.654,48.1196297263,3.067,-7.654,8.2456173207,44.44,0.0,44.44,66.41
2022-03-23 06:30:00,47.3245,-2.588,47.3952111953,3.6045,-6.218,7.1872069853,43.72,3.63,43.8704376545,78.67,47.9445,-6.218,48.3460298706,3.6045,-6.218,7.1872069853,44.34,0.0,44.34,66.47
2022-03-23 07:00:00,45.4815,-2.4915000000000003,45.5496917059,2.7715,-5.2915,5.9733729584,42.71,2.8,42.8016833781,78.31,45.9015,-5.2915,46.2054939861,2.7715,-5.2915,5.9733729584,43.13,0.0,43.13,66.18
2022-03-23 07:30:00,38.1255,-2.444,38.2037548711,3.9655,-4.284,5.8376233392,34.16,1.8399999999999999,34.2095191431,78.04,38.5955,-4.284,38.8325285843,3.9655,-4.284,5.8376233392,34.63,0.0,34.63,65.96
2022-03-23 08:00:00,36.938,-2.333,37.0116026808,4.108,-3.813,5.6048758238000005,32.83,1.48,32.8633428001,77.84,37.378,-3.813,37.5719822873,4.108,-3.813,5.6048758238000005,33.27,0.0,33.27,65.8
2022-03-23 08:30:00,47.4715,-2.042,47.5153983068,3.4115,-3.392,4.810820746,44.06,1.35,44.0806771727,77.74,47.9515,-3.392,48.0713221812,3.4115,-3.392,4.810820746,44.54,0.0,44.54,65.7
2022-03-23 09:00:00,41.136,-1.953,41.1823348658,2.936,-3.783,4.7886516892,38.2,1.83,38.2438086492,77.31,41.566,-3.783,41.7377939642,2.936,-3.783,4.7886516892,38.63,0.0,38.63,65.36
2022-03-23 09:30:00,23.904,-1.9205,23.9810245038,2.5140000000000002,-2.1405,3.3018080274,21.39,0.22,21.3911313399,77.49,24.134,-2.1405,24.2287369925,2.5140000000000002,-2.1405,3.3018080274,21.62,0.0,21.62,65.51
2022-03-23 10:00:00,17.9755,-1.841,18.0695290821,2.5055,-2.3810000000000002,3.4563985954,15.47,0.54,15.4794218238,77.59,18.1555,-2.3810000000000002,18.3109623245,2.5055,-2.3810000000000002,3.4563985954,15.65,0.0,15.65,65.59
2022-03-23 10:30:00,16.3705,-1.8210000000000002,16.4714696142,2.0305,-1.241,2.3797082279,14.34,-0.58,14.351724635,77.98,16.5305,-1.241,16.577017562,2.0305,-1.241,2.3797082279,14.5,0.0,14.5,65.92
2022-03-23 11:00:00,19.1385,-1.9445000000000001,19.2370284218,2.8385,-2.0045,3.4749248193,16.3,0.06,16.3001104291,77.84,19.3385,-2.0045,19.4421090034,2.8385,-2.0045,3.4749248193,16.5,0.0,16.5,65.81
2022-03-23 11:30:00,17.4925,-1.7934999999999999,17.5842030954,2.7625,-1.4935,3.1403739427,14.73,-0.30000000000000004,14.7330546731,77.98,17.6725,-1.4935,17.7354954399,2.7625,-1.4935,3.1403739427,14.91,0.0,14.91,65.92
2022-03-23 12:00:00,19.4355,-1.8345,19.5218864483,2.6055,-1.9845000000000002,3.2751901472,16.83,0.15,16.8306684359,77.86,19.6155,-1.9845000000000002,19.7156303602,2.6055,-1.9845000000000002,3.2751901472,17.01,0.0,17.01,65.83
2022-03-23 12:30:00,20.09,-1.9635,20.185723476,2.74,-1.8435000000000001,3.3024373196,17.35,-0.12,17.3504149806,77.9,20.32,-1.8435000000000001,20.4034529492,2.74,-1.8435000000000001,3.3024373196,17.58,0.0,17.58,65.83
2022-03-23 13:00:00,20.649,-2.177,20.763442152,3.479,-2.497,4.2823416491,17.17,0.32,17.1729816864,77.77,20.839,-2.497,20.9880663712,3.479,-2.497,4.2823416491,17.36,0.0,17.36,65.76
2022-03-23 13:30:00,19.7285,-2.1565,19.8460123073,3.5785,-2.0865,4.1423597743,16.15,-0.07,16.1501517021,77.88,19.9185,-2.0865,20.0274842279,3.5785,-2.0865,4.1423597743,16.34,0.0,16.34,65.84
2022-03-23 14:00:00,19.2175,-2.2085,19.3439855898,3.5875,-2.7185,4.5011552406,15.63,0.51,15.6383183239,77.96,19.4075,-2.7185,19.5969716666,3.5875,-2.7185,4.5011552406,15.82,0.0,15.82,65.92
2022-03-23 14:30:00,22.5315,-2.1255,22.6315320405,3.1115,-2.5255,4.0074408916,19.42,0.4,19.4241190276,77.96,22.7915,-2.5255,22.9309969801,3.1115,-2.5255,4.0074408916,19.68,0.0,19.68,65.92
2022-03-23 15:00:00,23.281,-2.322,23.3965092482,2.271,-2.942,3.7165582196,21.01,0.62,21.019146034,77.87,23.531,-2.942,23.7142009142,2.271,-2.942,3.7165582196,21.26,0.0,21.26,65.82
2022-03-23 15:30:00,23.1355,-2.425,23.2622437708,2.1955,-2.9050000000000002,3.6413246559,20.94,0.48,20.9455007102,77.94,23.3855,-2.9050000000000002,23.5652421004,2.1955,-2.9050000000000002,3.6413246559,21.19,0.0,21.19,65.87
2022-03-23 16:00:00,24.589,-2.2325,24.6901392716,1.819,-3.9825,4.3782493362,22.77,1.75,22.8371495594,77.94,24.889,-3.9825,25.2056070597,1.819,-3.9825,4.3782493362,23.07,0.0,23.07,65.87
2022-03-23 16:30:00,26.512,-1.9769999999999999,26.5856102619,1.412,-4.107,4.3429475014,25.1,2.13,25.1902143699,78.01,26.832,-4.107,27.1444961825,1.412,-4.107,4.3429475014,25.42,0.0,25.42,65.95
2022-03-23 17:00:00,25.673000000000002,-2.106,25.7592345577,0.9530000000000001,-3.126,3.2680399324,24.72,1.02,24.7410347399,77.84,25.923000000000002,-3.126,26.1107986282,0.9530000000000001,-3.126,3.2680399324,24.97,0.0,24.97,65.8
2022-03-23 17:30:00,25.345,-2.08,25.4302069398,0.425,-3.41,3.4363825456,24.92,1.33,24.9554663351,77.74,25.675,-3.41,25.9004580075,0.425,-3.41,3.4363825456,25.25,0.0,25.25,65.71
2022-03-23 18:00:00,25.356,-2.093,25.4422362421,0.056,-2.013,2.0137787863,25.3,-0.08,25.3001264819,77.97,25.676,-2.013,25.754788777999998,0.056,-2.013,2.0137787863,25.62,0.0,25.62,65.9
2022-03-23 18:30:00,25.3265,-1.9005,25.3977066386,0.006500000000000001,-2.2205,2.2205095136,25.32,0.32,25.3220220362,77.7,25.6065,-2.2205,25.7025964155,0.006500000000000001,-2.2205,2.2205095136,25.6,0.0,25.6,65.66
2022-03-23 19:00:00,30.4465,-1.9195000000000002,30.5069474464,0.006500000000000001,-2.1495,2.1495098278,30.44,0.23,30.4408689101,77.79,30.8265,-2.1495,30.9013503346,0.006500000000000001,-2.1495,2.1495098278,30.82,0.0,30.82,65.71
2022-03-23 19:30:00,34.4305,-1.915,34.4837143482,0.0405,-3.065,3.0652675658,34.39,1.15,34.4092226009,77.38,34.8505,-3.065,34.9850192976,0.0405,-3.065,3.0652675658,34.81,0.0,34.81,65.36
2022-03-23 20:00:00,35.7265,-2.029,35.7840696854,0.006500000000000001,-4.109,4.1090051412,35.72,2.08,35.7805086604,77.38,36.2465,-4.109,36.4786601077,0.006500000000000001,-4.109,4.1090051412,36.24,0.0,36.24,65.36
2022-03-23 20:30:00,42.8395,-1.8905,42.8811934361,0.0095,-6.3105,6.3105071508,42.83,4.42,43.0574650903,77.44,43.2695,-6.3105,43.7272459743,0.0095,-6.3105,6.3105071508,43.26,0.0,43.26,65.42
2022-03-23 21:00:00,43.8485,-2.0535,43.8965581168,0.0085,-6.3935,6.3935056503,43.84,4.34,44.0542983147,77.53,44.4885,-6.3935,44.9455612325,0.0085,-6.3935,6.3935056503,44.48,0.0,44.48,65.51
2022-03-23 21:30:00,45.7765,-2.084,45.8239130613,0.006500000000000001,-8.254,8.2540025594,45.77,6.17,46.1839993937,77.53,46.2965,-8.254,47.0265289836,0.006500000000000001,-8.254,8.2540025594,46.29,0.0,46.29,65.51
2022-03-23 22:00:00,38.8465,-2.269,38.9127090197,0.006500000000000001,-7.899,7.8990026744,38.84,5.63,39.2459233552,77.72,39.2765,-7.899,40.0629211772,0.006500000000000001,-7.899,7.8990026744,39.27,0.0,39.27,65.66
2022-03-23 22:30:00,40.7065,-2.335,40.7734149569,0.006500000000000001,-8.525,8.525002478,40.7,6.19,41.1680227847,77.88,41.2765,-8.525,42.1476580281,0.006500000000000001,-8.525,8.525002478,41.27,0.0,41.27,65.81
2022-03-23 23:00:00,45.1065,-2.451,45.1730422182,0.006500000000000001,-7.481,7.4810028238,45.1,5.03,45.3796308932,78.33,45.5665,-7.481,46.1765230745,0.006500000000000001,-7.481,7.4810028238,45.56,0.0,45.56,66.17
2022-03-23 23:30:00,43.9765,-2.3890000000000002,44.041342773,0.006500000000000001,-5.479,5.4790038556,43.97,3.09,44.0784414425,78.08,44.5465,-5.479,44.8821802417,0.006500000000000001,-5.479,5.4790038556,44.54,0.0,44.54,65.97
2022-03-24 00:00:00,47.4565,-2.547,47.5247998549,0.006500000000000001,-5.947,5.9470035522,47.45,3.4,47.5716564774,77.69,47.9965,-5.947,48.3635277999,0.006500000000000001,-5.947,5.9470035522,47.99,0.0,47.99,65.63
2022-03-24 00:30:00,46.8565,-2.47,46.921556797,0.006500000000000001,-5.61,5.6100037656,46.85,3.14,46.9551072834,77.98,47.5065,-5.61,47.8365931296,0.006500000000000001,-5.61,5.6100037656,47.5,0.0,47.5,65.89
2022-03-24 01:00:00,48.5465,-2.537,48.6127455638,0.006500000000000001,-5.397,5.3970039142,48.54,2.86,48.6241832836,77.91,49.1065,-5.397,49.402185693,0.006500000000000001,-5.397,5.3970039142,49.1,0.0,49.1,65.83
2022-03-24 01:30:00,52.2965,-2.516,52.3569877691,0.006500000000000001,-6.366,6.3660033184,52.29,3.85,52.4315420334,77.97,52.7565,-6.366,53.1391969101,0.006500000000000001,-6.366,6.3660033184,52.75,0.0,52.75,65.87
2022-03-24 02:00:00,50.2865,-2.6155,50.3544727159,0.006500000000000001,-7.7655,7.7655027204,50.28,5.15,50.5430598599,77.83,50.8965,-7.7655,51.4854999247,0.006500000000000001,-7.7655,7.7655027204,50.89,0.0,50.89,65.76
2022-03-24 02:30:00,44.1865,-2.5715,44.2612629113,0.006500000000000001,-8.1415,8.1415025947,44.18,5.57,44.5297350093,77.83,44.7365,-8.1415,45.4712926416,0.006500000000000001,-8.1415,8.1415025947,44.73,0.0,44.73,65.76
2022-03-24 03:00:00,33.8665,-2.6795,33.972334958,0.006500000000000001,-8.5395,8.5395024738,33.86,5.86,34.3633409319,77.92,34.2765,-8.5395,35.3242340681,0.006500000000000001,-8.5395,8.5395024738,34.27,0.0,34.27,65.82
2022-03-24 03:30:00,36.8065,-2.5685000000000002,36.896011092,0.006500000000000001,-8.3485,8.3485025304,36.8,5.78,37.2511530023,78.13,37.2465,-8.3485,38.1706590787,0.006500000000000001,-8.3485,8.3485025304,37.24,0.0,37.24,65.99
2022-03-24 04:00:00,32.8655,-2.682,32.9747511628,0.035500000000000004,-8.772,8.7720718334,32.83,6.09,33.3900733752,78.0,33.2555,-8.772,34.3929682384,0.035500000000000004,-8.772,8.7720718334,33.22,0.0,33.22,65.89
2022-03-24 04:30:00,34.206,-2.7745,34.3183374634,0.08600000000000001,-8.3045,8.3049452888,34.12,5.53,34.5652325321,78.36,34.606,-8.3045,35.5884806679,0.08600000000000001,-8.3045,8.3049452888,34.52,0.0,34.52,66.19
2022-03-24 05:00:00,31.247,-2.776,31.3700682977,0.077,-9.066,9.0663269851,31.17,6.29,31.7983175656,78.22,31.617,-9.066,32.8911393083,0.077,-9.066,9.0663269851,31.54,0.0,31.54,66.05
2022-03-24 05:30:00,32.8245,-2.7475,32.9392859136,0.0745,-8.8075,8.8078150809,32.75,6.06,33.3059469164,78.33,33.2145,-8.8075,34.3624077518,0.0745,-8.8075,8.8078150809,33.14,0.0,33.14,66.14
2022-03-24 06:00:00,44.9405,-2.7965,45.0274244489,0.1705,-10.4165,10.4178953009,44.77,7.62,45.4138448053,78.33,45.4705,-10.4165,46.6483637709,0.1705,-10.4165,10.4178953009,45.3,0.0,45.3,66.14
2022-03-24 06:30:00,47.3345,-2.6885,47.4107890938,0.0945,-9.6285,9.6289637293,47.24,6.94,47.7470543594,78.33,47.9045,-9.6285,48.8625534791,0.0945,-9.6285,9.6289637293,47.81,0.0,47.81,66.14
2022-03-24 07:00:00,44.5195,-2.529,44.5912740483,0.17950000000000002,-8.909,8.9108081143,44.34,6.38,44.7966516606,78.08,45.0595,-8.909,45.9317844335,0.17950000000000002,-8.909,8.9108081143,44.88,0.0,44.88,65.95
2022-03-24 07:30:00,37.83,-2.4495,37.9092198581,0.24,-7.8295,7.8331775321,37.59,5.38,37.9730496537,78.03,38.29,-7.8295,39.0822871676,0.24,-7.8295,7.8331775321,38.05,0.0,38.05,65.91
2022-03-24 08:00:00,34.513,-2.1655,34.5808698452,0.14300000000000002,-7.3055,7.3068994279,34.37,5.14,34.7522157567,77.74,34.913,-7.3055,35.669144919,0.14300000000000002,-7.3055,7.3068994279,34.77,0.0,34.77,65.67
2022-03-24 08:30:00,34.9005,-2.0475,34.9605085275,0.0205,-6.8075,6.8075308666000005,34.88,4.76,35.2032953003,77.74,35.3405,-6.8075,35.9901791674,0.0205,-6.8075,6.8075308666000005,35.32,0.0,35.32,65.67
2022-03-24 09:00:00,42.4885,-1.933,42.5324478634,0.0085,-6.503,6.5030055551,42.48,4.57,42.725113224,77.52,42.9785,-6.503,43.4676945702,0.0085,-6.503,6.5030055551,42.97,0.0,42.97,65.5
2022-03-24 09:30:00,48.177,-1.877,48.2135505641,0.007,-5.477,5.4770044732,48.17,3.6,48.3043362443,77.34,48.807,-5.477,49.1133462309,0.007,-5.477,5.4770044732,48.8,0.0,48.8,65.36
2022-03-24 10:00:00,47.2565,-1.7165,47.287663978,0.006500000000000001,-5.5165,5.5165038294,47.25,3.8,47.4025579479,77.18,47.8265,-5.5165,48.143596401799996,0.006500000000000001,-5.5165,5.5165038294,47.82,0.0,47.82,65.23
2022-03-24 10:30:00,37.976,-1.851,38.0210833223,0.006,-5.641,5.6410031909,37.97,3.79,38.1586818431,77.24,38.436,-5.641,38.8477409511,0.006,-5.641,5.6410031909,38.43,0.0,38.43,65.29
2022-03-24 11:00:00,40.5165,-1.74,40.5538453448,0.006500000000000001,-5.64,5.6400037456,40.51,3.9,40.6972984361,77.42,41.0365,-5.64,41.4222637268,0.006500000000000001,-5.64,5.6400037456,41.03,0.0,41.03,65.43
2022-03-24 11:30:00,40.023,-1.7069999999999999,40.0593856418,0.023,-5.357,5.3570493744,40.0,3.65,40.1661860276,77.35,40.513,-5.357,40.8656410448,0.023,-5.357,5.3570493744,40.49,0.0,40.49,65.38
2022-03-24 12:00:00,36.8895,-2.135,36.9512304971,0.08950000000000001,-5.315,5.3157534979,36.8,3.18,36.9371411996,77.43,37.3395,-5.315,37.7158784234,0.08950000000000001,-5.315,5.3157534979,37.25,0.0,37.25,65.45
2022-03-24 12:30:00,34.8365,-1.834,34.8847429151,0.3965,-5.444,5.4584199408,34.44,3.61,34.6286831976,77.43,35.2665,-5.444,35.6842144127,0.3965,-5.444,5.4584199408,34.87,0.0,34.87,65.45
2022-03-24 13:00:00,29.6075,-1.712,29.6569553436,0.42750000000000005,-5.002,5.0202350792,29.18,3.29,29.3648854927,77.31,29.9575,-5.002,30.3722210293,0.42750000000000005,-5.002,5.0202350792,29.53,0.0,29.53,65.34
2022-03-24 13:30:00,39.4375,-1.8780000000000001,39.4821895321,0.0475,-5.158,5.158218709,39.39,3.2800000000000002,39.5263266697,77.57,39.9175,-5.158,40.2493698118,0.0475,-5.158,5.158218709,39.87,0.0,39.87,65.55
2022-03-24 14:00:00,45.145,-1.751,45.1789444985,0.075,-5.671,5.6714959226,45.07,3.92,45.2401514144,77.57,45.705,-5.671,46.0554803037,0.075,-5.671,5.6714959226,45.63,0.0,45.63,65.55
2022-03-24 14:30:00,46.8705,-1.7000000000000002,46.9013194937,0.0105,-6.26,6.2600088059,46.86,4.5600000000000005,47.0813466248,77.46,47.4505,-6.26,47.8616500995,0.0105,-6.26,6.2600088059,47.44,0.0,47.44,65.47
2022-03-24 15:00:00,38.266,-1.714,38.3043672706,0.006,-6.224,6.224002892,38.26,4.51,38.5248971446,77.46,38.736,-6.224,39.2328417528,0.006,-6.224,6.224002892,38.73,0.0,38.73,65.47
2022-03-24 15:30:00,53.616,-1.855,53.6480799377,0.006,-6.295,6.2950028594,53.61,4.44,53.7935470108,77.66,54.266,-6.295,54.6298982335,0.006,-6.295,6.2950028594,54.26,0.0,54.26,65.63
2022-03-24 16:00:00,45.996,-1.8345,46.032568973,0.006,-6.2645,6.2645028733,45.99,4.43,46.2028678764,77.62,46.566,-6.2645,46.9854904864,0.006,-6.2645,6.2645028733,46.56,0.0,46.56,65.63
2022-03-24 16:30:00,48.366,-1.7255,48.3967695849,0.006,-5.3855,5.3855033423,48.36,3.66,48.4983010012,77.76,48.966,-5.3855,49.261270449,0.006,-5.3855,5.3855033423,48.96,0.0,48.96,65.76
2022-03-24 17:00:00,52.466,-1.8525,52.4986943861,0.006,-6.5825,6.5825027345,52.46,4.73,52.6728060768,77.88,53.096,-6.5825,53.5024721134,0.006,-6.5825,6.5825027345,53.09,0.0,53.09,65.87
2022-03-24 17:30:00,52.126,-1.8865,52.1601261334,0.006,-6.6865,6.686502692,52.12,4.8,52.3405617089,78.07,52.776,-6.6865,53.1978896033,0.006,-6.6865,6.686502692,52.77,0.0,52.77,66.02
2022-03-24 18:00:00,43.856,-1.975,43.9004483007,0.006,-5.725,5.7250031441,43.85,3.75,44.0100556691,78.07,44.396,-5.725,44.7636062108,0.006,-5.725,5.7250031441,44.39,0.0,44.39,66.02
2022-03-24 18:30:00,39.856,-1.897,39.9011195958,0.006,-6.097,6.0970029523000004,39.85,4.2,40.0707187358,78.25,40.286,-6.097,40.7447567792,0.006,-6.097,6.0970029523000004,40.28,0.0,40.28,66.16
2022-03-24 19:00:00,46.446,-1.9155000000000002,46.4854822095,0.006,-6.8855,6.8855026142,46.44,4.97,46.7051870781,78.13,47.036,-6.8855,47.5373054164,0.006,-6.8855,6.8855026142,47.03,0.0,47.03,66.04
2022-03-24 19:30:00,42.7555,-1.948,42.7998537877,0.0055000000000000005,-5.798,5.7980026087,42.75,3.85,42.9230124758,77.84,43.2855,-5.798,43.6720885034,0.0055000000000000005,-5.798,5.7980026087,43.28,0.0,43.28,65.8
2022-03-24 20:00:00,44.956,-1.916,44.9968109092,0.006,-6.846,6.8460026293,44.95,4.93,45.2195466585,77.77,45.476,-6.846,45.9884147585,0.006,-6.846,6.8460026293,45.47,0.0,45.47,65.73
2022-03-24 20:30:00,48.5555,-1.9535,48.5947810212,0.0055000000000000005,-7.8435,7.8435019283,48.55,5.89,48.9059771398,77.82,49.1555,-7.8435,49.7773409545,0.0055000000000000005,-7.8435,7.8435019283,49.15,0.0,49.15,65.77
2022-03-24 21:00:00,43.7155,-1.983,43.7604527999,0.0055000000000000005,-4.983,4.9830030353,43.71,3.0,43.8128303126,77.91,44.2355,-4.983,44.5152754597,0.0055000000000000005,-4.983,4.9830030353,44.23,0.0,44.23,65.85
2022-03-24 21:30:00,39.0855,-2.0905,39.1413655932,0.0055000000000000005,-4.6405,4.6405032593,39.08,2.55,39.163106363,77.58,39.5555,-4.6405,39.8267726599,0.0055000000000000005,-4.6405,4.6405032593,39.55,0.0,39.55,65.57
2022-03-24 22:00:00,41.2755,-2.093,41.3285319029,0.0055000000000000005,-4.893,4.8930030911,41.27,2.8,41.3648751962,77.85,41.7555,-4.893,42.0412087035,0.0055000000000000005,-4.893,4.8930030911,41.75,0.0,41.75,65.8
2022-03-24 22:30:00,32.3955,-2.307,32.4775409976,0.0055000000000000005,-5.087,5.0870029733,32.39,2.7800000000000002,32.509083346,77.85,32.8055,-5.087,33.1975661646,0.0055000000000000005,-5.087,5.0870029733,32.8,0.0,32.8,65.8
2022-03-24 23:00:00,30.735500000000002,-2.3,30.8214367,0.0055000000000000005,-5.2,5.2000029087,30.73,2.9,30.866533657,77.99,31.0855,-5.2,31.5174286745,0.0055000000000000005,-5.2,5.2000029087,31.08,0.0,31.08,65.91
2022-03-24 23:30:00,38.7455,-2.314,38.8145380785,0.0055000000000000005,-5.724,5.7240026424,38.74,3.41,38.8897891483,78.16,39.2055,-5.724,39.6211484721,0.0055000000000000005,-5.724,5.7240026424,39.2,0.0,39.2,66.05
2022-03-25 00:00:00,34.3455,-2.4095,34.4299151974,0.0055000000000000005,-6.0495,6.0495025002,34.34,3.64,34.5323790087,77.82,34.7555,-6.0495,35.2780559342,0.0055000000000000005,-6.0495,6.0495025002,34.75,0.0,34.75,65.78
2022-03-25 00:30:00,36.49,-2.311,36.5631073762,0.02,-5.741,5.741034837,36.47,3.43,36.6309404739,78.32,36.92,-5.741,37.3636920151,0.02,-5.741,5.741034837,36.9,0.0,36.9,66.2
2022-03-25 01:00:00,35.9045,-2.365,35.9823060024,0.0645,-6.105,6.1053407153,35.84,3.74,36.0346111398,77.99,36.3145,-6.105,36.8240944933,0.0645,-6.105,6.1053407153,36.25,0.0,36.25,65.92
2022-03-25 01:30:00,43.65,-2.4265,43.7173924457,0.05,-7.2765,7.2766717839,43.6,4.85,43.8689240807,77.93,44.18,-7.2765,44.7752147091,0.05,-7.2765,7.2766717839,44.13,0.0,44.13,65.87
2022-03-25 02:00:00,45.0485,-2.548,45.1205015071,0.23850000000000002,-7.668,7.6717081703000005,44.81,5.12,45.1015576228,77.99,45.5885,-7.668,46.228882273400004,0.23850000000000002,-7.668,7.6717081703000005,45.35,0.0,45.35,65.92
2022-03-25 02:30:00,39.9895,-2.49,40.066946605,0.3695,-7.39,7.3992317338,39.62,4.9,39.9218536644,78.24,40.4295,-7.39,41.0993499979,0.3695,-7.39,7.3992317338,40.06,0.0,40.06,66.13
2022-03-25 03:00:00,38.4125,-2.487,38.492925652,0.36250000000000004,-7.437,7.4458293863,38.05,4.95,38.3706267866,78.41,38.8825,-7.437,39.5873436246,0.36250000000000004,-7.437,7.4458293863,38.52,0.0,38.52,66.27
2022-03-25 03:30:00,34.4995,-2.5855,34.596247058,0.34950000000000003,-6.2755,6.2852247772,34.15,3.69,34.3487787265,78.41,34.9095,-6.2755,35.4690723095,0.34950000000000003,-6.2755,6.2852247772,34.56,0.0,34.56,66.27
2022-03-25 04:00:00,32.344,-2.461,32.4374915337,0.424,-5.481,5.4973754647,31.92,3.02,32.0625451267,78.51,32.734,-5.481,33.1896989592,0.424,-5.481,5.4973754647,32.31,0.0,32.31,66.35
2022-03-25 04:30:00,39.51,-2.621,39.5968400381,0.97,-7.571,7.6328854963,38.54,4.95,38.8565837407,78.33,39.94,-7.571,40.6512440277,0.97,-7.571,7.6328854963,38.97,0.0,38.97,66.19
2022-03-25 05:00:00,47.384,-2.599,47.4552237061,1.384,-9.099,9.2036545459,46.0,6.5,46.4569693372,78.28,47.914,-9.099,48.77031061,1.384,-9.099,9.2036545459,46.53,0.0,46.53,66.19
2022-03-25 05:30:00,46.962,-2.5460000000000003,47.030963843,1.782,-9.466,9.6322728367,45.18,6.92,45.7068791321,77.91,47.502,-9.466,48.4359903378,1.782,-9.466,9.6322728367,45.72,0.0,45.72,65.85
2022-03-25 06:00:00,43.8235,-2.4815,43.89370108,2.1935000000000002,-7.8815,8.1810442182,41.63,5.4,41.978767252,78.08,44.3335,-7.8815,45.0286271665,2.1935000000000002,-7.8815,8.1810442182,42.14,0.0,42.14,65.99
2022-03-25 06:30:00,44.569,-2.6790000000000003,44.649443468,2.359,-8.019,8.3587823276,42.21,5.34,42.5464416844,77.76,45.079,-8.019,45.7866858595,2.359,-8.019,8.3587823276,42.72,0.0,42.72,65.72
2022-03-25 07:00:00,30.4355,-2.851,30.5687399356,2.7655000000000003,-7.291,7.797863249,27.67,4.44,28.0239629603,77.85,30.7855,-7.291,31.6370935968,2.7655000000000003,-7.291,7.797863249,28.02,0.0,28.02,65.8
2022-03-25 07:30:00,50.063,-2.4275,50.1218188542,3.203,-9.6975,10.2127721628,46.86,7.27,47.4205915189,77.85,50.613,-9.6975,51.5336518719,3.203,-9.6975,10.2127721628,47.41,0.0,47.41,65.76
2022-03-25 08:00:00,54.516,-2.268,54.5631568002,3.596,-9.328,9.9971395909,50.92,7.06,51.4071006769,77.7,55.106,-9.328,55.8899169797,3.596,-9.328,9.9971395909,51.51,0.0,51.51,65.67
2022-03-25 08:30:00,44.903,-2.5895,44.9776046411,2.793,-8.7195,9.1559013347,42.11,6.13,42.5538364898,77.14,45.443,-8.7195,46.271977797,2.793,-8.7195,9.1559013347,42.65,0.0,42.65,65.2
2022-03-25 09:00:00,49.141,-2.609,49.2102099366,1.871,-8.509,8.7122742152,47.27,5.9,47.6367809576,77.27,49.711,-8.509,50.4339826109,1.871,-8.509,8.7122742152,47.84,0.0,47.84,65.3
2022-03-25 09:30:00,55.6665,-2.1555,55.7082166516,1.9264999999999999,-10.5855,10.7593778863,53.74,8.43,54.3971736398,77.07,55.4965,-10.5855,56.4970293246,1.9264999999999999,-10.5855,10.7593778863,53.57,0.0,53.57,65.15
2022-03-25 10:00:00,36.839,-2.032,36.8949989158,2.249,-9.002,9.2786855211,34.59,6.97,35.2852518767,77.83,36.599,-9.002,37.6898236265,2.249,-9.002,9.2786855211,34.35,0.0,34.35,65.8
2022-03-25 10:30:00,47.646,-2.0425,47.689759092,2.2560000000000002,-11.0925,11.3195888728,45.39,9.05,46.2834160364,78.39,47.336,-11.0925,48.6183139594,2.2560000000000002,-11.0925,11.3195888728,45.08,0.0,45.08,66.25
2022-03-25 11:00:00,48.614,-1.9005,48.6511345834,2.794,-9.9905,10.3738385494,45.82,8.09,46.5287061931,78.35,48.334,-9.9905,49.355705306,2.794,-9.9905,10.3738385494,45.54,0.0,45.54,66.25
2022-03-25 11:30:00,47.1825,-1.009,47.1932875232,4.0025,-8.979,9.8306890527,43.18,7.97,43.9093759919,78.21,46.8725,-8.979,47.7247702692,4.0025,-8.979,9.8306890527,42.87,0.0,42.87,66.13
2022-03-25 12:00:00,46.464,-1.068,46.4762726561,4.984,-7.648,9.128645025400001,41.48,6.58,41.9986523593,78.38,46.224,-7.648,46.8524287524,4.984,-7.648,9.128645025400001,41.24,0.0,41.24,66.27
2022-03-25 12:30:00,43.2025,-1.7315,43.237184211,3.7825,-7.7015,8.5802335924,39.42,5.97,39.8695033829,78.38,42.9425,-7.7015,43.6276450029,3.7825,-7.7015,8.5802335924,39.16,0.0,39.16,66.27
2022-03-25 13:00:00,39.1935,-1.5755,39.2251531864,3.0535,-7.6155,8.2048584692,36.14,6.04,36.6412499787,78.61,38.9135,-7.6155,39.6516875114,3.0535,-7.6155,8.2048584692,35.86,0.0,35.86,66.47
2022-03-25 13:30:00,42.5775,-1.468,42.6027995588,2.5575,-8.788,9.1525816167,40.02,7.32,40.6839378625,78.61,42.3375,-8.788,43.2399450769,2.5575,-8.788,9.1525816167,39.78,0.0,39.78,66.47
2022-03-25 14:00:00,43.0125,-1.3155000000000001,43.0326120111,2.2025,-8.6155,8.8925725468,40.81,7.3,41.4577628436,78.68,42.7225,-8.6155,43.582552088,2.2025,-8.6155,8.8925725468,40.52,0.0,40.52,66.52
2022-03-25 14:30:00,51.1565,-1.317,51.1734499643,2.9465,-9.617,10.0582578636,48.21,8.3,48.9192610328,78.51,50.8465,-9.617,51.7479782335,2.9465,-9.617,10.0582578636,47.9,0.0,47.9,66.37
2022-03-25 15:00:00,52.9695,-1.4895,52.9904381988,4.4095,-10.3395,11.2405049041,48.56,8.85,49.3598632494,78.56,52.6295,-10.3395,53.6355248926,4.4095,-10.3395,11.2405049041,48.22,0.0,48.22,66.42
2022-03-25 15:30:00,51.382,-1.3615,51.4000350802,7.242,-10.4015,12.6742954932,44.14,9.04,45.0562004612,78.72,51.142,-10.4015,52.1890349235,7.242,-10.4015,12.6742954932,43.9,0.0,43.9,66.55
2022-03-25 16:00:00,42.668,-1.3145,42.6882435133,8.778,-11.2845,14.2966158321,33.89,9.97,35.3260951706,78.57,42.428,-11.2845,43.9030195345,8.778,-11.2845,14.2966158321,33.65,0.0,33.65,66.43
2022-03-25 16:30:00,44.155,-1.387,44.1767789002,7.115,-10.537,12.7142280143,37.04,9.15,38.1534284174,78.98,43.915,-10.537,45.1614392375,7.115,-10.537,12.7142280143,36.8,0.0,36.8,66.78
2022-03-25 17:00:00,38.5335,-1.3455,38.5569837059,5.7335,-10.5655,12.0209322642,32.8,9.22,34.0712253962,78.833,38.2635,-10.5655,39.6954055591,5.7335,-10.5655,12.0209322642,32.53,0.0,32.53,66.663
2022-03-25 17:30:00,57.7725,-1.4105,57.7897159233,4.8025,-10.9405,11.9481607999,52.97,9.53,53.8204589352,78.97,57.4125,-10.9405,58.4456131502,4.8025,-10.9405,11.9481607999,52.61,0.0,52.61,66.77
2022-03-25 18:00:00,39.5785,-1.349,39.6014830941,2.5085,-8.129,8.5072447508,37.07,6.78,37.6849213877,78.38,39.3685,-8.129,40.1989979135,2.5085,-8.129,8.5072447508,36.86,0.0,36.86,66.27
2022-03-25 18:30:00,42.526,-1.3535,42.547533868,1.346,-7.5435,7.6626436854,41.18,6.19,41.6426283993,78.85,42.236,-7.5435,42.9043597814,1.346,-7.5435,7.6626436854,40.89,0.0,40.89,66.64
2022-03-25 19:00:00,47.137,-1.342,47.1560996373,1.517,-8.722,8.8529414886,45.62,7.38,46.2130803994,78.73,46.827,-8.722,47.6323546867,1.517,-8.722,8.8529414886,45.31,0.0,45.31,66.53
2022-03-25 19:30:00,50.9195,-1.3485,50.9373530182,1.2795,-7.8285,7.9323724383,49.64,6.48,50.0611625914,78.65,50.6295,-7.8285,51.231159293,1.2795,-7.8285,7.9323724383,49.35,0.0,49.35,66.47
2022-03-25 20:00:00,48.2615,-1.4140000000000001,48.282209749,2.7015000000000002,-8.164,8.5993603396,45.56,6.75,46.0573132087,77.97,47.9515,-8.164,48.641517742,2.7015000000000002,-8.164,8.5993603396,45.25,0.0,45.25,65.91
2022-03-25 20:30:00,53.9435,-1.3915,53.9614442403,3.1135,-8.8815,9.4114252109,50.83,7.49,51.3788769827,78.18,53.6035,-8.8815,54.3343009019,3.1135,-8.8815,9.4114252109,50.49,0.0,50.49,66.07
2022-03-25 21:00:00,53.0105,-1.4075,53.029182216,3.7205,-9.8175,10.4988297681,49.29,8.41,50.0023219461,78.1,52.7105,-9.8175,53.6169760104,3.7205,-9.8175,10.4988297681,48.99,0.0,48.99,66.01
2022-03-25 21:30:00,42.45,-1.6225,42.4809958246,3.8200000000000003,-9.5325,10.2694184962,38.63,7.91,39.4315229227,78.75,42.2,-9.5325,43.2632471764,3.8200000000000003,-9.5325,10.2694184962,38.38,0.0,38.38,66.55
2022-03-25 22:00:00,41.36,-1.639,41.3924621278,6.1,-10.019,11.7298917727,35.26,8.38,36.2421301802,79.17,41.1,-10.019,42.3035502174,6.1,-10.019,11.7298917727,35.0,0.0,35.0,66.89
2022-03-25 22:30:00,47.119,-1.6295000000000002,47.1471677967,6.499,-11.2795,13.0178385783,40.62,9.65,41.7505317331,79.31,46.839,-11.2795,48.1779933294,6.499,-11.2795,13.0178385783,40.34,0.0,40.34,67.01
