Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-25 23:00:00,45.536,-1.658,45.5661745158,6.176,-11.408,12.9724878107,39.36,9.75,40.5496251524,79.42,45.276,-11.408,46.6910980809,6.176,-11.408,12.9724878107,39.1,0.0,39.1,67.11
2022-03-25 23:30:00,45.2875,-2.196,45.3407109809,5.9375,-9.616,11.301387625,39.35,7.42,40.0434626375,79.49,45.3775,-9.616,46.3851804163,5.9375,-9.616,11.301387625,39.44,0.0,39.44,67.17
2022-03-26 00:00:00,44.9,-2.442,44.9663581358,6.36,-9.062,11.0711085262,38.54,6.62,39.1044243021,78.82,45.34,-9.062,46.2367326268,6.36,-9.062,11.0711085262,38.98,0.0,38.98,66.61
2022-03-26 00:30:00,47.4215,-2.4715,47.4858607851,5.9915,-9.4815,11.2159223651,41.43,7.01,42.0188648109,78.6,47.9215,-9.4815,48.8504759905,5.9915,-9.4815,11.2159223651,41.93,0.0,41.93,66.42
2022-03-26 01:00:00,43.8245,-2.518,43.8967780623,6.6345,-9.738,11.7832607647,37.19,7.22,37.88435693,78.49,44.2945,-9.738,45.352302855,6.6345,-9.738,11.7832607647,37.66,0.0,37.66,66.33
2022-03-26 01:30:00,44.91,-2.54,44.9817707522,6.3,-9.81,11.6587349228,38.61,7.27,39.2884843179,78.67,45.37,-9.81,46.4184553815,6.3,-9.81,11.6587349228,39.07,0.0,39.07,66.47
2022-03-26 02:00:00,49.08,-2.5915,49.1483699857,6.35,-10.5415,12.3063285447,42.73,7.95,43.4632649487,78.55,49.58,-10.5415,50.688259215,6.35,-10.5415,12.3063285447,43.23,0.0,43.23,66.38
2022-03-26 02:30:00,49.681,-2.5385,49.7458113136,6.871,-10.1485,12.2557208376,42.81,7.61,43.4811246405,78.8,50.221,-10.1485,51.2361287887,6.871,-10.1485,12.2557208376,43.35,0.0,43.35,66.59
2022-03-26 03:00:00,35.118,-2.5075000000000003,35.2074066107,8.028,-8.5475,11.7264035514,27.09,6.04,27.7551742924,78.54,35.428,-8.5475,36.4445186585,8.028,-8.5475,11.7264035514,27.4,0.0,27.4,66.37
2022-03-26 03:30:00,32.981,-2.553,33.0796639947,8.831,-8.993,12.603991828,24.15,6.44,24.993921261,78.83,33.271,-8.993,34.464960322,8.831,-8.993,12.603991828,24.44,0.0,24.44,66.6
2022-03-26 04:00:00,46.0395,-2.6245000000000003,46.1142446593,9.1895,-10.2245,13.7472655645,36.85,7.6,37.6255564743,78.65,46.4495,-10.2245,47.5615017688,9.1895,-10.2245,13.7472655645,37.26,0.0,37.26,66.44
2022-03-26 04:30:00,41.2375,-2.4,41.3072803057,10.4175,-9.15,13.8653094538,30.82,6.75,31.5505134665,78.51,41.6375,-9.15,42.6310204693,10.4175,-9.15,13.8653094538,31.22,0.0,31.22,66.33
2022-03-26 05:00:00,36.9015,-2.4225,36.9809303358,10.2915,-9.3625,13.9129931539,26.61,6.94,27.5001036362,78.6,37.2115,-9.3625,38.3712410341,10.2915,-9.3625,13.9129931539,26.92,0.0,26.92,66.41
2022-03-26 05:30:00,35.18,-2.3445,35.2580356834,11.02,-8.2945,13.7927201904,24.16,5.95,24.8818829673,78.73,35.47,-8.2945,36.4269080523,11.02,-8.2945,13.7927201904,24.45,0.0,24.45,66.51
2022-03-26 06:00:00,41.8165,-2.424,41.8866977482,9.5365,-8.684,12.8979334876,32.28,6.26,32.8813929145,78.73,42.2165,-8.684,43.100402878,9.5365,-8.684,12.8979334876,32.68,0.0,32.68,66.51
2022-03-26 06:30:00,41.307,-2.5175,41.3836447797,10.587,-8.9175,13.8421954635,30.72,6.4,31.3795857207,78.86,41.687,-8.9175,42.6301275538,10.587,-8.9175,13.8421954635,31.1,0.0,31.1,66.63
2022-03-26 07:00:00,45.3865,-2.3595,45.4477900728,9.9465,-8.1895,12.8841287055,35.44,5.83,35.9163263712,78.86,45.7865,-8.1895,46.5131324735,9.9465,-8.1895,12.8841287055,35.84,0.0,35.84,66.63
2022-03-26 07:30:00,41.8725,-2.3705,41.9395460932,8.6425,-8.3005,11.9829506592,33.23,5.93,33.7549670419,78.38,42.2925,-8.3005,43.0993486784,8.6425,-8.3005,11.9829506592,33.65,0.0,33.65,66.23
2022-03-26 08:00:00,36.8545,-2.396,36.9323027477,8.2945,-7.106,10.9221777247,28.56,4.71,28.9457717119,78.48,37.1945,-7.106,37.8672162464,8.2945,-7.106,10.9221777247,28.9,0.0,28.9,66.31
2022-03-26 08:30:00,31.301,-2.2185,31.3795210806,7.851,-5.7285,9.7187403119,23.45,3.51,23.7112336246,78.24,31.581,-5.7285,32.0963436119,7.851,-5.7285,9.7187403119,23.73,0.0,23.73,66.12
2022-03-26 09:00:00,38.947,-2.025,38.9996081262,8.197,-5.9350000000000005,10.1200313241,30.75,3.91,30.997590228900002,78.24,39.297,-5.9350000000000005,39.7426525788,8.197,-5.9350000000000005,10.1200313241,31.1,0.0,31.1,66.12
2022-03-26 09:30:00,43.938,-1.955,43.9814718831,8.308,-7.585,11.2496706174,35.63,5.63,36.0720639831,77.85,44.388,-7.585,45.031397591,8.308,-7.585,11.2496706174,36.08,0.0,36.08,65.8
2022-03-26 10:00:00,34.3585,-1.888,34.4103337131,10.4185,-6.628,12.3480980823,23.94,4.74,24.4047372451,77.22,34.658500000000004,-6.628,35.2865697717,10.4185,-6.628,12.3480980823,24.24,0.0,24.24,65.27
2022-03-26 10:30:00,41.149,-1.8025,41.1884596368,13.229,-8.9125,15.951147208,27.92,7.11,28.811082937,77.29,41.489,-8.9125,42.4354778134,13.229,-8.9125,15.951147208,28.26,0.0,28.26,65.29
2022-03-26 11:00:00,49.0525,-1.623,49.0793427549,14.2625,-11.113,18.0808648922,34.79,9.49,36.0611175645,77.29,49.4825,-11.113,50.7150527482,14.2625,-11.113,18.0808648922,35.22,0.0,35.22,65.29
2022-03-26 11:30:00,49.7895,-1.6285,49.8161251253,15.2295,-10.2485,18.3567269005,34.56,8.62,35.6187871776,77.18,50.2095,-10.2485,51.2447620982,15.2295,-10.2485,18.3567269005,34.98,0.0,34.98,65.21
2022-03-26 12:00:00,44.8805,-1.5645,44.9077603594,15.7405,-10.2945,18.8079789052,29.14,8.73,30.4196071638,77.03,45.2205,-10.2945,46.3774767587,15.7405,-10.2945,18.8079789052,29.48,0.0,29.48,65.1
2022-03-26 12:30:00,45.097,-1.458,45.1205626406,17.477,-9.738,20.0068531509,27.62,8.28,28.834403063,77.15,45.447,-9.738,46.4785805829,17.477,-9.738,20.0068531509,27.97,0.0,27.97,65.19
2022-03-26 13:00:00,46.7905,-1.8559999999999999,46.8272957392,14.8205,-11.106,18.5200015186,31.97,9.25,33.2812770188,77.08,47.1905,-11.106,48.4797537767,14.8205,-11.106,18.5200015186,32.37,0.0,32.37,65.13
2022-03-26 13:30:00,45.307,-1.499,45.3317907213,18.997,-11.309,22.1083579218,26.31,9.81,28.079391019,77.3,45.617,-11.309,46.997916656,18.997,-11.309,22.1083579218,26.62,0.0,26.62,65.32
2022-03-26 14:00:00,36.3905,-1.627,36.4268529968,17.4805,-10.077,20.1770614622,18.91,8.45,20.7120882578,77.1,36.6305,-10.077,37.9913076802,17.4805,-10.077,20.1770614622,19.15,0.0,19.15,65.15
2022-03-26 14:30:00,34.9705,-1.4565000000000001,35.0008180262,17.5005,-9.9565,20.1345323387,17.47,8.5,19.4280956349,77.7,35.1705,-9.9565,36.55264645,17.5005,-9.9565,20.1345323387,17.67,0.0,17.67,65.65
2022-03-26 15:00:00,36.152,-1.508,36.1834377582,18.492,-11.178,21.6079093852,17.66,9.67,20.1341625105,77.55,36.372,-11.178,38.050887874,18.492,-11.178,21.6079093852,17.88,0.0,17.88,65.53
2022-03-26 15:30:00,36.868,-1.5590000000000002,36.9009472101,16.688,-10.379,19.6523022824,20.18,8.82,22.0232785933,77.88,37.078,-10.379,38.5032690171,16.688,-10.379,19.6523022824,20.39,0.0,20.39,65.8
2022-03-26 16:00:00,50.051,-1.775,50.0824642565,13.131,-12.015,17.7984096481,36.92,10.24,38.3137573203,77.93,50.501,-12.015,51.9106080296,13.131,-12.015,17.7984096481,37.37,0.0,37.37,65.85
2022-03-26 16:30:00,51.663,-1.82,51.6950478189,12.033,-10.64,16.0624621089,39.63,8.82,40.5996219194,77.89,52.163,-10.64,53.2370939196,12.033,-10.64,16.0624621089,40.13,0.0,40.13,65.85
2022-03-26 17:00:00,48.789,-1.8345,48.82347705,11.399000000000001,-10.5545,15.5349499919,37.39,8.72,38.3933653123,77.28,49.239,-10.5545,50.3574879363,11.399000000000001,-10.5545,15.5349499919,37.84,0.0,37.84,65.33
2022-03-26 17:30:00,53.8515,-2.0775,53.8915583232,10.3615,-10.5975,14.8211905224,43.49,8.52,44.316706782,77.34,54.3615,-10.5975,55.3848326575,10.3615,-10.5975,14.8211905224,44.0,0.0,44.0,65.38
2022-03-26 18:00:00,45.2185,-1.8980000000000001,45.258315769,10.1585,-9.218,13.7173848182,35.06,7.32,35.8160020103,76.98,45.6685,-9.218,46.5895204552,10.1585,-9.218,13.7173848182,35.51,0.0,35.51,65.07
2022-03-26 18:30:00,34.7815,-1.9649999999999999,34.8369626582,10.6915,-8.115,13.4224214377,24.09,6.15,24.862634615,77.08,35.0615,-8.115,35.9883593298,10.6915,-8.115,13.4224214377,24.37,0.0,24.37,65.13
2022-03-26 19:00:00,46.225,-2.342,46.2842909528,8.905,-11.732,14.7288441162,37.32,9.39,38.4831716468,77.04,46.575,-11.732,48.0298912033,8.905,-11.732,14.7288441162,37.67,0.0,37.67,65.08
2022-03-26 19:30:00,45.3005,-1.8645,45.3388537625,8.8905,-13.7845,16.4028482435,36.41,11.92,38.3115452573,78.07,45.5605,-13.7845,47.6001218538,8.8905,-13.7845,16.4028482435,36.67,0.0,36.67,65.96
2022-03-26 20:00:00,47.9,-1.466,47.9224285278,10.24,-14.636,17.862533303,37.66,13.17,39.8964221454,79.28,48.19,-14.636,50.3635641709,10.24,-14.636,17.862533303,37.95,0.0,37.95,66.96
2022-03-26 20:30:00,52.504,-1.5975000000000001,52.5282973477,9.124,-14.1675,16.8512739059,43.38,12.57,45.1644694423,79.28,52.824,-14.1675,54.69088619,9.124,-14.1675,16.8512739059,43.7,0.0,43.7,66.96
2022-03-26 21:00:00,51.918,-1.5150000000000001,51.9400996245,8.978,-13.595,16.2919768291,42.94,12.08,44.6068380408,79.05,52.238,-13.595,53.9780758179,8.978,-13.595,16.2919768291,43.26,0.0,43.26,66.78
2022-03-26 21:30:00,52.569,-1.5865,52.5929343472,8.949,-13.9265,16.5539120225,43.62,12.34,45.3318872318,79.15,52.899,-13.9265,54.7014771578,8.949,-13.9265,16.5539120225,43.95,0.0,43.95,66.87
2022-03-26 22:00:00,50.1785,-1.4525000000000001,50.1995181102,11.2685,-14.0025,17.9735666605,38.91,12.55,40.8838672339,79.09,50.4785,-14.0025,52.3846253065,11.2685,-14.0025,17.9735666605,39.21,0.0,39.21,66.82
2022-03-26 22:30:00,43.238,-1.7970000000000002,43.2753261455,10.618,-13.087,16.8526405349,32.62,11.29,34.5185240125,78.99,43.458,-13.087,45.3857613465,10.618,-13.087,16.8526405349,32.84,0.0,32.84,66.73
2022-03-26 23:00:00,46.616,-2.112,46.6638189607,11.256,-8.372,14.028111776,35.36,6.26,35.9098482314,79.37,47.066,-8.372,47.8047982947,11.256,-8.372,14.028111776,35.81,0.0,35.81,67.04
2022-03-26 23:30:00,49.326,-2.215,49.3757076,12.206,-9.375,15.3908109273,37.12,7.16,37.8042325673,77.65,49.756,-9.375,50.6315135168,12.206,-9.375,15.3908109273,37.55,0.0,37.55,65.61
2022-03-27 00:00:00,47.718,-2.419,47.7792746387,10.538,-9.849,14.4240162576,37.18,7.43,37.9151328628,77.71,48.148,-9.849,49.1450170923,10.538,-9.849,14.4240162576,37.61,0.0,37.61,65.67
2022-03-27 00:30:00,43.237,-2.309,43.2986102548,9.297,-9.469,13.2701232097,33.94,7.16,34.6870177444,77.99,43.667,-9.469,44.6818626514,9.297,-9.469,13.2701232097,34.37,0.0,34.37,65.91
2022-03-27 01:00:00,39.1135,-2.384,39.1860860287,6.5935,-8.194,10.5174083428,32.52,5.8100000000000005,33.0349284849,78.17,39.4935,-8.194,40.3345779481,6.5935,-8.194,10.5174083428,32.9,0.0,32.9,66.05
2022-03-27 01:30:00,33.1535,-2.4955,33.2472868442,6.2935,-9.2955,11.2256163528,26.86,6.8,27.7073925154,0.003,33.4635,-9.2955,34.7305651048,6.2935,-9.2955,11.2256163528,27.17,0.0,27.17,0.003
2022-03-27 02:00:00,35.662,-2.489,35.7487533349,6.562,-10.069,12.0185109311,29.1,7.58,30.0710225965,0.003,36.002,-10.069,37.3835360152,6.562,-10.069,12.0185109311,29.44,0.0,29.44,0.003
2022-03-27 02:30:00,39.0045,-2.475,39.0829457085,8.2045,-12.375,14.8477084175,30.8,9.9,32.3519705737,77.99,39.3445,-12.375,41.2447609431,8.2045,-12.375,14.8477084175,31.14,0.0,31.14,65.89
2022-03-27 03:00:00,33.525,-2.5025,33.6182707951,9.365,-11.0725,14.5018440638,24.16,8.57,25.63494685,77.99,33.785,-11.0725,35.553150089,9.365,-11.0725,14.5018440638,24.42,0.0,24.42,65.89
2022-03-27 03:30:00,44.487,-2.478,44.5559609143,9.867,-12.248,15.7280384346,34.62,9.77,35.9721739682,77.95,44.887,-12.248,46.5280160011,9.867,-12.248,15.7280384346,35.02,0.0,35.02,65.89
2022-03-27 04:00:00,53.281,-2.4005,53.3350481508,10.201,-12.6205,16.2276745484,43.08,10.22,44.2756682615,78.32,53.791,-12.6205,55.2516850535,10.201,-12.6205,16.2276745484,43.59,0.0,43.59,66.18
2022-03-27 04:30:00,50.2985,-2.485,50.359848364,10.3885,-12.535,16.2802689551,39.91,10.05,41.1559303139,78.63,50.7885,-12.535,52.3125028769,10.3885,-12.535,16.2802689551,40.4,0.0,40.4,66.44
2022-03-27 05:00:00,49.7605,-2.566,49.8266165443,9.6205,-12.486,15.7624305312,40.14,9.92,41.3476238737,78.33,50.2305,-12.486,51.7590893105,9.6205,-12.486,15.7624305312,40.61,0.0,40.61,66.2
2022-03-27 05:30:00,43.1215,-2.607,43.2002339259,9.8515,-10.957,14.7345818146,33.27,8.35,34.3018279396,77.9,43.5115,-10.957,44.8698839006,9.8515,-10.957,14.7345818146,33.66,0.0,33.66,65.83
2022-03-27 06:00:00,39.3875,-2.702,39.4800704185,8.9675,-10.722,13.9777444622,30.42,8.02,31.4594469119,77.86,39.7475,-10.722,41.16825282,8.9675,-10.722,13.9777444622,30.78,0.0,30.78,65.79
2022-03-27 06:30:00,39.7585,-2.6325000000000003,39.8455565716,8.1885,-10.9425,13.6671079055,31.57,8.31,32.6453825219,77.95,40.1185,-10.9425,41.5840395885,8.1885,-10.9425,13.6671079055,31.93,0.0,31.93,65.87
2022-03-27 07:00:00,34.2025,-2.6085000000000003,34.3018261686,8.6025,-9.8285,13.0614860755,25.6,7.22,26.5986541013,78.12,34.5025,-9.8285,35.8750877142,8.6025,-9.8285,13.0614860755,25.9,0.0,25.9,66.02
2022-03-27 07:30:00,34.3315,-2.5675,34.4273720824,8.7615,-9.6475,13.032196227,25.57,7.08,26.5320805818,78.15,34.6215,-9.6475,35.940541433,8.7615,-9.6475,13.032196227,25.86,0.0,25.86,66.02
2022-03-27 08:00:00,40.4225,-2.3775,40.4923574579,8.3425,-10.3575,13.2994403078,32.08,7.98,33.0576284691,78.11,40.7825,-10.3575,42.0771923077,8.3425,-10.3575,13.2994403078,32.44,0.0,32.44,66.02
2022-03-27 08:30:00,46.3915,-2.3685,46.4519220754,8.3115,-11.1885,13.93784648,38.08,8.82,39.0880902578,78.25,46.8215,-11.1885,48.139748592,8.3115,-11.1885,13.93784648,38.51,0.0,38.51,66.09
2022-03-27 09:00:00,46.808,-2.1725,46.8583890061,8.518,-10.4225,13.4604914565,38.29,8.25,39.1686941319,78.09,47.288,-10.4225,48.4229640796,8.518,-10.4225,13.4604914565,38.77,0.0,38.77,65.96
2022-03-27 09:30:00,45.3205,-2.1495,45.3714455412,9.0505,-9.7395,13.2954657873,36.27,7.59,37.0556473429,77.97,45.7405,-9.7395,46.7659192201,9.0505,-9.7395,13.2954657873,36.69,0.0,36.69,65.87
2022-03-27 10:00:00,44.841,-2.1385,44.8919643505,6.811,-9.8485,11.9742504254,38.03,7.71,38.8036725066,77.67,45.301,-9.8485,46.3591798164,6.811,-9.8485,11.9742504254,38.49,0.0,38.49,65.63
2022-03-27 10:30:00,44.06,-2.0875,44.1094236672,4.68,-9.2675,10.382146033,39.38,7.18,40.0291993425,77.45,44.52,-9.2675,45.4743549295,4.68,-9.2675,10.382146033,39.84,0.0,39.84,65.46
2022-03-27 11:00:00,48.4905,-2.11,48.5363852203,3.9705,-9.34,10.1489147326,44.52,7.23,45.1032515458,77.45,49.0505,-9.34,49.9318250242,3.9705,-9.34,10.1489147326,45.08,0.0,45.08,65.46
2022-03-27 11:30:00,56.2315,-1.9835,56.2664719393,4.4915,-9.3735,10.3940403357,51.74,7.39,52.2650906438,77.29,56.8415,-9.3735,57.6091887159,4.4915,-9.3735,10.3940403357,52.35,0.0,52.35,65.32
2022-03-27 12:00:00,45.556,-1.9815,45.599073217,4.736,-7.5315,8.8968077562,40.82,5.55,41.1955689365,77.29,46.076,-7.5315,46.6874851352,4.736,-7.5315,8.8968077562,41.34,0.0,41.34,65.32
2022-03-27 12:30:00,42.156,-1.9995,42.2033924732,6.466,-7.0295,9.5510746123,35.69,5.03,36.0427107749,77.29,42.586,-7.0295,43.162266695,6.466,-7.0295,9.5510746123,36.12,0.0,36.12,65.32
2022-03-27 13:00:00,42.048,-2.1855,42.1047588076,6.238,-7.4655000000000005,9.7286347578,35.81,5.28,36.1971614909,77.29,42.478,-7.4655000000000005,43.1290409614,6.238,-7.4655000000000005,9.7286347578,36.24,0.0,36.24,65.32
2022-03-27 13:30:00,44.676,-2.088,44.7247662934,5.066,-8.458,9.8591135504,39.61,6.37,40.1189356788,77.56,45.166,-8.458,45.9511188112,5.066,-8.458,9.8591135504,40.1,0.0,40.1,65.59
2022-03-27 14:00:00,28.068,-2.1035,28.1467109313,6.228,-7.3235,9.613617230300001,21.84,5.22,22.4551553101,77.74,28.308,-7.3235,29.239981468,6.228,-7.3235,9.613617230300001,22.08,0.0,22.08,65.74
2022-03-27 14:30:00,25.48,-2.1475,25.5703374293,5.69,-6.7175,8.8034599022,19.79,4.57,20.3108099297,77.74,25.72,-6.7175,26.5827614489,5.69,-6.7175,8.8034599022,20.03,0.0,20.03,65.74
2022-03-27 15:00:00,28.643,-2.077,28.7182063855,4.443,-7.367,8.6030772402,24.2,5.29,24.7714371808,77.62,28.913,-7.367,29.836793695,4.443,-7.367,8.6030772402,24.47,0.0,24.47,65.62
2022-03-27 15:30:00,28.615,-2.0975,28.6917711417,4.185,-7.7575,8.8143650509,24.43,5.66,25.0770911391,77.96,28.895,-7.7575,29.9182190521,4.185,-7.7575,8.8143650509,24.71,0.0,24.71,65.9
2022-03-27 16:00:00,36.305,-2.053,36.3630008938,3.025,-8.223,8.7617551895,33.28,6.17,33.8471165685,78.11,36.675,-8.223,37.5855471425,3.025,-8.223,8.7617551895,33.65,0.0,33.65,66.03
2022-03-27 16:30:00,52.832,-2.0505,52.8717767268,2.452,-9.5005,9.8118196197,50.38,7.45,50.9278597626,78.01,53.432,-9.5005,54.270048132,2.452,-9.5005,9.8118196197,50.98,0.0,50.98,65.95
2022-03-27 17:00:00,51.9095,-2.1665,51.9546909576,2.5995,-9.6565,10.0002696214,49.31,7.49,49.8756072645,78.05,52.5395,-9.6565,53.4195381157,2.5995,-9.6565,10.0002696214,49.94,0.0,49.94,65.98
2022-03-27 17:30:00,50.9805,-2.0815,51.0229754375,2.6605,-10.4015,10.7363616975,48.32,8.32,49.0310595439,77.72,51.5605,-10.4015,52.5992049607,2.6605,-10.4015,10.7363616975,48.9,0.0,48.9,65.71
2022-03-27 18:00:00,44.4775,-2.043,44.5243961806,1.7775,-9.683,9.8447953381,42.7,7.64,43.3781004656,77.3,44.9775,-9.683,46.0079992528,1.7775,-9.683,9.8447953381,43.2,0.0,43.2,65.38
2022-03-27 18:30:00,45.365,-1.842,45.4023808737,1.665,-10.232,10.3665832848,43.7,8.39,44.4981134432,77.22,45.475,-10.232,46.6119024392,1.665,-10.232,10.3665832848,43.81,0.0,43.81,65.31
2022-03-27 19:00:00,45.6495,-1.419,45.6715492539,3.0795,-12.229,12.6107795655,42.57,10.81,43.9210769449,77.02,45.3495,-12.229,46.9694112295,3.0795,-12.229,12.6107795655,42.27,0.0,42.27,65.13
2022-03-27 19:30:00,49.6815,-1.4565000000000001,49.7028453361,4.2515,-11.9165,12.6522023577,45.43,10.46,46.6186282509,77.4,49.3915,-11.9165,50.8086926077,4.2515,-11.9165,12.6522023577,45.14,0.0,45.14,65.44
2022-03-27 20:00:00,50.981,-1.5815000000000001,51.0055242425,2.961,-12.1315,12.4876264058,48.02,10.55,49.1652611099,77.51,50.661,-12.1315,52.0932837634,2.961,-12.1315,12.4876264058,47.7,0.0,47.7,65.51
2022-03-27 20:30:00,48.8725,-1.458,48.894243222,2.3425000000000002,-10.088,10.3564014141,46.53,8.63,47.3235438233,78.01,48.5425,-10.088,49.5796535915,2.3425000000000002,-10.088,10.3564014141,46.2,0.0,46.2,65.92
2022-03-27 21:00:00,47.28,-1.505,47.3039472454,1.83,-10.675,10.8307213518,45.45,9.17,46.3658430313,77.78,46.99,-10.675,48.1872983783,1.83,-10.675,10.8307213518,45.16,0.0,45.16,65.73
2022-03-27 21:30:00,48.803,-1.5405,48.8273074135,1.853,-11.3005,11.4514151636,46.95,9.76,47.9537287393,77.67,48.483,-11.3005,49.7825530608,1.853,-11.3005,11.4514151636,46.63,0.0,46.63,65.64
2022-03-27 22:00:00,43.6925,-1.5394999999999999,43.7196136362,1.6525,-10.2195,10.3522430661,42.04,8.68,42.9267282704,77.5,43.4025,-10.2195,44.5894066623,1.6525,-10.2195,10.3522430661,41.75,0.0,41.75,65.5
2022-03-27 22:30:00,38.013,-1.679,38.0500618922,1.663,-9.379,9.5252931713,36.35,7.7,37.1565943003,77.89,37.763,-9.379,38.9102789761,1.663,-9.379,9.5252931713,36.1,0.0,36.1,65.82
2022-03-27 23:00:00,45.457,-1.8405,45.4942445728,1.317,-12.0405,12.1123131255,44.14,10.2,45.3031963552,77.97,45.177,-12.0405,46.7539834586,1.317,-12.0405,12.1123131255,43.86,0.0,43.86,65.9
2022-03-27 23:30:00,1.317,-12.0405,12.1123131255,1.317,-12.0405,12.1123131255,0.0,0.0,0.0,78.2,1.317,-12.0405,12.1123131255,1.317,-12.0405,12.1123131255,0.0,0.0,0.0,66.1
2022-03-28 00:00:00,1.317,-12.0405,12.1123131255,1.317,-12.0405,12.1123131255,0.0,0.0,0.0,78.29,1.317,-12.0405,12.1123131255,1.317,-12.0405,12.1123131255,0.0,0.0,0.0,66.17
2022-03-28 00:30:00,48.0575,-1.7795,48.0904348753,1.1275,-11.8595,11.9129759716,46.93,10.08,48.0003260406,78.73,47.7075,-11.8595,49.159468025,1.1275,-11.8595,11.9129759716,46.58,0.0,46.58,66.55
2022-03-28 01:00:00,50.252,-1.892,50.2876045164,0.922,-12.072,12.1071577176,49.33,10.18,50.3694480812,78.59,49.942,-12.072,51.3803128445,0.922,-12.072,12.1071577176,49.02,0.0,49.02,66.45
2022-03-28 01:30:00,49.5965,-1.855,49.6311780764,0.8365,-12.245,12.2735389049,48.76,10.39,49.8546858379,78.7,49.2665,-12.245,50.7654217677,0.8365,-12.245,12.2735389049,48.43,0.0,48.43,66.53
2022-03-28 02:00:00,29.332,-1.8225,29.388564617,0.482,-10.0225,10.0340834285,28.85,8.2,29.992707447,78.75,29.142,-10.0225,30.8173112106,0.482,-10.0225,10.0340834285,28.66,0.0,28.66,66.58
2022-03-28 02:30:00,26.718,-1.9805000000000001,26.7913027725,0.318,-9.6705,9.6757270657,26.4,7.69,27.4972016758,79.0,26.508,-9.6705,28.2168856228,0.318,-9.6705,9.6757270657,26.19,0.0,26.19,66.77
2022-03-28 03:00:00,34.732,-1.9225,34.7851668136,0.202,-10.3125,10.314478186,34.53,8.39,35.534673208,79.13,34.472,-10.3125,35.9814735697,0.202,-10.3125,10.314478186,34.27,0.0,34.27,66.88
2022-03-28 03:30:00,38.549,-1.986,38.6001243133,0.099,-11.686,11.6864193404,38.45,9.7,39.6546655515,78.91,38.289,-11.686,40.0326131673,0.099,-11.686,11.6864193404,38.19,0.0,38.19,66.69
2022-03-28 04:00:00,44.9225,-1.887,44.9621148885,0.07250000000000001,-11.207,11.207234505,44.85,9.32,45.8081313742,79.07,44.6325,-11.207,46.0180063155,0.07250000000000001,-11.207,11.207234505,44.56,0.0,44.56,66.83
2022-03-28 04:30:00,46.2165,-2.194,46.2685477214,0.0465,-12.134,12.1340890985,46.17,9.94,47.2278784194,78.81,45.8765,-12.134,47.4540536546,0.0465,-12.134,12.1340890985,45.83,0.0,45.83,66.62
2022-03-28 05:00:00,35.901,-2.0705,35.960655879,0.041,-10.650500000000001,10.6505789162,35.86,8.58,36.8721575176,78.95,35.661,-10.650500000000001,37.2174699738,0.041,-10.650500000000001,10.6505789162,35.62,0.0,35.62,66.74
2022-03-28 05:30:00,40.0415,-1.9715,40.0900054191,0.07150000000000001,-10.3315,10.3317474079,39.97,8.36,40.8349176563,79.07,39.7515,-10.3315,41.0721516907,0.07150000000000001,-10.3315,10.3317474079,39.68,0.0,39.68,66.83
2022-03-28 06:00:00,44.811,-1.9849999999999999,44.8549433842,0.171,-10.815,10.8163517879,44.64,8.83,45.5049283045,78.86,44.541,-10.815,45.8351928762,0.171,-10.815,10.8163517879,44.37,0.0,44.37,66.67
2022-03-28 06:30:00,45.44,-1.923,45.4806720377,0.49,-9.773,9.785276133,44.95,7.85,45.6303079104,78.76,45.14,-9.773,46.1858325572,0.49,-9.773,9.785276133,44.65,0.0,44.65,66.59
2022-03-28 07:00:00,39.6035,-1.7890000000000001,39.6438864549,0.8335,-8.959,8.9976887727,38.77,7.17,39.4274244657,78.76,39.3435,-8.959,40.3506465035,0.8335,-8.959,8.9976887727,38.51,0.0,38.51,66.59
2022-03-28 07:30:00,45.1205,-1.866,45.1590685937,1.2905,-10.756,10.8331401842,43.83,8.89,44.7224887501,78.58,44.8105,-10.756,46.0833206947,1.2905,-10.756,10.8331401842,43.52,0.0,43.52,66.42
2022-03-28 08:00:00,34.829,-1.548,34.8633840153,1.899,-8.438,8.6490487916,32.93,6.89,33.6430824985,78.71,34.609,-8.438,35.6227837907,1.899,-8.438,8.6490487916,32.71,0.0,32.71,66.52
2022-03-28 08:30:00,46.01,-1.5145,46.0349194661,2.35,-9.1545,9.4513157946,43.66,7.64,44.3234159333,78.68,45.7,-9.1545,46.607884207,2.35,-9.1545,9.4513157946,43.35,0.0,43.35,66.52
2022-03-28 09:00:00,47.421,-1.5825,47.4473976868,2.211,-9.0925,9.3574610472,45.21,7.51,45.8295123256,78.68,47.131,-9.0925,48.000049138,2.211,-9.0925,9.3574610472,44.92,0.0,44.92,66.52
2022-03-28 09:30:00,46.2585,-1.5415,46.2841770425,1.8985,-9.461500000000001,9.6500924607,44.36,7.92,45.0614691283,78.68,45.9685,-9.461500000000001,46.9321102711,1.8985,-9.461500000000001,9.6500924607,44.07,0.0,44.07,66.52
2022-03-28 10:00:00,36.64,-1.5985,36.6748524503,1.74,-8.5285,8.7041893505,34.9,6.93,35.5813841777,78.56,36.4,-8.5285,37.385763497,1.74,-8.5285,8.7041893505,34.66,0.0,34.66,66.42
2022-03-28 10:30:00,41.9055,-2.2165,41.9640775247,1.5055,-6.2565,6.4350852753,40.4,4.04,40.6014975093,78.87,42.1155,-6.2565,42.5776835032,1.5055,-6.2565,6.4350852753,40.61,0.0,40.61,66.67
2022-03-28 11:00:00,49.987,-2.166,50.033905754,1.287,-7.016,7.1330656102,48.7,4.85,48.9409082466,78.06,50.537,-7.016,51.0216877906,1.287,-7.016,7.1330656102,49.25,0.0,49.25,65.99
2022-03-28 11:30:00,46.2325,-1.9725000000000001,46.27455902,1.0625,-7.2625,7.3398101133,45.17,5.29,45.4787093045,77.31,46.7725,-7.2625,47.3329764805,1.0625,-7.2625,7.3398101133,45.71,0.0,45.71,65.37
2022-03-28 12:00:00,51.2165,-1.879,51.2509562179,0.9465,-7.419,7.4791325199,50.27,5.54,50.5743462637,77.7,51.8365,-7.419,52.3647237484,0.9465,-7.419,7.4791325199,50.89,0.0,50.89,65.71
2022-03-28 12:30:00,33.2925,-1.876,33.3453134976,1.2425,-5.916,6.0450692511,32.05,4.04,32.3036236357,77.64,33.6925,-5.916,34.2079466243,1.2425,-5.916,6.0450692511,32.45,0.0,32.45,65.65
2022-03-28 13:00:00,29.3435,-1.924,29.4065089436,2.2435,-6.734,7.0978904084,27.1,4.8100000000000005,27.5235553663,77.84,29.6635,-6.734,30.4182509071,2.2435,-6.734,7.0978904084,27.42,0.0,27.42,65.83
2022-03-28 13:30:00,32.36,-2.04,32.4242378476,1.53,-6.66,6.8334837382,30.83,4.62,31.1742409691,78.15,32.72,-6.66,33.3909269114,1.53,-6.66,6.8334837382,31.19,0.0,31.19,66.1
2022-03-28 14:00:00,35.995,-1.986,36.0497464762,2.495,-7.366,7.7770804933,33.5,5.38,33.9292558126,78.0,36.395,-7.366,37.1329231411,2.495,-7.366,7.7770804933,33.9,0.0,33.9,65.97
2022-03-28 14:30:00,43.81,-1.966,43.8540905276,2.1,-7.036,7.3427035893,41.71,5.07,42.0170084609,78.15,44.3,-7.036,44.8552705487,2.1,-7.036,7.3427035893,42.2,0.0,42.2,66.1
2022-03-28 15:00:00,47.566,-1.8875000000000002,47.6034348787,1.246,-8.1175,8.212570989,46.32,6.23,46.7370869867,77.75,48.106,-8.1175,48.7860742656,1.246,-8.1175,8.212570989,46.86,0.0,46.86,65.77
2022-03-28 15:30:00,38.414,-1.955,38.4637156421,0.8140000000000001,-7.015,7.0620691727,37.6,5.06,37.9389456891,77.85,38.874,-7.015,39.5018746517,0.8140000000000001,-7.015,7.0620691727,38.06,0.0,38.06,65.85
2022-03-28 16:00:00,32.501,-1.9495,32.5594157081,0.801,-6.7895,6.8365862278,31.7,4.84,32.0673603529,77.82,32.871,-6.7895,33.5648618536,0.801,-6.7895,6.8365862278,32.07,0.0,32.07,65.81
2022-03-28 16:30:00,40.2195,-1.9975,40.2690723323,0.9895,-7.8475,7.9096375707,39.23,5.85,39.6637794467,78.16,40.6895,-7.8475,41.439337187,0.9895,-7.8475,7.9096375707,39.7,0.0,39.7,66.08
2022-03-28 17:00:00,50.085,-1.962,50.1234143789,1.225,-8.872,8.9561715593,48.86,6.91,49.3462024881,77.83,50.655,-8.872,51.4260771302,1.225,-8.872,8.9561715593,49.43,0.0,49.43,65.81
2022-03-28 17:30:00,54.1755,-2.0415,54.213951364,0.8455,-7.2115,7.2608954338,53.33,5.17,53.5800130646,77.7,54.8255,-7.2115,55.2977502481,0.8455,-7.2115,7.2608954338,53.98,0.0,53.98,65.71
2022-03-28 18:00:00,43.9075,-2.186,43.961882947,0.5875,-7.036,7.0604852701,43.32,4.85,43.5906515207,77.5,44.4475,-7.036,45.0009505705,0.5875,-7.036,7.0604852701,43.86,0.0,43.86,65.53
2022-03-28 18:30:00,36.7105,-2.1105,36.771116661,0.6605000000000001,-5.7605,5.7982428804,36.05,3.65,36.234306948,77.79,37.1405,-5.7605,37.5845726396,0.6605000000000001,-5.7605,5.7982428804,36.48,0.0,36.48,65.76
2022-03-28 19:00:00,47.375,-2.1175,47.422298882,0.995,-7.5875,7.6524624305,46.38,5.47,46.7014485857,77.79,47.905,-7.5875,48.5021564598,0.995,-7.5875,7.6524624305,46.91,0.0,46.91,65.76
2022-03-28 19:30:00,57.497,-1.9975,57.5316870537,1.437,-8.3975,8.5195642641,56.06,6.4,56.4241402238,77.9,58.197,-8.3975,58.799734823,1.437,-8.3975,8.5195642641,56.76,0.0,56.76,65.85
2022-03-28 20:00:00,55.573,-1.9605000000000001,55.6075704311,1.163,-6.7605,6.8598053362,54.41,4.8,54.6213154364,77.55,56.203,-6.7605,56.6081404857,1.163,-6.7605,6.8598053362,55.04,0.0,55.04,65.56
2022-03-28 20:30:00,54.2365,-2.1235,54.2780543544,1.6665,-7.9935,8.1653698324,52.57,5.87,52.8967087823,77.38,54.8265,-7.9935,55.4061471725,1.6665,-7.9935,8.1653698324,53.16,0.0,53.16,65.42
2022-03-28 21:00:00,53.496,-1.671,53.5220912988,1.8359999999999999,-11.421,11.5676331633,51.66,9.75,52.5720277334,77.72,53.906,-11.421,55.1025959189,1.8359999999999999,-11.421,11.5676331633,52.07,0.0,52.07,65.7
2022-03-28 21:30:00,52.396,-1.8559999999999999,52.4288618225,1.686,-11.776,11.8960822122,50.71,9.92,51.6711766849,78.82,52.786,-11.776,54.0836016922,1.686,-11.776,11.8960822122,51.1,0.0,51.1,66.62
2022-03-28 22:00:00,46.511,-1.845,46.547579378500004,1.791,-11.025,11.1695257733,44.72,9.18,45.6525004792,79.18,46.861,-11.025,48.1404605919,1.791,-11.025,11.1695257733,45.07,0.0,45.07,66.93
2022-03-28 22:30:00,44.619,-2.033,44.6652913345,2.879,-10.563,10.9483153955,41.74,8.53,42.6026818405,79.22,44.899,-10.563,46.1247999454,2.879,-10.563,10.9483153955,42.02,0.0,42.02,66.93
2022-03-28 23:00:00,62.022,-2.1195,62.0582046489,3.182,-11.6895,12.1148476775,58.84,9.57,59.6131738796,79.11,62.532,-11.6895,63.6152138584,3.182,-11.6895,12.1148476775,59.35,0.0,59.35,66.87
2022-03-28 23:30:00,59.832,-2.17,59.8713380843,2.162,-12.76,12.9418640079,57.67,10.59,58.6342647264,78.68,60.272,-12.76,61.607885729,2.162,-12.76,12.9418640079,58.11,0.0,58.11,66.51
2022-03-29 00:00:00,48.0,-2.5975,48.0702299376,1.46,-8.8375,8.9572878847,46.54,6.24,46.9564606843,79.02,48.47,-8.8375,49.2690806313,1.46,-8.8375,8.9572878847,47.01,0.0,47.01,66.79
2022-03-29 00:30:00,49.0645,-2.762,49.1421794821,1.7645,-7.182,7.3955786961,47.3,4.42,47.506066981000004,77.65,49.6345,-7.182,50.1514178688,1.7645,-7.182,7.3955786961,47.87,0.0,47.87,65.64
2022-03-29 01:00:00,50.4715,-2.7885,50.5484722272,1.2315,-6.7785,6.8894596668,49.24,3.99,49.401393705,77.65,51.1015,-6.7785,51.5491160399,1.2315,-6.7785,6.8894596668,49.87,0.0,49.87,65.64
2022-03-29 01:30:00,36.1485,-2.8855,36.2634824927,0.8385,-5.2055,5.272600165,35.31,2.32,35.3861342901,77.4,36.5885,-5.2055,36.9569420069,0.8385,-5.2055,5.272600165,35.75,0.0,35.75,65.43
2022-03-29 02:00:00,42.599,-2.7505,42.6877037477,0.379,-4.9105,4.9251041867000005,42.22,2.16,42.2752173265,77.89,43.109,-4.9105,43.3877735226,0.379,-4.9105,4.9251041867000005,42.73,0.0,42.73,65.85
2022-03-29 02:30:00,51.7915,-2.7865,51.8664058375,0.7915000000000001,-6.0065,6.0584250841,51.0,3.22,51.1015498786,77.53,52.4115,-6.0065,52.7545578552,0.7915000000000001,-6.0065,6.0584250841,51.62,0.0,51.62,65.54
2022-03-29 03:00:00,50.259,-2.8645,50.3405645702,1.649,-5.6245,5.861245708,48.61,2.76,48.6882912002,77.77,50.879,-5.6245,51.1889406146,1.649,-5.6245,5.861245708,49.23,0.0,49.23,65.75
2022-03-29 03:30:00,53.364,-2.825,53.438723048,1.6440000000000001,-6.795,6.9910486338,51.72,3.9699999999999998,51.8721437768,77.53,53.994,-6.795,54.4198866316,1.6440000000000001,-6.795,6.9910486338,52.35,0.0,52.35,65.55
2022-03-29 04:00:00,48.064,-2.834,48.1474781479,1.6139999999999999,-5.664,5.8894729815,46.45,2.83,46.5361300497,77.53,48.624,-5.664,48.9527759376,1.6139999999999999,-5.664,5.8894729815,47.01,0.0,47.01,65.55
2022-03-29 04:30:00,47.973,-2.8435,48.0571973928,1.7930000000000001,-6.1235,6.3806035177,46.18,3.2800000000000002,46.2963367881,77.47,48.583,-6.1235,48.9673885484,1.7930000000000001,-6.1235,6.3806035177,46.79,0.0,46.79,65.49
2022-03-29 05:00:00,27.244,-2.84,27.3916252895,1.014,-5.92,6.0062131164,26.23,3.08,26.41021204,77.43,27.534,-5.92,28.1632305675,1.014,-5.92,6.0062131164,26.52,0.0,26.52,65.49
2022-03-29 05:30:00,34.196,-2.8655,34.315849199,1.8860000000000001,-6.0655,6.3519513734,32.31,3.2,32.4680781692,78.18,34.586,-6.0655,35.1138389563,1.8860000000000001,-6.0655,6.3519513734,32.7,0.0,32.7,66.1
2022-03-29 06:00:00,26.8845,-2.9725,27.048328904,3.0145,-6.4025,7.0766670474,23.87,3.43,24.1151777932,78.27,27.1445,-6.4025,27.8893507723,3.0145,-6.4025,7.0766670474,24.13,0.0,24.13,66.18
2022-03-29 06:30:00,31.5965,-3.01,31.7395480789,3.3465,-5.06,6.0665197807,28.25,2.05,28.3242828682,78.99,31.9465,-5.06,32.3447439664,3.3465,-5.06,6.0665197807,28.6,0.0,28.6,66.78
2022-03-29 07:00:00,43.4625,-2.7345,43.54843736,4.0625,-5.7545,7.0440170712,39.4,3.02,39.5155716142,78.55,43.9325,-5.7545,44.3077738834,4.0625,-5.7545,7.0440170712,39.87,0.0,39.87,66.42
2022-03-29 07:30:00,37.5755,-2.5404999999999998,37.6612843714,3.6055,-3.8105,5.2459070236,33.97,1.27,33.9937317751,78.23,37.9755,-3.8105,38.1661959134,3.6055,-3.8105,5.2459070236,34.37,0.0,34.37,66.15
2022-03-29 08:00:00,40.0025,-2.453,40.0776398413,2.2925,-4.753,5.2769844845,37.71,2.3,37.7800754367,78.03,40.4625,-4.753,40.7407034211,2.2925,-4.753,5.2769844845,38.17,0.0,38.17,65.97
2022-03-29 08:30:00,37.057,-2.3,37.12830792,2.867,-4.74,5.5396109069,34.19,2.44,34.2769558158,77.4,37.467,-4.74,37.7656416469,2.867,-4.74,5.5396109069,34.6,0.0,34.6,65.44
2022-03-29 09:00:00,30.2365,-2.155,30.3131977404,3.6265,-3.995,5.3955099157,26.61,1.8399999999999999,26.6735393227,77.4,30.5565,-3.995,30.8165494053,3.6265,-3.995,5.3955099157,26.93,0.0,26.93,65.44
2022-03-29 09:30:00,30.842,-1.9785,30.9053947758,3.582,-4.8785,6.0523124713,27.26,2.9,27.4138213316,77.34,31.142,-4.8785,31.5218008091,3.582,-4.8785,6.0523124713,27.56,0.0,27.56,65.37
2022-03-29 10:00:00,27.936,-1.9809999999999999,28.0061503424,2.416,-4.641,5.2322019265,25.52,2.66,25.6582540326,77.44,28.236,-4.641,28.6148663635,2.416,-4.641,5.2322019265,25.82,0.0,25.82,65.46
2022-03-29 10:30:00,26.5425,-1.9340000000000002,26.6128664794,1.9625,-4.534,4.9405022265,24.58,2.6,24.7171276648,77.54,26.8225,-4.534,27.2030083309,1.9625,-4.534,4.9405022265,24.86,0.0,24.86,65.56
2022-03-29 11:00:00,24.2985,-1.9975,24.3804657154,2.6085000000000003,-3.7875,4.5988507804,21.69,1.79,21.7637358925,77.54,24.5485,-3.7875,24.838961502,2.6085000000000003,-3.7875,4.5988507804,21.94,0.0,21.94,65.56
2022-03-29 11:30:00,19.991,-1.8010000000000002,20.0719625847,2.821,-4.101,4.977573907,17.17,2.3,17.3233628375,77.66,20.181,-4.101,20.5934689161,2.821,-4.101,4.977573907,17.36,0.0,17.36,65.67
2022-03-29 12:00:00,15.677,-1.661,15.7647470643,3.857,-3.681,5.3316235801000005,11.82,2.02,11.9913635588,77.66,15.787,-3.681,16.2104635961,3.857,-3.681,5.3316235801000005,11.93,0.0,11.93,65.67
2022-03-29 12:30:00,19.1225,-1.629,19.1917598789,2.6725,-2.6390000000000002,3.7558723687,16.45,1.01,16.4809769128,77.71,19.3025,-2.6390000000000002,19.4820642451,2.6725,-2.6390000000000002,3.7558723687,16.63,0.0,16.63,65.71
2022-03-29 13:00:00,22.215,-1.682,22.2785849865,1.995,-3.682,4.1877379335,20.22,2.0,20.3186712164,77.54,22.405,-3.682,22.7055312424,1.995,-3.682,4.1877379335,20.41,0.0,20.41,65.57
2022-03-29 13:30:00,39.477,-1.9435,39.5248114638,1.217,-6.6635,6.7737228501,38.26,4.72,38.5500453956,77.62,39.927,-6.6635,40.4792238222,1.217,-6.6635,6.7737228501,38.71,0.0,38.71,65.63
2022-03-29 14:00:00,35.574,-1.802,35.6196108906,1.214,-6.112,6.2313995218,34.36,4.31,34.6292607487,77.79,35.984,-6.112,36.4993808167,1.214,-6.112,6.2313995218,34.77,0.0,34.77,65.79
2022-03-29 14:30:00,35.0845,-1.6735,35.1243895676,1.6644999999999999,-6.4935,6.7034396022,33.42,4.82,33.7657933418,77.74,35.4745,-6.4935,36.0639112202,1.6644999999999999,-6.4935,6.7034396022,33.81,0.0,33.81,65.74
2022-03-29 15:00:00,36.041,-1.714,36.0817332871,1.351,-6.144,6.2907819069,34.69,4.43,34.971717144,78.03,36.451,-6.144,36.9651746513,1.351,-6.144,6.2907819069,35.1,0.0,35.1,65.98
2022-03-29 15:30:00,39.5355,-1.833,39.5779692411,1.6255000000000002,-6.633,6.82927077,37.91,4.8,38.212669365,78.15,39.9455,-6.633,40.4924642279,1.6255000000000002,-6.633,6.82927077,38.32,0.0,38.32,66.09
2022-03-29 16:00:00,39.644,-1.7335,39.6818819898,1.6139999999999999,-6.6635,6.8561817544,38.03,4.93,38.34821769,78.15,40.094,-6.6635,40.6439548795,1.6139999999999999,-6.6635,6.8561817544,38.48,0.0,38.48,66.09
2022-03-29 16:30:00,29.043,-1.7715,29.0969768404,2.343,-5.1415,5.6501921428,26.7,3.37,26.9118356862,78.18,29.373,-5.1415,29.8195934119,2.343,-5.1415,5.6501921428,27.03,0.0,27.03,66.09
2022-03-29 17:00:00,35.448,-1.936,35.5008281594,1.3679999999999999,-6.006,6.1598262963,34.08,4.07,34.3221692205,78.24,35.838,-6.006,36.3377803395,1.3679999999999999,-6.006,6.1598262963,34.47,0.0,34.47,66.16
2022-03-29 17:30:00,27.387,-1.924,27.4544995401,1.307,-4.324,4.5172142964,26.08,2.4,26.1901966392,78.24,27.677,-4.324,28.0127346933,1.307,-4.324,4.5172142964,26.37,0.0,26.37,66.16
2022-03-29 18:00:00,24.5985,-1.9575,24.676264071,0.7485,-5.0575,5.1125882388,23.85,3.1,24.0506236925,78.33,24.8485,-5.0575,25.357962428,0.7485,-5.0575,5.1125882388,24.1,0.0,24.1,66.23
2022-03-29 18:30:00,35.136,-1.925,35.1886930846,0.5660000000000001,-4.545,4.5801070948,34.57,2.62,34.6691404566,78.58,35.526,-4.545,35.8155511056,0.5660000000000001,-4.545,4.5801070948,34.96,0.0,34.96,66.42
2022-03-29 19:00:00,24.584,-1.8940000000000001,24.6568508127,0.624,-3.354,3.4115527257,23.96,1.46,24.0044412557,78.24,24.854,-3.354,25.0792869117,0.624,-3.354,3.4115527257,24.23,0.0,24.23,66.15
2022-03-29 19:30:00,27.491,-1.9929999999999999,27.5631480423,0.161,-2.883,2.8874919913,27.33,0.89,27.3444875615,78.64,27.821,-2.883,27.9699790847,0.161,-2.883,2.8874919913,27.66,0.0,27.66,66.48
2022-03-29 20:00:00,33.4565,-1.9315,33.512207992,0.2265,-3.6315,3.6385566507,33.23,1.7000000000000002,33.2734563879,78.64,33.8065,-3.6315,34.0009887283,0.2265,-3.6315,3.6385566507,33.58,0.0,33.58,66.48
2022-03-29 20:30:00,34.993,-1.82,35.0402975016,0.003,-1.74,1.7400025862000001,34.99,-0.08,34.9900914546,78.47,35.413,-1.74,35.455721245,0.003,-1.74,1.7400025862000001,35.41,0.0,35.41,66.35
2022-03-29 21:00:00,29.804,-1.92,29.8657800166,0.004,-3.21,3.2100024922,29.8,1.29,29.8279080728,77.7,30.164,-3.21,30.3343204308,0.004,-3.21,3.2100024922,30.16,0.0,30.16,65.69
2022-03-29 21:30:00,43.8935,-2.0015,43.9391095096,0.0035,-4.6415,4.6415013196,43.89,2.64,43.9693268086,77.83,44.3935,-4.6415,44.6354832448,0.0035,-4.6415,4.6415013196,44.39,0.0,44.39,65.79
2022-03-29 22:00:00,35.7235,-2.21,35.7917944821,0.0135,-4.96,4.9600183719,35.71,2.75,35.8157311806,77.83,36.1635,-4.96,36.5020592878,0.0135,-4.96,4.9600183719,36.15,0.0,36.15,65.79
2022-03-29 22:30:00,33.227,-2.3225,33.308070122,0.027,-4.2525,4.2525857134,33.2,1.9300000000000002,33.2560505773,78.07,33.627,-4.2525,33.8948209208,0.027,-4.2525,4.2525857134,33.6,0.0,33.6,65.99
2022-03-29 23:00:00,25.679,-2.4939999999999998,25.7998270731,0.47900000000000004,-5.114,5.13638365,25.2,2.62,25.3358323329,77.93,25.949,-5.114,26.448130312,0.47900000000000004,-5.114,5.13638365,25.47,0.0,25.47,65.88
2022-03-29 23:30:00,28.2915,-2.5625,28.4073120605,0.3915,-8.0225,8.0320469682,27.9,5.46,28.4292384703,78.13,28.6215,-8.0225,29.7245818894,0.3915,-8.0225,8.0320469682,28.23,0.0,28.23,66.05
2022-03-30 00:00:00,29.013,-2.713,29.1395699694,0.313,-8.223,8.2289548547,28.7,5.51,29.2241355732,78.91,29.323,-8.223,30.4541632294,0.313,-8.223,8.2289548547,29.01,0.0,29.01,66.69
2022-03-30 00:30:00,21.539,-2.786,21.7184326552,0.519,-4.306,4.3371646268,21.02,1.52,21.0748855276,79.06,21.789,-4.306,22.2104065024,0.519,-4.306,4.3371646268,21.27,0.0,21.27,66.82
2022-03-30 01:00:00,26.835,-2.8705,26.9880898778,0.225,-4.0005,4.0068223382,26.61,1.13,26.633982053,78.46,27.145,-4.0005,27.4382037541,0.225,-4.0005,4.0068223382,26.92,0.0,26.92,66.32
2022-03-30 01:30:00,25.715,-2.81,25.8680754019,0.325,-4.45,4.4618521939,25.39,1.6400000000000001,25.4429106039,78.31,25.985,-4.45,26.3632836536,0.325,-4.45,4.4618521939,25.66,0.0,25.66,66.2
2022-03-30 02:00:00,29.8655,-2.813,29.9976842315,0.0455,-4.313,4.3132399945,29.82,1.5,29.8577025238,78.51,30.2355,-4.313,30.5415688734,0.0455,-4.313,4.3132399945,30.19,0.0,30.19,66.36
2022-03-30 02:30:00,33.8335,-2.849,33.9532402467,0.0035,-6.019,6.0190010176,33.83,3.17,33.9781959498,78.41,34.2235,-6.019,34.7487598807,0.0035,-6.019,6.0190010176,34.22,0.0,34.22,66.28
2022-03-30 03:00:00,34.6435,-2.8609999999999998,34.7614357191,0.0035,-6.061,6.0610010106,34.64,3.2,34.787492005,78.82,35.0535,-6.061,35.5736360701,0.0035,-6.061,6.0610010106,35.05,0.0,35.05,66.62
2022-03-30 03:30:00,25.4845,-2.8905000000000003,25.647899144,0.0045000000000000005,-5.9805,5.980501693,25.48,3.09,25.6666807359,78.7,25.7845,-5.9805,26.4689784559,0.0045000000000000005,-5.9805,5.980501693,25.78,0.0,25.78,66.52
2022-03-30 04:00:00,33.3595,-2.9765,33.4920258047,0.0195,-7.1365,7.1365266412,33.34,4.16,33.5985297297,78.93,33.7495,-7.1365,34.4957734005,0.0195,-7.1365,7.1365266412,33.73,0.0,33.73,66.71
2022-03-30 04:30:00,31.6435,-2.9314999999999998,31.778999111,0.0035,-5.9215,5.9215010344,31.64,2.99,31.7809644284,79.05,32.0135,-5.9215,32.556540733,0.0035,-5.9215,5.9215010344,32.01,0.0,32.01,66.82
2022-03-30 05:00:00,31.353,-2.2845,31.4361185462,0.003,-5.0745,5.0745008868,31.35,2.79,31.4739034757,78.99,31.733,-5.0745,32.1361764877,0.003,-5.0745,5.0745008868,31.73,0.0,31.73,66.76
2022-03-30 05:30:00,21.0835,-2.943,21.2879125621,0.0035,-6.053,6.0530010119,21.08,3.11,21.3081791808,78.95,21.3135,-6.053,22.1563555498,0.0035,-6.053,6.0530010119,21.31,0.0,21.31,66.76
2022-03-30 06:00:00,33.883,-3.0,34.0155506938,0.003,-7.19,7.1900006259,33.88,4.19,34.1381092036,79.22,34.253,-7.19,34.9994872677,0.003,-7.19,7.1900006259,34.25,0.0,34.25,66.94
2022-03-30 06:30:00,41.463,-2.7175000000000002,41.5519575381,0.003,-6.7475000000000005,6.7475006669,41.46,4.03,41.6554018106,79.14,41.973,-6.7475000000000005,42.511898161,0.003,-6.7475000000000005,6.7475006669,41.97,0.0,41.97,66.88
2022-03-30 07:00:00,39.063,-2.6870000000000003,39.1553053621,0.003,-3.857,3.8570011667,39.06,1.17,39.0775191127,78.82,39.523,-3.857,39.7107539339,0.003,-3.857,3.8570011667,39.52,0.0,39.52,66.63
2022-03-30 07:30:00,45.363,-2.6155,45.4383385397,0.003,-3.7555,3.7555011982,45.36,1.1400000000000001,45.3743231354,78.27,45.923,-3.7555,46.0763031205,0.003,-3.7555,3.7555011982,45.92,0.0,45.92,66.17
2022-03-30 08:00:00,37.473,-2.4055,37.5501286183,0.003,-3.4655,3.4655012985,37.47,1.06,37.4849903295,77.98,37.893,-3.4655,38.0511384751,0.003,-3.4655,3.4655012985,37.89,0.0,37.89,65.92
2022-03-30 08:30:00,45.653,-2.2595,45.70888042,0.003,-4.1795,4.1795010767,45.65,1.92,45.6903589393,78.29,46.213,-4.1795,46.4016119251,0.003,-4.1795,4.1795010767,46.21,0.0,46.21,66.19
2022-03-30 09:00:00,45.793,-2.1645,45.8441262241,0.003,-4.0745,4.0745011044,45.79,1.9100000000000001,45.8298178046,78.22,46.353,-4.0745,46.5317328202,0.003,-4.0745,4.0745011044,46.35,0.0,46.35,66.13
2022-03-30 09:30:00,31.733,-1.9915,31.7954298799,0.003,-2.8515,2.8515015781,31.73,0.86,31.741652446,78.12,32.113,-2.8515,32.23935206,0.003,-2.8515,2.8515015781,32.11,0.0,32.11,66.04
2022-03-30 10:00:00,31.353,-0.9255,31.366656807,0.003,-2.6955,2.6955016694,31.35,1.77,31.3999267515,78.31,31.723,-2.6955,31.8373122177,0.003,-2.6955,2.6955016694,31.72,0.0,31.72,66.21
2022-03-30 10:30:00,31.9835,-0.907,31.9963579373,0.0035,-2.977,2.9770020574,31.98,2.07,32.0469234093,78.36,32.3635,-2.977,32.5001332497,0.0035,-2.977,2.9770020574,32.36,0.0,32.36,66.25
2022-03-30 11:00:00,35.0235,-0.8235,35.0331800512,0.0035,-3.1135,3.1135019672,35.02,2.29,35.0947930611,78.3,35.4035,-3.1135,35.5401420158,0.0035,-3.1135,3.1135019672,35.4,0.0,35.4,66.21
2022-03-30 11:30:00,39.9135,-0.7335,39.9202392841,0.0035,-2.6734999999999998,2.673502291,39.91,1.94,39.9571232698,78.25,40.4135,-2.6734999999999998,40.501834335,0.0035,-2.6734999999999998,2.673502291,40.41,0.0,40.41,66.17
2022-03-30 12:00:00,41.065,-0.76,41.0720321508,0.015,-2.38,2.3800472684000002,41.05,1.62,41.0819534589,78.35,41.545,-2.38,41.6131160213,0.015,-2.38,2.3800472684000002,41.53,0.0,41.53,66.26
2022-03-30 12:30:00,22.391,-1.085,22.4172724924,0.07100000000000001,-1.465,1.4667194687,22.32,0.38,22.3232345327,78.44,22.651,-1.465,22.6983265022,0.07100000000000001,-1.465,1.4667194687,22.58,0.0,22.58,66.32
2022-03-30 13:00:00,18.4005,-1.2045,18.4398812496,0.3705,-1.1045,1.164985193,18.03,-0.1,18.0302773135,78.57,18.6005,-1.1045,18.6332638177,0.3705,-1.1045,1.164985193,18.23,0.0,18.23,66.42
2022-03-30 13:30:00,20.548000000000002,-1.3195000000000001,20.5903225873,0.47800000000000004,-2.1595,2.2117694839,20.07,0.84,20.0875707839,78.73,20.778,-2.1595,20.8899192016,0.47800000000000004,-2.1595,2.2117694839,20.3,0.0,20.3,66.56
2022-03-30 14:00:00,28.3195,-1.2555,28.3473166367,0.5595,-3.2255,3.273666217,27.76,1.97,27.8298131506,78.6,28.6295,-3.2255,28.8106251321,0.5595,-3.2255,3.273666217,28.07,0.0,28.07,66.46
2022-03-30 14:30:00,40.4205,-1.309,40.4416901384,1.2905,-4.509,4.6900395787,39.13,3.2,39.2606278605,78.31,40.8705,-4.509,41.1184733575,1.2905,-4.509,4.6900395787,39.58,0.0,39.58,66.23
2022-03-30 15:00:00,41.6595,-2.3095,41.7234673835,1.7395,-5.8295,6.0834965686,39.92,3.52,40.0748898938,78.68,42.1495,-5.8295,42.5507158635,1.7395,-5.8295,6.0834965686,40.41,0.0,40.41,66.55
2022-03-30 15:30:00,52.8145,-2.172,52.859142958,1.0145,-5.992,6.0772752324,51.8,3.8200000000000003,51.9406622984,78.43,53.4345,-5.992,53.7694137429,1.0145,-5.992,6.0772752324,52.42,0.0,52.42,66.33
2022-03-30 16:00:00,48.578,-2.1535,48.6257097249,1.318,-5.6735,5.8245794913,47.26,3.52,47.3909063007,78.43,49.128,-5.6735,49.4545143162,1.318,-5.6735,5.8245794913,47.81,0.0,47.81,66.33
2022-03-30 16:30:00,47.13,-1.9264999999999999,47.169357662,0.9400000000000001,-5.2465,5.3300433629,46.19,3.32,46.3091621604,78.4,47.68,-5.2465,47.9677825446,0.9400000000000001,-5.2465,5.3300433629,46.74,0.0,46.74,66.33
2022-03-30 17:00:00,27.7985,-1.908,27.8639025668,1.1785,-2.008,2.3282882661,26.62,0.1,26.620187828,78.43,28.1485,-2.008,28.2200304084,1.1785,-2.008,2.3282882661,26.97,0.0,26.97,66.33
2022-03-30 17:30:00,23.3525,-1.8765,23.4277721625,2.0325,-1.5065,2.5299404143,21.32,-0.37,21.3232103587,78.27,23.5725,-1.5065,23.620590562,2.0325,-1.5065,2.5299404143,21.54,0.0,21.54,66.15
2022-03-30 18:00:00,35.59,-1.929,35.6422381592,2.5300000000000002,-3.089,3.9928462279,33.06,1.16,33.0803446173,78.16,35.97,-3.089,36.1023935633,2.5300000000000002,-3.089,3.9928462279,33.44,0.0,33.44,66.08
2022-03-30 18:30:00,38.47,-1.9655,38.5201777027,2.21,-2.2755,3.1720656125,36.26,0.31,36.2613251275,77.85,38.89,-2.2755,38.956514221,2.21,-2.2755,3.1720656125,36.68,0.0,36.68,65.82
2022-03-30 19:00:00,29.603,-1.9525000000000001,29.6673198191,2.203,-2.3825,3.2449214551,27.4,0.43,27.4033738799,77.94,29.923000000000002,-2.3825,30.0176987001,2.203,-2.3825,3.2449214551,27.72,0.0,27.72,65.88
2022-03-30 19:30:00,32.3865,-1.857,32.4396953014,3.9765,-2.237,4.5625345204,28.41,0.38,28.412541245,77.85,32.7165,-2.237,32.7928885774,3.9765,-2.237,4.5625345204,28.74,0.0,28.74,65.82
2022-03-30 20:00:00,30.8165,-2.0125,30.8821441694,3.0965,-1.8825,3.6238264997,27.72,-0.13,27.7203048324,78.03,31.1565,-1.8825,31.2133192484,3.0965,-1.8825,3.6238264997,28.06,0.0,28.06,65.97
2022-03-30 20:30:00,40.681,-2.022,40.7312195374,5.221,-3.782,6.446888009,35.46,1.76,35.5036505165,77.9,41.091,-3.782,41.2646798727,5.221,-3.782,6.446888009,35.87,0.0,35.87,65.85
2022-03-30 21:00:00,44.287,-2.1335,44.3383602679,8.587,-3.2335,9.1756248425,35.7,1.1,35.7169427583,77.76,44.707,-3.2335,44.8237813136,8.587,-3.2335,9.1756248425,36.12,0.0,36.12,65.73
2022-03-30 21:30:00,39.6185,-2.2905,39.6846561343,7.4885,-3.3705,8.2120583595,32.13,1.08,32.1481461363,77.91,40.0085,-3.3705,40.1502221974,7.4885,-3.3705,8.2120583595,32.52,0.0,32.52,65.86
2022-03-30 22:00:00,41.795,-2.4825,41.8686616845,5.665,-5.0825,7.6107838788,36.13,2.6,36.2234302627,78.17,42.215,-5.0825,42.5198545535,5.665,-5.0825,7.6107838788,36.55,0.0,36.55,66.08
2022-03-30 22:30:00,30.8135,-2.535,30.9176002828,8.0735,-6.435,10.3242736912,22.74,3.9,23.0720090153,78.62,31.1035,-6.435,31.7621935208,8.0735,-6.435,10.3242736912,23.03,0.0,23.03,66.46
2022-03-30 23:00:00,35.595,-2.386,35.6748794111,14.055,-4.926,14.8932367536,21.54,2.54,21.6892415727,77.85,35.815,-4.926,36.1521742223,14.055,-4.926,14.8932367536,21.76,0.0,21.76,65.81
2022-03-30 23:30:00,35.271,-2.4905,35.3588182954,11.651,-7.3705,13.7865902692,23.62,4.88,24.118847402,78.57,35.561,-7.3705,36.3167866317,11.651,-7.3705,13.7865902692,23.91,0.0,23.91,66.4
2022-03-31 00:00:00,39.2305,-2.4905,39.3094736737,13.6805,-8.0205,15.8582628462,25.55,5.53,26.1416028583,78.63,39.5305,-8.0205,40.3359498525,13.6805,-8.0205,15.8582628462,25.85,0.0,25.85,66.44
2022-03-31 00:30:00,39.9615,-2.5605,40.0434469358,16.8015,-8.9805,19.0509785182,23.16,6.42,24.0333518262,78.76,40.2315,5.1395,40.5584522942,16.8015,-8.9805,19.0509785182,23.43,14.12,27.3557909774,66.55
2022-03-31 01:00:00,37.153,-2.563,37.2412993597,14.493,-5.973,15.6755790324,22.66,3.41,22.9151412826,78.22,37.443,2.007,37.4967504992,14.493,-5.973,15.6755790324,22.95,7.98,24.2977961964,66.1
2022-03-31 01:30:00,29.766,-2.612,29.880383197,15.366,-6.962,16.8695998767,14.4,4.35,15.0426892543,78.45,29.916,2.918,30.0579736509,15.366,-6.962,16.8695998767,14.55,9.88,17.5874074269,66.28
2022-03-31 02:00:00,26.027,-2.03,26.1060458323,22.007,-5.63,22.7157423167,4.02,3.6,5.3963320876,78.16,26.077,2.63,26.2092889831,22.007,-5.63,22.7157423167,4.07,8.26,9.2082843136,66.02
2022-03-31 02:30:00,30.375,-2.2355,30.4571516273,20.535,-7.1555,21.7459744608,9.84,4.92,11.0014544493,78.59,30.485,3.8445,30.7264609946,20.535,-7.1555,21.7459744608,9.95,11.0,14.8324812489,66.39
2022-03-31 03:00:00,38.897,-2.237,38.9612727975,19.617,-7.8870000000000005,21.1431184549,19.28,5.65,20.0908163099,78.41,39.147,4.633,39.4202016484,19.617,-7.8870000000000005,21.1431184549,19.53,12.52,23.1985193493,66.24
2022-03-31 03:30:00,39.8785,-1.929,39.9251274669,21.2685,-8.879,23.0474669595,18.61,6.95,19.8654121528,78.48,40.1185,6.281,40.6072038344,21.2685,-8.879,23.0474669595,18.85,15.16,24.1898346418,66.3
2022-03-31 04:00:00,41.7905,-1.724,41.8260453097,25.3305,-8.644,26.7647709919,16.46,6.92,17.8554753507,78.37,41.9805,6.416,42.4679577594,25.3305,-8.644,26.7647709919,16.65,15.06,22.4505256063,66.2
2022-03-31 04:30:00,35.2525,-2.121,35.3162483462,21.6125,-8.281,23.1446563433,13.64,6.16,14.9664691895,78.62,35.4325,5.279,35.823594142,21.6125,-8.281,23.1446563433,13.82,13.56,19.3614565568,66.41
2022-03-31 05:00:00,34.069,-2.056,34.1309814831,23.739,-8.476,25.2067986266,10.33,6.42,12.162454522,78.75,34.189,5.5440000000000005,34.6355836821,23.739,-8.476,25.2067986266,10.45,14.02,17.4860773188,66.51
2022-03-31 05:30:00,34.6065,-2.2635,34.6804451312,21.4065,-7.7835,22.7776450605,13.2,5.52,14.3077042184,78.54,34.7865,4.4565,35.0707994562,21.4065,-7.7835,22.7776450605,13.38,12.24,18.1340012132,66.36
2022-03-31 06:00:00,38.778,-1.8655,38.8228460349,25.008,-8.4355,26.3923800414,13.77,6.57,15.2570573834,78.78,38.928,5.9245,39.3762477167,25.008,-8.4355,26.3923800414,13.92,14.36,19.999399991,66.55
2022-03-31 06:30:00,31.646,-2.091,31.7150058647,21.236,-4.561,21.7202766327,10.41,2.47,10.6990186466,78.62,31.756,1.439,31.7885868984,21.236,-4.561,21.7202766327,10.52,6.0,12.1107555503,66.43
2022-03-31 07:00:00,41.028,-2.1275,41.0831235454,20.118,-5.1775,20.773551219,20.91,3.05,21.131270667,78.3,41.308,2.0825,41.3604602277,20.118,-5.1775,20.773551219,21.19,7.26,22.3991897175,66.18
2022-03-31 07:30:00,40.7055,-1.8820000000000001,40.7489834751,21.2355,-3.822,21.5767037392,19.47,1.94,19.566412548,77.9,40.9255,1.118,40.9407678757,21.2355,-3.822,21.5767037392,19.69,4.94,20.3002389149,65.84
2022-03-31 08:00:00,32.925,-1.2775,32.9497743733,23.965,-2.2975,24.0748775957,8.96,1.02,9.0178711457,77.9,33.045,0.3825,33.0472136685,23.965,-2.2975,24.0748775957,9.08,2.68,9.4672488084,65.84
2022-03-31 08:30:00,40.2675,-1.159,40.2841760155,24.6175,-3.069,24.8080645607,15.65,1.9100000000000001,15.7661219074,77.9,40.4475,1.811,40.4880226394,24.6175,-3.069,24.8080645607,15.83,4.88,16.5651229998,65.84
2022-03-31 09:00:00,38.1425,-0.9515,38.1543661787,25.0025,-2.8015,25.1589627866,13.14,1.85,13.2695930608,77.96,38.3025,1.9585,38.3525387491,25.0025,-2.8015,25.1589627866,13.3,4.76,14.1261318131,65.9
2022-03-31 09:30:00,43.907,-0.508,43.9099386586,28.107,-2.798,28.2459245379,15.8,2.29,15.9650900405,77.77,44.097,2.862,44.189777698,28.107,-2.798,28.2459245379,15.99,5.66,16.9621844112,65.76
2022-03-31 10:00:00,40.0365,-0.61,40.0411467399,28.7465,-2.5300000000000002,28.8576187904,11.29,1.92,11.452095878,77.84,40.1965,2.37,40.2663074077,28.7465,-2.5300000000000002,28.8576187904,11.45,4.9,12.4544168872,65.82
2022-03-31 10:30:00,38.4135,-0.47250000000000003,38.4164058509,29.1535,-2.6525,29.2739187418,9.26,2.18,9.5131487952,77.79,38.5235,2.7675,38.6227796579,29.1535,-2.6525,29.2739187418,9.37,5.42,10.8246616575,65.77
2022-03-31 11:00:00,34.838,-0.6295000000000001,34.8436868636,27.648,-2.2795,27.7418100392,7.19,1.65,7.3768963664000005,77.79,34.938,2.0405,34.9975354025,27.648,-2.2795,27.7418100392,7.29,4.32,8.4738716063,65.77
2022-03-31 11:30:00,35.484,-0.9145000000000001,35.4957823727,24.914,-2.2045,25.0113417523,10.57,1.29,10.6484271139,77.98,35.614,1.3555000000000001,35.6397864226,24.914,-2.2045,25.0113417523,10.7,3.56,11.276683909700001,65.93
2022-03-31 12:00:00,33.073,-0.8215,33.083201043,26.413,-1.7615,26.471672619,6.66,0.9400000000000001,6.726009218,78.23,33.163,0.9585,33.1768487239,26.413,-1.7615,26.471672619,6.75,2.7199999999999998,7.2774239948,66.13
2022-03-31 12:30:00,30.5695,-0.9435,30.5840566717,22.9195,-1.7135,22.9834628048,7.65,0.77,7.6886539784,78.18,30.6695,0.2265,30.6703363611,22.9195,-1.7135,22.9834628048,7.75,1.94,7.9891238568,66.13
2022-03-31 13:00:00,40.271,-1.3555000000000001,40.2938062393,21.121,-3.7955,21.4593210808,19.15,2.44,19.3048206415,77.96,40.461,2.2045,40.5210111084,21.121,-3.7955,21.4593210808,19.34,6.0,20.2493357916,65.91
2022-03-31 13:30:00,35.644,-1.5975000000000001,35.6797805802,21.064,-3.9275,21.4270238776,14.58,2.33,14.7650025398,78.33,35.854,1.8525,35.9018254724,21.064,-3.9275,21.4270238776,14.79,5.78,15.8793104384,66.22
2022-03-31 14:00:00,32.403,-1.705,32.4478263371,20.023,-3.675,20.3574594191,12.38,1.97,12.5357608465,78.47,32.523,1.385,32.5524769257,20.023,-3.675,20.3574594191,12.5,5.06,13.4853105266,66.35
2022-03-31 14:30:00,25.6975,-1.5470000000000002,25.7440229034,17.7875,-3.087,18.0533854235,7.91,1.54,8.0585172333,78.82,25.8075,0.873,25.8222614279,17.7875,-3.087,18.0533854235,8.02,3.96,8.9443837127,66.64
2022-03-31 15:00:00,28.9675,-1.4455,29.0035433439,19.0175,-3.5455,19.3451770863,9.95,2.1,10.169193675,78.82,29.0775,1.7545000000000002,29.1303840775,19.0175,-3.5455,19.3451770863,10.06,5.3,11.370734365,66.64
2022-03-31 15:30:00,32.794,-1.9375,32.8511847922,13.714,-4.9175,14.5689945518,19.08,2.98,19.3113127467,79.02,33.014,2.2025,33.0873873591,13.714,-4.9175,14.5689945518,19.3,7.12,20.5714462302,66.81
2022-03-31 16:00:00,29.2555,-2.0315,29.3259487911,15.7055,-5.2715,16.5665760645,13.55,3.24,13.9319811944,79.02,29.3755,2.3485,29.4692289092,15.7055,-5.2715,16.5665760645,13.67,7.62,15.6503450441,66.81
2022-03-31 16:30:00,40.853,-2.081,40.9059674131,12.983,-6.281,14.4225257843,27.87,4.2,28.184692654,78.69,41.153,3.319,41.2866221675,12.983,-6.281,14.4225257843,28.17,9.6,29.7608618827,66.53
2022-03-31 17:00:00,36.983,-1.8115,37.0273388356,16.183,-5.5615,17.1119774208,20.8,3.75,21.1353377073,78.6,37.243,3.1185,37.3733339595,16.183,-5.5615,17.1119774208,21.06,8.68,22.7786303363,66.46
2022-03-31 17:30:00,34.3195,-1.81,34.3671962815,18.8795,-5.46,19.6531707429,15.44,3.65,15.865563337,78.5,34.5195,3.0,34.6496158745,18.8795,-5.46,19.6531707429,15.64,8.46,17.7814847524,66.36
2022-03-31 18:00:00,36.6945,-1.7934999999999999,36.7383038871,21.2945,-5.9135,22.1003441715,15.4,4.12,15.9415933959,78.33,36.8645,3.4665,37.0271249559,21.2945,-5.9135,22.1003441715,15.57,9.38,18.1771642453,66.23
2022-03-31 18:30:00,36.9125,-1.803,36.9565077524,16.5125,-5.083,17.2771393827,20.4,3.2800000000000002,20.662003775,78.28,37.1425,2.637,37.2359916647,16.5125,-5.083,17.2771393827,20.63,7.72,22.0271491573,66.17
2022-03-31 19:00:00,28.727,-2.006,28.7969540924,9.657,-3.076,10.1350592006,19.07,1.07,19.0999947644,78.47,28.947,0.10400000000000001,28.9471868236,9.657,-3.076,10.1350592006,19.29,3.18,19.550358053,66.32
2022-03-31 19:30:00,34.3165,-2.055,34.3779754676,9.7965,-3.295,10.3357843074,24.52,1.24,24.551333976,78.27,34.6065,0.325,34.6080260525,9.7965,-3.295,10.3357843074,24.81,3.62,25.0727042817,66.15
2022-03-31 20:00:00,31.2805,-2.098,31.3507780486,7.6105,-2.768,8.0982426643,23.67,0.67,23.6794805686,78.27,31.5505,-0.40800000000000003,31.5531379462,7.6105,-2.768,8.0982426643,23.94,2.36,24.0560428999,66.15
2022-03-31 20:30:00,32.738,-1.9425,32.7955782119,12.988,-3.9325,13.5702874048,19.75,1.99,19.8500025189,78.27,32.968,1.1475,32.9879641726,12.988,-3.9325,13.5702874048,19.98,5.08,20.6156930517,66.15
2022-03-31 21:00:00,38.7985,-2.0395,38.8520676734,11.5185,-4.9095,12.5211434182,27.28,2.87,27.4305541322,78.21,39.1085,1.9905,39.1591223408,11.5185,-4.9095,12.5211434182,27.59,6.9,28.4397274952,66.09
2022-03-31 21:30:00,30.037,-2.016,30.1045781402,16.907,-3.616,17.289363927,13.13,1.6,13.2271274281,78.5,30.217,0.644,30.2238618479,16.907,-3.616,17.289363927,13.31,4.26,13.9751100175,66.34
2022-03-31 22:00:00,29.3675,-2.205,29.4501626693,13.0375,-3.365,13.46475515,16.33,1.16,16.371148402,78.8,29.5475,0.035,29.5475207293,13.0375,-3.365,13.46475515,16.51,3.4,16.8564557366,66.6
2022-03-31 22:30:00,33.4575,-2.2435,33.5326348279,14.3575,-4.2835,14.9828628272,19.1,2.04,19.2086334756,79.0,33.6975,0.9165000000000001,33.7099611169,14.3575,-4.2835,14.9828628272,19.34,5.2,20.0268719475,66.76
2022-03-31 23:00:00,26.307,-1.4929999999999999,26.3493320219,12.707,-2.773,13.0060515915,13.6,1.28,13.6601024886,79.0,26.437,-0.733,26.4471597341,12.707,-2.773,13.0060515915,13.73,2.04,13.8807240445,66.76
2022-03-31 23:30:00,33.9955,-1.241,34.0181437067,11.5355,-2.451,11.7930132388,22.46,1.21,22.4925698843,78.68,34.2555,-0.891,34.2670856836,11.5355,-2.451,11.7930132388,22.72,1.56,22.773493364,66.51
2022-04-01 00:00:00,40.8655,-2.052,40.9169866223,14.8555,-3.442,15.2490407649,26.01,1.3900000000000001,26.0471150034,78.68,41.1855,-0.242,41.1862109722,14.8555,-3.442,15.2490407649,26.33,3.2,26.5237421945,66.51
